Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,1,7,15,13.5,4.0,0.6,7.3,4.0,0.0,0.0
2018,1,1,7,30,27.0,8.0,0.6,7.6,8.0,7.86,0.0
2018,1,1,7,45,71.5,22.0,0.6,7.9,27.5,18.44,0.0
2018,1,1,8,0,116.0,36.0,0.6,8.2,47.0,29.66,19.29
2018,1,1,8,15,162.5,50.0,0.75,8.7,74.0,40.57,30.41
2018,1,1,8,30,209.0,64.0,0.9,9.2,101.0,51.18,40.43
2018,1,1,8,45,245.5,77.5,1.0,9.7,131.5,68.4,49.19
2018,1,1,9,0,282.0,91.0,1.1,10.2,162.0,95.4,66.18
2018,1,1,9,15,302.0,103.5,1.2,10.8,190.5,122.71,86.28
2018,1,1,9,30,322.0,116.0,1.3,11.4,219.0,151.39,109.13
2018,1,1,9,45,344.0,126.0,1.4,12.0,246.5,177.46,130.62
2018,1,1,10,0,366.0,136.0,1.5,12.6,274.0,207.16,155.57
2018,1,1,10,15,392.0,143.0,1.5,13.0,300.0,236.31,180.12
2018,1,1,10,30,418.0,150.0,1.5,13.4,326.0,266.55,205.52
2018,1,1,10,45,457.5,149.5,1.5,13.85,351.0,295.33,229.31
2018,1,1,11,0,497.0,149.0,1.5,14.3,376.0,325.42,254.03
2018,1,1,11,15,495.0,154.5,1.45,14.65,386.5,345.64,271.16
2018,1,1,11,30,493.0,160.0,1.4,15.0,397.0,364.5,286.85
2018,1,1,11,45,483.5,165.5,1.3,15.4,400.5,378.62,298.32
2018,1,1,12,0,474.0,171.0,1.2,15.8,404.0,391.03,308.11
2018,1,1,12,15,507.0,162.0,1.15,16.0,411.0,407.96,321.64
2018,1,1,12,30,540.0,153.0,1.1,16.2,418.0,424.11,334.4
2018,1,1,12,45,487.0,162.5,1.05,16.45,398.5,414.36,326.88
2018,1,1,13,0,434.0,172.0,1.0,16.7,379.0,402.26,317.53
2018,1,1,13,15,427.0,167.0,1.0,16.75,365.0,397.32,314.29
2018,1,1,13,30,420.0,162.0,1.0,16.8,351.0,390.86,309.74
2018,1,1,13,45,422.5,153.0,1.0,16.85,335.0,383.71,304.64
2018,1,1,14,0,425.0,144.0,1.0,16.9,319.0,375.01,298.21
2018,1,1,14,15,436.0,131.0,0.95,16.7,299.5,364.77,290.59
2018,1,1,14,30,447.0,118.0,0.9,16.5,280.0,352.68,281.27
2018,1,1,14,45,459.5,103.5,0.85,16.3,256.5,337.73,269.39
2018,1,1,15,0,472.0,89.0,0.8,16.1,233.0,320.69,255.4
2018,1,1,15,15,456.0,79.0,0.8,16.1,203.0,294.24,233.4
2018,1,1,15,30,440.0,69.0,0.8,16.1,173.0,268.98,211.66
2018,1,1,15,45,398.5,59.5,0.8,14.8,140.0,231.89,180.87
2018,1,1,16,0,357.0,50.0,0.8,13.5,107.0,195.92,150.0
2018,1,1,16,15,284.0,39.0,0.85,13.05,76.0,149.35,109.48
2018,1,1,16,30,211.0,28.0,0.9,12.6,45.0,106.04,62.21
2018,1,1,16,45,125.0,16.5,0.95,12.1,25.0,48.35,0.0
2018,1,1,17,0,39.0,5.0,1.0,11.6,5.0,4.91,0.0
2018,1,1,17,15,19.5,2.5,1.0,11.35,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,7,15,8.5,3.0,1.05,8.15,3.0,0.0,0.0
2018,1,2,7,30,17.0,6.0,1.0,8.7,6.0,5.9,0.0
2018,1,2,7,45,29.0,20.5,1.0,9.2,22.5,18.2,0.0
2018,1,2,8,0,41.0,35.0,1.0,9.7,39.0,30.39,19.71
2018,1,2,8,15,63.5,51.5,1.15,10.25,61.0,43.8,33.01
2018,1,2,8,30,86.0,68.0,1.3,10.8,83.0,56.88,45.2
2018,1,2,8,45,99.5,83.5,1.45,11.35,105.5,72.55,54.85
2018,1,2,9,0,113.0,99.0,1.6,11.9,128.0,92.93,69.81
2018,1,2,9,15,91.5,113.5,1.55,12.35,139.0,109.77,84.08
2018,1,2,9,30,70.0,128.0,1.5,12.8,150.0,126.95,99.22
2018,1,2,9,45,94.5,142.5,1.45,13.3,176.0,146.79,114.65
2018,1,2,10,0,119.0,157.0,1.4,13.8,202.0,170.82,133.66
2018,1,2,10,15,107.0,166.5,1.4,14.4,209.0,182.34,143.54
2018,1,2,10,30,95.0,176.0,1.4,15.0,216.0,193.83,153.19
2018,1,2,10,45,107.5,187.5,1.4,15.6,235.0,212.34,167.81
2018,1,2,11,0,120.0,199.0,1.4,16.2,254.0,232.57,183.7
2018,1,2,11,15,109.5,204.0,1.35,16.45,255.5,238.18,188.28
2018,1,2,11,30,99.0,209.0,1.3,16.7,257.0,242.41,191.67
2018,1,2,11,45,63.0,198.5,1.25,17.0,229.0,219.82,173.77
2018,1,2,12,0,27.0,188.0,1.2,17.3,201.0,194.24,153.31
2018,1,2,12,15,15.0,163.0,1.25,17.45,170.0,165.13,130.07
2018,1,2,12,30,3.0,138.0,1.3,17.6,139.0,135.31,106.02
2018,1,2,12,45,1.5,118.5,1.3,17.7,119.0,115.68,90.14
2018,1,2,13,0,0.0,99.0,1.3,17.8,99.0,95.92,74.04
2018,1,2,13,15,0.0,100.0,1.3,17.75,100.0,96.96,75.02
2018,1,2,13,30,0.0,101.0,1.3,17.7,101.0,98.04,76.0
2018,1,2,13,45,0.0,90.5,1.35,17.65,90.5,87.75,67.63
2018,1,2,14,0,0.0,80.0,1.4,17.6,80.0,77.43,59.22
2018,1,2,14,15,0.0,86.0,1.25,17.25,86.0,83.51,64.46
2018,1,2,14,30,0.0,92.0,1.1,16.9,92.0,89.82,69.86
2018,1,2,14,45,53.5,84.5,1.0,16.55,101.0,110.25,87.3
2018,1,2,15,0,107.0,77.0,0.9,16.2,110.0,130.49,104.13
2018,1,2,15,15,157.0,83.5,0.9,16.2,124.5,163.64,130.76
2018,1,2,15,30,207.0,90.0,0.9,16.2,139.0,190.5,151.2
2018,1,2,15,45,183.0,74.5,0.9,14.7,112.0,160.02,125.75
2018,1,2,16,0,159.0,59.0,0.9,13.2,85.0,130.21,100.38
2018,1,2,16,15,119.0,44.5,0.95,12.7,60.5,97.41,71.73
2018,1,2,16,30,79.0,30.0,1.0,12.2,36.0,65.61,39.04
2018,1,2,16,45,52.5,17.0,1.05,11.65,20.0,30.32,0.0
2018,1,2,17,0,26.0,4.0,1.1,11.1,4.0,3.93,0.0
2018,1,2,17,15,13.0,2.0,1.05,10.9,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,8.05,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,8.4,2.0,1.97,0.0
2018,1,3,7,45,0.0,7.0,1.05,8.75,7.0,6.75,0.0
2018,1,3,8,0,0.0,12.0,1.0,9.1,12.0,11.57,4.04
2018,1,3,8,15,0.0,16.0,0.95,9.5,16.0,15.43,8.06
2018,1,3,8,30,0.0,20.0,0.9,9.9,20.0,19.29,11.76
2018,1,3,8,45,0.0,25.5,0.85,10.3,25.5,24.6,15.68
2018,1,3,9,0,0.0,31.0,0.8,10.7,31.0,29.92,20.34
2018,1,3,9,15,0.0,40.5,0.8,10.95,40.5,39.1,28.3
2018,1,3,9,30,0.0,50.0,0.8,11.2,50.0,48.3,36.18
2018,1,3,9,45,0.0,63.5,0.8,11.5,63.5,61.37,47.28
2018,1,3,10,0,0.0,77.0,0.8,11.8,77.0,74.31,58.13
2018,1,3,10,15,0.0,64.5,0.8,12.0,64.5,62.34,47.83
2018,1,3,10,30,0.0,52.0,0.8,12.2,52.0,50.24,37.45
2018,1,3,10,45,0.0,43.0,0.85,12.4,43.0,41.53,29.97
2018,1,3,11,0,0.0,34.0,0.9,12.6,34.0,32.83,22.5
2018,1,3,11,15,0.0,29.5,0.8,12.7,29.5,28.49,18.76
2018,1,3,11,30,0.0,25.0,0.7,12.8,25.0,24.14,15.03
2018,1,3,11,45,0.0,28.0,0.55,12.85,28.0,27.04,17.51
2018,1,3,12,0,0.0,31.0,0.4,12.9,31.0,29.94,19.98
2018,1,3,12,15,0.0,28.5,0.65,12.85,28.5,27.52,17.9
2018,1,3,12,30,0.0,26.0,0.9,12.8,26.0,25.11,15.83
2018,1,3,12,45,0.0,31.0,1.15,12.75,31.0,29.94,19.96
2018,1,3,13,0,0.0,36.0,1.4,12.7,36.0,34.77,24.08
2018,1,3,13,15,0.0,43.5,1.7,12.7,43.5,42.02,30.27
2018,1,3,13,30,0.0,51.0,2.0,12.7,51.0,49.28,36.46
2018,1,3,13,45,0.0,54.5,2.3,12.7,54.5,52.66,39.38
2018,1,3,14,0,0.0,58.0,2.6,12.7,58.0,56.05,42.32
2018,1,3,14,15,0.0,39.5,2.5,12.7,39.5,38.14,27.1
2018,1,3,14,30,0.0,21.0,2.4,12.7,21.0,20.26,11.81
2018,1,3,14,45,0.0,27.5,2.35,12.7,27.5,26.54,17.24
2018,1,3,15,0,0.0,34.0,2.3,12.7,34.0,32.82,22.65
2018,1,3,15,15,0.0,38.0,2.3,12.7,38.0,36.69,25.95
2018,1,3,15,30,0.0,42.0,2.3,12.7,42.0,40.56,29.19
2018,1,3,15,45,0.0,34.5,1.75,11.95,34.5,33.31,22.91
2018,1,3,16,0,0.0,27.0,1.2,11.2,27.0,26.06,16.55
2018,1,3,16,15,4.5,23.0,1.2,10.95,23.5,23.68,14.01
2018,1,3,16,30,9.0,19.0,1.2,10.7,20.0,21.44,9.86
2018,1,3,16,45,4.5,10.5,1.25,10.45,11.0,11.5,0.0
2018,1,3,17,0,0.0,2.0,1.3,10.2,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,1.6,10.5,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,4,7,15,2.0,2.0,2.0,10.45,2.0,0.0,0.0
2018,1,4,7,30,4.0,4.0,2.1,11.0,4.0,3.93,0.0
2018,1,4,7,45,2.0,13.0,2.25,11.55,13.0,12.54,0.0
2018,1,4,8,0,0.0,22.0,2.4,12.1,22.0,21.24,11.9
2018,1,4,8,15,19.0,32.5,2.45,12.65,36.0,30.86,21.37
2018,1,4,8,30,38.0,43.0,2.5,13.2,50.0,38.08,28.17
2018,1,4,8,45,36.5,59.0,2.55,13.7,67.0,55.29,40.84
2018,1,4,9,0,35.0,75.0,2.6,14.2,84.0,71.4,53.91
2018,1,4,9,15,128.0,91.0,2.7,14.85,131.0,95.67,70.01
2018,1,4,9,30,221.0,107.0,2.8,15.5,178.0,128.01,92.73
2018,1,4,9,45,212.5,124.5,2.9,16.2,198.5,152.4,113.63
2018,1,4,10,0,204.0,142.0,3.0,16.9,219.0,176.01,133.89
2018,1,4,10,15,141.5,156.0,3.1,17.35,211.5,182.59,141.76
2018,1,4,10,30,79.0,170.0,3.2,17.8,204.0,183.61,144.36
2018,1,4,10,45,62.5,168.5,3.35,18.3,196.0,180.56,142.17
2018,1,4,11,0,46.0,167.0,3.5,18.8,188.0,176.06,138.64
2018,1,4,11,15,57.0,180.0,3.55,19.0,207.0,194.84,153.66
2018,1,4,11,30,68.0,193.0,3.6,19.2,226.0,214.25,169.12
2018,1,4,11,45,122.5,196.5,3.65,19.4,257.0,245.58,194.07
2018,1,4,12,0,177.0,200.0,3.7,19.6,288.0,278.35,220.22
2018,1,4,12,15,135.5,176.0,3.65,19.6,243.5,239.22,189.44
2018,1,4,12,30,94.0,152.0,3.6,19.6,199.0,197.85,156.56
2018,1,4,12,45,90.0,167.5,3.6,19.6,211.5,213.33,169.15
2018,1,4,13,0,86.0,183.0,3.6,19.6,224.0,225.79,179.16
2018,1,4,13,15,61.5,168.5,3.55,19.5,197.5,199.64,158.25
2018,1,4,13,30,37.0,154.0,3.5,19.4,171.0,172.97,136.8
2018,1,4,13,45,41.5,143.5,3.45,19.25,161.5,165.23,130.89
2018,1,4,14,0,46.0,133.0,3.4,19.1,152.0,157.23,124.7
2018,1,4,14,15,180.0,110.5,3.2,18.85,178.0,210.09,169.06
2018,1,4,14,30,314.0,88.0,3.0,18.6,204.0,256.54,207.31
2018,1,4,14,45,450.5,79.5,2.8,18.35,229.0,312.45,251.93
2018,1,4,15,0,587.0,71.0,2.6,18.1,254.0,359.29,287.86
2018,1,4,15,15,472.0,66.5,2.6,18.1,201.5,292.69,233.61
2018,1,4,15,30,357.0,62.0,2.6,18.1,149.0,226.89,179.73
2018,1,4,15,45,222.0,51.5,1.9,16.8,102.5,154.04,120.29
2018,1,4,16,0,87.0,41.0,1.2,15.5,56.0,81.63,61.15
2018,1,4,16,15,101.0,31.5,1.2,14.85,44.0,73.92,53.07
2018,1,4,16,30,115.0,22.0,1.2,14.2,32.0,71.35,44.31
2018,1,4,16,45,57.5,12.0,1.15,13.55,17.0,33.93,0.0
2018,1,4,17,0,0.0,2.0,1.1,12.9,2.0,1.97,0.0
2018,1,4,17,15,0.0,1.0,1.1,12.75,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,12.75,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,13.1,1.0,0.98,0.0
2018,1,5,7,45,0.0,3.0,1.35,13.4,3.0,2.89,0.0
2018,1,5,8,0,0.0,5.0,1.4,13.7,5.0,4.82,0.0
2018,1,5,8,15,0.0,27.0,1.45,14.0,27.0,26.06,17.1
2018,1,5,8,30,0.0,49.0,1.5,14.3,49.0,46.42,35.4
2018,1,5,8,45,0.0,64.5,1.55,14.55,64.5,60.52,45.7
2018,1,5,9,0,0.0,80.0,1.6,14.8,80.0,74.91,57.98
2018,1,5,9,15,0.5,82.5,1.6,14.95,82.5,78.21,60.78
2018,1,5,9,30,1.0,85.0,1.6,15.1,85.0,81.22,63.25
2018,1,5,9,45,0.5,58.0,1.6,15.25,58.0,56.14,42.08
2018,1,5,10,0,0.0,31.0,1.6,15.4,31.0,29.92,19.85
2018,1,5,10,15,0.0,37.0,1.65,15.5,37.0,35.73,24.74
2018,1,5,10,30,0.0,43.0,1.7,15.6,43.0,41.53,29.58
2018,1,5,10,45,0.0,40.5,1.7,15.75,40.5,39.12,27.48
2018,1,5,11,0,0.0,38.0,1.7,15.9,38.0,36.7,25.39
2018,1,5,11,15,0.5,48.0,1.7,15.95,48.0,46.58,33.65
2018,1,5,11,30,1.0,58.0,1.7,16.0,58.0,56.48,41.89
2018,1,5,11,45,0.5,55.5,1.75,16.1,55.5,53.86,39.65
2018,1,5,12,0,0.0,53.0,1.8,16.2,53.0,51.22,37.42
2018,1,5,12,15,0.0,76.5,1.8,16.15,76.5,73.98,56.38
2018,1,5,12,30,0.0,100.0,1.8,16.1,100.0,96.79,75.27
2018,1,5,12,45,0.5,108.5,1.85,16.1,108.5,105.39,82.36
2018,1,5,13,0,1.0,117.0,1.9,16.1,117.0,114.07,89.56
2018,1,5,13,15,6.5,127.5,1.9,16.0,130.0,127.47,100.74
2018,1,5,13,30,12.0,138.0,1.9,15.9,143.0,141.09,112.09
2018,1,5,13,45,6.5,115.5,1.85,15.8,118.0,115.98,91.53
2018,1,5,14,0,1.0,93.0,1.8,15.7,93.0,90.84,70.81
2018,1,5,14,15,0.5,68.0,1.7,15.5,68.0,65.99,50.21
2018,1,5,14,30,0.0,43.0,1.6,15.3,43.0,41.53,29.7
2018,1,5,14,45,2.0,53.0,1.45,15.1,53.5,52.16,38.83
2018,1,5,15,0,4.0,63.0,1.3,14.9,64.0,62.74,47.84
2018,1,5,15,15,2.0,52.5,1.3,14.9,53.0,51.61,38.37
2018,1,5,15,30,0.0,42.0,1.3,14.9,42.0,40.56,28.94
2018,1,5,15,45,0.0,31.0,0.95,14.2,31.0,29.92,19.85
2018,1,5,16,0,0.0,20.0,0.6,13.5,20.0,19.29,10.71
2018,1,5,16,15,0.0,13.5,0.65,13.25,13.5,13.02,5.18
2018,1,5,16,30,0.0,7.0,0.7,13.0,7.0,6.74,0.0
2018,1,5,16,45,0.0,4.0,0.75,12.75,4.0,3.85,0.0
2018,1,5,17,0,0.0,1.0,0.8,12.5,1.0,0.98,0.0
2018,1,5,17,15,0.0,0.5,0.9,12.4,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,7,15,7.5,3.0,0.95,8.25,3.0,0.0,0.0
2018,1,6,7,30,15.0,6.0,1.0,8.7,6.0,5.9,0.0
2018,1,6,7,45,65.0,21.0,1.1,9.2,26.5,17.65,0.0
2018,1,6,8,0,115.0,36.0,1.2,9.7,47.0,29.66,19.11
2018,1,6,8,15,303.5,43.5,1.3,10.1,93.0,32.93,23.48
2018,1,6,8,30,492.0,51.0,1.4,10.5,139.0,37.69,28.18
2018,1,6,8,45,473.5,61.5,1.55,10.9,163.5,56.62,35.39
2018,1,6,9,0,455.0,72.0,1.7,11.3,188.0,87.89,53.36
2018,1,6,9,15,364.5,93.5,1.7,11.65,195.5,118.13,79.52
2018,1,6,9,30,274.0,115.0,1.7,12.0,203.0,143.02,104.09
2018,1,6,9,45,243.0,134.0,1.7,12.35,218.0,166.61,125.63
2018,1,6,10,0,212.0,153.0,1.7,12.7,233.0,187.57,144.88
2018,1,6,10,15,298.0,153.0,1.8,13.15,275.0,221.27,170.79
2018,1,6,10,30,384.0,153.0,1.9,13.6,317.0,259.34,200.86
2018,1,6,10,45,445.0,151.0,2.0,14.0,350.0,293.29,228.54
2018,1,6,11,0,506.0,149.0,2.1,14.4,383.0,329.97,258.49
2018,1,6,11,15,696.0,110.5,2.2,14.6,443.5,386.68,303.4
2018,1,6,11,30,886.0,72.0,2.3,14.8,504.0,451.44,354.88
2018,1,6,11,45,863.0,77.5,2.35,15.05,503.0,467.07,368.93
2018,1,6,12,0,840.0,83.0,2.4,15.3,502.0,480.21,380.78
2018,1,6,12,15,763.5,98.5,2.35,15.35,479.0,474.12,377.36
2018,1,6,12,30,687.0,114.0,2.3,15.4,456.0,463.39,369.95
2018,1,6,12,45,741.5,101.5,2.2,15.45,466.0,487.61,389.54
2018,1,6,13,0,796.0,89.0,2.1,15.5,476.0,510.02,407.28
2018,1,6,13,15,807.0,83.0,2.05,15.45,465.0,514.35,411.18
2018,1,6,13,30,818.0,77.0,2.0,15.4,454.0,516.02,412.98
2018,1,6,13,45,740.0,87.0,1.9,15.35,415.5,485.42,389.31
2018,1,6,14,0,662.0,97.0,1.8,15.3,377.0,454.15,364.96
2018,1,6,14,15,670.5,88.0,1.8,15.1,355.5,444.73,358.23
2018,1,6,14,30,679.0,79.0,1.8,14.9,334.0,432.81,349.08
2018,1,6,14,45,682.0,71.5,1.8,14.7,307.5,417.38,336.73
2018,1,6,15,0,685.0,64.0,1.8,14.5,281.0,398.23,320.92
2018,1,6,15,15,648.5,61.5,1.8,14.5,246.0,367.81,295.3
2018,1,6,15,30,612.0,59.0,1.8,14.5,211.0,335.66,267.6
2018,1,6,15,45,593.5,51.5,1.35,13.05,177.0,305.06,240.65
2018,1,6,16,0,575.0,44.0,0.9,11.6,143.0,273.89,211.83
2018,1,6,16,15,468.0,37.5,0.9,11.05,103.5,213.77,160.16
2018,1,6,16,30,361.0,31.0,0.9,10.5,64.0,159.37,107.38
2018,1,6,16,45,215.0,19.5,0.95,9.9,36.5,87.23,0.0
2018,1,6,17,0,69.0,8.0,1.0,9.3,9.0,24.07,0.0
2018,1,6,17,15,34.5,4.0,1.0,9.1,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,7,7,15,1.0,2.0,0.95,5.1,2.0,0.0,0.0
2018,1,7,7,30,2.0,4.0,1.1,5.6,4.0,3.93,0.0
2018,1,7,7,45,29.0,15.5,1.25,6.05,18.0,14.17,0.0
2018,1,7,8,0,56.0,27.0,1.4,6.5,32.0,24.19,14.81
2018,1,7,8,15,42.5,34.5,1.45,6.75,39.5,30.81,21.94
2018,1,7,8,30,29.0,42.0,1.5,7.0,47.0,39.57,30.31
2018,1,7,8,45,14.5,48.0,1.55,7.25,50.5,45.68,33.99
2018,1,7,9,0,0.0,54.0,1.6,7.5,54.0,52.18,40.01
2018,1,7,9,15,0.0,66.0,1.7,7.9,66.0,63.44,49.78
2018,1,7,9,30,0.0,78.0,1.8,8.3,78.0,74.74,59.45
2018,1,7,9,45,0.0,89.5,1.85,8.7,89.5,85.64,68.65
2018,1,7,10,0,0.0,101.0,1.9,9.1,101.0,96.58,77.78
2018,1,7,10,15,0.0,103.5,2.0,9.6,103.5,99.23,79.76
2018,1,7,10,30,0.0,106.0,2.1,10.1,106.0,101.83,81.69
2018,1,7,10,45,0.0,102.5,2.2,10.6,102.5,98.72,78.8
2018,1,7,11,0,0.0,99.0,2.3,11.1,99.0,95.52,75.86
2018,1,7,11,15,0.0,110.0,2.25,11.5,110.0,106.1,84.55
2018,1,7,11,30,0.0,121.0,2.2,11.9,121.0,116.73,93.22
2018,1,7,11,45,0.0,125.0,2.2,12.3,125.0,120.71,96.32
2018,1,7,12,0,0.0,129.0,2.2,12.7,129.0,124.71,99.45
2018,1,7,12,15,0.0,125.5,2.1,12.95,125.5,121.47,96.64
2018,1,7,12,30,0.0,122.0,2.0,13.2,122.0,118.19,93.84
2018,1,7,12,45,0.0,122.5,1.95,13.45,122.5,118.81,94.29
2018,1,7,13,0,0.0,123.0,1.9,13.7,123.0,119.44,94.77
2018,1,7,13,15,2.5,138.0,1.75,13.7,139.0,135.78,108.37
2018,1,7,13,30,5.0,153.0,1.6,13.7,155.0,152.44,122.16
2018,1,7,13,45,7.5,147.5,1.45,13.75,150.5,148.69,119.14
2018,1,7,14,0,10.0,142.0,1.3,13.8,146.0,144.92,116.18
2018,1,7,14,15,6.0,127.0,1.1,13.45,129.5,128.04,102.44
2018,1,7,14,30,2.0,112.0,0.9,13.1,113.0,111.13,88.6
2018,1,7,14,45,1.5,105.5,0.75,12.75,106.0,104.77,83.52
2018,1,7,15,0,1.0,99.0,0.6,12.4,99.0,98.5,78.42
2018,1,7,15,15,0.5,76.5,0.6,12.4,76.5,75.35,58.91
2018,1,7,15,30,0.0,54.0,0.6,12.4,54.0,52.21,39.21
2018,1,7,15,45,0.0,43.0,0.7,11.7,43.0,41.53,30.05
2018,1,7,16,0,0.0,32.0,0.8,11.0,32.0,30.89,20.78
2018,1,7,16,15,0.0,24.5,0.8,10.85,24.5,23.65,14.25
2018,1,7,16,30,0.0,17.0,0.8,10.7,17.0,16.4,7.21
2018,1,7,16,45,8.5,10.0,0.8,10.5,10.0,12.03,0.0
2018,1,7,17,0,17.0,3.0,0.8,10.3,3.0,6.98,0.0
2018,1,7,17,15,8.5,1.5,0.8,10.2,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.3,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.5,2.1,10.45,3.5,3.37,0.0
2018,1,8,8,0,0.0,6.0,2.3,10.6,6.0,5.78,0.0
2018,1,8,8,15,0.0,7.5,2.35,10.8,7.5,7.23,0.73
2018,1,8,8,30,0.0,9.0,2.4,11.0,9.0,8.67,2.13
2018,1,8,8,45,0.0,10.0,2.5,11.2,10.0,9.64,2.67
2018,1,8,9,0,0.0,11.0,2.6,11.4,11.0,10.6,3.53
2018,1,8,9,15,0.0,13.0,2.7,11.55,13.0,12.54,5.22
2018,1,8,9,30,0.0,15.0,2.8,11.7,15.0,14.47,6.88
2018,1,8,9,45,0.0,20.0,2.9,11.9,20.0,19.3,11.03
2018,1,8,10,0,0.0,25.0,3.0,12.1,25.0,24.13,15.16
2018,1,8,10,15,0.0,26.5,3.0,12.25,26.5,25.58,16.36
2018,1,8,10,30,0.0,28.0,3.0,12.4,28.0,27.03,17.56
2018,1,8,10,45,0.0,34.0,2.95,12.6,34.0,32.83,22.47
2018,1,8,11,0,0.0,40.0,2.9,12.8,40.0,38.64,27.36
2018,1,8,11,15,0.0,49.0,2.9,12.95,49.0,47.35,34.7
2018,1,8,11,30,0.0,58.0,2.9,13.1,58.0,56.06,42.01
2018,1,8,11,45,0.0,48.0,2.9,13.2,48.0,46.38,33.78
2018,1,8,12,0,0.0,38.0,2.9,13.3,38.0,36.71,25.57
2018,1,8,12,15,0.0,38.5,2.75,13.4,38.5,37.19,25.98
2018,1,8,12,30,0.0,39.0,2.6,13.5,39.0,37.68,26.38
2018,1,8,12,45,0.0,35.0,2.4,13.55,35.0,33.81,23.11
2018,1,8,13,0,0.0,31.0,2.2,13.6,31.0,29.94,19.84
2018,1,8,13,15,0.0,35.0,2.15,13.6,35.0,33.8,23.15
2018,1,8,13,30,0.0,39.0,2.1,13.6,39.0,37.67,26.46
2018,1,8,13,45,0.0,55.0,2.1,13.6,55.0,53.15,39.62
2018,1,8,14,0,0.0,71.0,2.1,13.6,71.0,68.64,52.77
2018,1,8,14,15,0.0,66.0,1.95,13.45,66.0,63.79,48.77
2018,1,8,14,30,0.0,61.0,1.8,13.3,61.0,58.95,44.78
2018,1,8,14,45,2.5,48.5,1.65,13.15,49.5,48.07,35.62
2018,1,8,15,0,5.0,36.0,1.5,13.0,38.0,37.11,26.32
2018,1,8,15,15,2.5,38.5,1.5,13.0,39.5,38.3,27.33
2018,1,8,15,30,0.0,41.0,1.5,13.0,41.0,39.59,28.38
2018,1,8,15,45,0.0,35.0,1.3,12.5,35.0,33.79,23.35
2018,1,8,16,0,0.0,29.0,1.1,12.0,29.0,27.99,18.23
2018,1,8,16,15,0.0,22.0,1.05,11.9,22.0,21.23,12.17
2018,1,8,16,30,0.0,15.0,1.0,11.8,15.0,14.47,5.77
2018,1,8,16,45,0.0,8.5,0.95,11.7,8.5,8.19,0.0
2018,1,8,17,0,0.0,2.0,0.9,11.6,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,0.9,11.6,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,10.8,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,11.2,2.0,1.97,0.0
2018,1,9,7,45,0.0,6.0,0.9,11.6,6.0,5.78,0.0
2018,1,9,8,0,0.0,10.0,0.9,12.0,10.0,9.64,2.38
2018,1,9,8,15,0.0,13.5,0.95,12.35,13.5,13.01,5.81
2018,1,9,8,30,0.0,17.0,1.0,12.7,17.0,16.39,9.01
2018,1,9,8,45,0.0,21.0,1.0,13.05,21.0,20.26,11.75
2018,1,9,9,0,0.0,25.0,1.0,13.4,25.0,24.12,15.12
2018,1,9,9,15,0.0,25.0,0.95,13.65,25.0,24.12,15.13
2018,1,9,9,30,0.0,25.0,0.9,13.9,25.0,24.12,15.11
2018,1,9,9,45,0.0,24.5,0.8,14.2,24.5,23.64,14.66
2018,1,9,10,0,0.0,24.0,0.7,14.5,24.0,23.16,14.21
2018,1,9,10,15,0.0,41.5,0.7,14.5,41.5,40.08,28.58
2018,1,9,10,30,0.0,59.0,0.7,14.5,59.0,57.02,42.82
2018,1,9,10,45,3.0,101.5,0.7,14.5,103.0,98.82,77.6
2018,1,9,11,0,6.0,144.0,0.7,14.5,147.0,140.31,111.48
2018,1,9,11,15,6.0,136.5,0.7,14.45,139.5,133.73,105.88
2018,1,9,11,30,6.0,129.0,0.7,14.4,132.0,126.97,100.34
2018,1,9,11,45,3.0,102.0,0.7,14.4,103.5,99.96,78.13
2018,1,9,12,0,0.0,75.0,0.7,14.4,75.0,72.53,55.43
2018,1,9,12,15,0.0,61.5,0.65,14.35,61.5,59.45,44.57
2018,1,9,12,30,0.0,48.0,0.6,14.3,48.0,46.38,33.65
2018,1,9,12,45,0.0,46.0,0.5,14.25,46.0,44.45,32.06
2018,1,9,13,0,0.0,44.0,0.4,14.2,44.0,42.51,30.47
2018,1,9,13,15,0.0,52.5,0.45,14.1,52.5,50.73,37.45
2018,1,9,13,30,0.0,61.0,0.5,14.0,61.0,58.96,44.41
2018,1,9,13,45,3.0,66.5,0.55,13.9,68.0,65.87,50.33
2018,1,9,14,0,6.0,72.0,0.6,13.8,75.0,72.75,56.23
2018,1,9,14,15,11.5,86.0,0.75,13.6,91.0,89.36,70.36
2018,1,9,14,30,17.0,100.0,0.9,13.4,107.0,106.35,84.76
2018,1,9,14,45,22.0,88.5,1.05,13.2,96.5,99.59,79.27
2018,1,9,15,0,27.0,77.0,1.2,13.0,86.0,90.01,71.37
2018,1,9,15,15,13.5,54.5,1.2,13.0,59.0,60.11,45.94
2018,1,9,15,30,0.0,32.0,1.2,13.0,32.0,30.88,20.92
2018,1,9,15,45,0.0,26.0,1.15,12.45,26.0,25.09,15.92
2018,1,9,16,0,0.0,20.0,1.1,11.9,20.0,19.29,10.85
2018,1,9,16,15,0.0,15.0,1.1,11.7,15.0,14.46,6.53
2018,1,9,16,30,0.0,10.0,1.1,11.5,10.0,9.64,2.04
2018,1,9,16,45,0.0,6.0,1.1,11.25,6.0,5.78,0.0
2018,1,9,17,0,0.0,2.0,1.1,11.0,2.0,1.97,0.0
2018,1,9,17,15,0.0,1.0,1.35,10.95,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.4,7.95,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.5,8.4,2.0,1.97,0.0
2018,1,10,7,45,0.0,5.5,1.55,8.85,5.5,5.3,0.0
2018,1,10,8,0,0.0,9.0,1.6,9.3,9.0,8.67,1.65
2018,1,10,8,15,0.0,16.0,1.65,9.5,16.0,15.43,8.07
2018,1,10,8,30,0.0,23.0,1.7,9.7,23.0,22.19,14.38
2018,1,10,8,45,0.0,29.5,1.75,9.9,29.5,28.47,19.03
2018,1,10,9,0,0.0,36.0,1.8,10.1,36.0,34.75,24.56
2018,1,10,9,15,4.0,72.0,1.85,10.15,73.5,69.34,54.25
2018,1,10,9,30,8.0,108.0,1.9,10.2,111.0,102.79,82.59
2018,1,10,9,45,6.0,107.5,1.9,10.3,110.0,103.17,82.85
2018,1,10,10,0,4.0,107.0,1.9,10.4,109.0,103.06,82.72
2018,1,10,10,15,2.0,82.5,1.95,10.45,83.5,80.18,63.23
2018,1,10,10,30,0.0,58.0,2.0,10.5,58.0,56.05,42.63
2018,1,10,10,45,0.0,69.0,2.05,10.6,69.0,66.71,51.66
2018,1,10,11,0,0.0,80.0,2.1,10.7,80.0,77.37,60.62
2018,1,10,11,15,0.0,94.0,2.1,10.8,94.0,90.83,71.89
2018,1,10,11,30,0.0,108.0,2.1,10.9,108.0,104.29,83.12
2018,1,10,11,45,2.5,122.0,2.15,11.0,123.5,118.97,95.32
2018,1,10,12,0,5.0,136.0,2.2,11.1,139.0,133.84,107.65
2018,1,10,12,15,8.5,155.5,2.15,11.2,160.0,154.74,124.94
2018,1,10,12,30,12.0,175.0,2.1,11.3,181.0,175.96,142.39
2018,1,10,12,45,11.5,164.5,2.1,11.4,170.0,165.93,134.09
2018,1,10,13,0,11.0,154.0,2.1,11.5,159.0,155.75,125.76
2018,1,10,13,15,5.5,131.5,2.05,11.6,134.0,130.9,105.14
2018,1,10,13,30,0.0,109.0,2.0,11.7,109.0,105.88,84.28
2018,1,10,13,45,0.0,106.5,1.9,11.8,106.5,103.55,82.43
2018,1,10,14,0,0.0,104.0,1.8,11.9,104.0,101.23,80.57
2018,1,10,14,15,0.5,105.0,1.7,11.9,105.0,102.74,81.96
2018,1,10,14,30,1.0,106.0,1.6,11.9,106.0,104.36,83.45
2018,1,10,14,45,24.5,104.5,1.45,11.95,112.5,117.84,95.09
2018,1,10,15,0,48.0,103.0,1.3,12.0,119.0,128.08,103.79
2018,1,10,15,15,226.0,89.0,1.3,12.0,149.5,203.71,166.88
2018,1,10,15,30,404.0,75.0,1.3,12.0,180.0,267.46,217.13
2018,1,10,15,45,287.5,68.5,0.95,11.6,137.0,203.92,163.5
2018,1,10,16,0,171.0,62.0,0.6,11.2,94.0,140.18,110.23
2018,1,10,16,15,109.5,46.0,0.6,11.05,64.5,96.47,73.14
2018,1,10,16,30,48.0,30.0,0.6,10.9,35.0,51.05,34.32
2018,1,10,16,45,33.5,18.5,0.65,10.75,21.0,31.22,4.21
2018,1,10,17,0,19.0,7.0,0.7,10.6,7.0,11.53,0.0
2018,1,10,17,15,9.5,3.5,0.7,10.6,3.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,11,7,15,25.0,4.0,0.3,10.55,4.5,0.0,0.0
2018,1,11,7,30,50.0,8.0,0.3,10.7,9.0,7.86,0.0
2018,1,11,7,45,86.0,19.5,0.3,10.85,26.0,15.2,0.0
2018,1,11,8,0,122.0,31.0,0.3,11.0,43.0,25.79,16.04
2018,1,11,8,15,166.5,42.5,0.4,11.35,68.0,31.97,22.61
2018,1,11,8,30,211.0,54.0,0.5,11.7,93.0,39.87,30.06
2018,1,11,8,45,124.0,76.0,0.65,12.05,100.5,67.88,50.36
2018,1,11,9,0,37.0,98.0,0.8,12.4,108.0,89.97,69.9
2018,1,11,9,15,52.5,115.0,0.9,12.75,131.0,109.39,85.25
2018,1,11,9,30,68.0,132.0,1.0,13.1,154.0,130.27,101.84
2018,1,11,9,45,55.5,136.5,1.1,13.45,156.0,136.49,107.48
2018,1,11,10,0,43.0,141.0,1.2,13.8,158.0,141.23,111.85
2018,1,11,10,15,26.0,134.5,1.2,14.2,145.0,133.66,105.98
2018,1,11,10,30,9.0,128.0,1.2,14.6,132.0,125.17,99.21
2018,1,11,10,45,7.5,140.5,1.15,14.95,144.0,137.0,108.72
2018,1,11,11,0,6.0,153.0,1.1,15.3,156.0,148.78,118.05
2018,1,11,11,15,51.0,180.5,1.0,15.55,206.0,193.27,153.4
2018,1,11,11,30,96.0,208.0,0.9,15.8,256.0,241.01,190.86
2018,1,11,11,45,187.5,213.0,0.8,16.05,308.0,291.96,230.36
2018,1,11,12,0,279.0,218.0,0.7,16.3,360.0,347.4,272.76
2018,1,11,12,15,303.0,213.5,0.85,16.45,368.0,361.9,284.53
2018,1,11,12,30,327.0,209.0,1.0,16.6,376.0,376.11,296.38
2018,1,11,12,45,352.5,200.5,1.1,16.75,378.0,386.58,305.24
2018,1,11,13,0,378.0,192.0,1.2,16.9,380.0,396.25,313.48
2018,1,11,13,15,308.5,194.5,1.35,16.9,345.0,365.5,290.26
2018,1,11,13,30,239.0,197.0,1.5,16.9,310.0,333.4,265.71
2018,1,11,13,45,300.5,180.5,1.6,16.9,316.0,350.59,280.43
2018,1,11,14,0,362.0,164.0,1.7,16.9,322.0,366.11,293.48
2018,1,11,14,15,437.0,140.0,1.7,16.65,318.5,383.71,308.14
2018,1,11,14,30,512.0,116.0,1.7,16.4,315.0,393.09,316.14
2018,1,11,14,45,508.0,105.5,1.7,16.2,288.5,373.98,301.11
2018,1,11,15,0,504.0,95.0,1.7,16.0,262.0,353.27,284.53
2018,1,11,15,15,497.5,84.0,1.7,16.0,232.0,331.7,266.47
2018,1,11,15,30,491.0,73.0,1.7,16.0,202.0,306.49,244.85
2018,1,11,15,45,407.5,67.0,1.25,14.85,162.0,252.07,199.87
2018,1,11,16,0,324.0,61.0,0.8,13.7,122.0,203.64,159.17
2018,1,11,16,15,265.0,49.5,0.85,13.05,91.0,161.59,123.13
