Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,206.0,38.0,0.9,12.4,60.0,123.05,88.02
2018,1,11,16,45,135.5,24.5,0.9,11.8,36.0,76.18,24.43
2018,1,11,17,0,65.0,11.0,0.9,11.2,12.0,26.91,0.0
2018,1,11,17,15,32.5,5.5,0.9,10.9,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.5,0.9,7.15,6.5,0.0,0.0
2018,1,12,7,30,119.0,11.0,1.0,7.7,13.0,10.81,0.0
2018,1,12,7,45,257.5,20.0,1.1,8.2,41.0,15.82,0.0
2018,1,12,8,0,396.0,29.0,1.2,8.7,69.0,22.1,13.08
2018,1,12,8,15,507.5,35.0,1.3,9.15,112.0,27.68,18.99
2018,1,12,8,30,619.0,41.0,1.4,9.6,155.0,31.21,22.52
2018,1,12,8,45,512.5,48.5,1.5,10.05,158.5,46.92,25.89
2018,1,12,9,0,406.0,56.0,1.6,10.5,162.0,71.12,40.69
2018,1,12,9,15,302.5,68.0,1.85,11.2,153.5,90.5,58.88
2018,1,12,9,30,199.0,80.0,2.1,11.9,145.0,102.34,73.3
2018,1,12,9,45,144.5,97.5,2.35,12.6,147.5,116.32,87.72
2018,1,12,10,0,90.0,115.0,2.6,13.3,150.0,128.08,99.85
2018,1,12,10,15,101.0,134.0,2.6,13.65,176.0,152.75,120.29
2018,1,12,10,30,112.0,153.0,2.6,14.0,202.0,178.27,141.29
2018,1,12,10,45,125.0,167.0,2.65,14.35,224.0,200.74,159.66
2018,1,12,11,0,138.0,181.0,2.7,14.7,246.0,223.95,178.54
2018,1,12,11,15,100.0,196.5,2.7,14.9,244.5,228.29,182.48
2018,1,12,11,30,62.0,212.0,2.7,15.1,243.0,230.12,184.07
2018,1,12,11,45,92.5,219.0,2.7,15.25,266.0,253.51,202.87
2018,1,12,12,0,123.0,226.0,2.7,15.4,289.0,279.4,223.64
2018,1,12,12,15,204.5,222.0,2.75,15.45,326.5,319.94,256.47
2018,1,12,12,30,286.0,218.0,2.8,15.5,364.0,364.7,292.51
2018,1,12,12,45,489.0,170.0,2.8,15.55,416.0,431.16,346.38
2018,1,12,13,0,692.0,122.0,2.8,15.6,468.0,498.35,400.19
2018,1,12,13,15,583.5,142.0,2.8,15.5,428.0,465.74,374.69
2018,1,12,13,30,475.0,162.0,2.8,15.4,388.0,428.85,345.94
2018,1,12,13,45,441.5,160.5,2.8,15.35,363.0,410.57,332.04
2018,1,12,14,0,408.0,159.0,2.8,15.3,338.0,391.01,316.85
2018,1,12,14,15,444.0,141.0,2.8,15.1,324.5,389.56,316.59
2018,1,12,14,30,480.0,123.0,2.8,14.9,311.0,385.6,314.01
2018,1,12,14,45,498.5,108.5,2.75,14.65,289.0,373.91,304.83
2018,1,12,15,0,517.0,94.0,2.7,14.4,267.0,362.24,295.21
2018,1,12,15,15,556.5,79.0,2.7,14.4,245.0,355.07,288.39
2018,1,12,15,30,596.0,64.0,2.7,14.4,223.0,344.17,277.65
2018,1,12,15,45,464.0,63.0,2.05,13.1,174.0,274.15,219.75
2018,1,12,16,0,332.0,62.0,1.4,11.8,125.0,208.77,165.24
2018,1,12,16,15,268.0,50.0,1.35,11.05,92.5,163.91,126.53
2018,1,12,16,30,204.0,38.0,1.3,10.3,60.0,122.79,89.36
2018,1,12,16,45,129.5,24.5,1.2,9.55,36.0,75.33,30.06
2018,1,12,17,0,55.0,11.0,1.1,8.8,12.0,24.59,0.0
2018,1,12,17,15,27.5,5.5,1.1,8.6,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,13,7,15,6.0,3.5,2.15,6.25,3.5,0.0,0.0
2018,1,13,7,30,12.0,7.0,2.2,6.5,7.0,6.88,0.0
2018,1,13,7,45,54.5,22.0,2.25,6.75,27.0,18.47,0.2
2018,1,13,8,0,97.0,37.0,2.3,7.0,47.0,30.45,20.33
2018,1,13,8,15,135.5,52.5,2.35,7.4,73.5,42.47,32.31
2018,1,13,8,30,174.0,68.0,2.4,7.8,100.0,54.12,43.34
2018,1,13,8,45,218.5,82.0,2.45,8.2,132.5,71.64,52.53
2018,1,13,9,0,263.0,96.0,2.5,8.6,165.0,98.78,70.08
2018,1,13,9,15,330.5,103.5,2.55,9.3,203.5,124.08,86.77
2018,1,13,9,30,398.0,111.0,2.6,10.0,242.0,157.94,112.24
2018,1,13,9,45,431.5,118.0,2.65,10.7,274.0,189.65,138.55
2018,1,13,10,0,465.0,125.0,2.7,11.4,306.0,223.39,167.15
2018,1,13,10,15,493.5,129.5,2.7,12.0,334.5,255.25,194.6
2018,1,13,10,30,522.0,134.0,2.7,12.6,363.0,288.2,222.87
2018,1,13,10,45,548.0,135.5,2.65,13.25,386.5,318.35,248.59
2018,1,13,11,0,574.0,137.0,2.6,13.9,410.0,349.76,274.92
2018,1,13,11,15,589.5,140.0,2.55,14.35,428.0,377.58,298.29
2018,1,13,11,30,605.0,143.0,2.5,14.8,446.0,404.74,320.69
2018,1,13,11,45,743.5,111.5,2.5,15.3,489.5,453.98,359.87
2018,1,13,12,0,882.0,80.0,2.5,15.8,533.0,506.89,401.52
2018,1,13,12,15,891.5,77.0,2.5,16.1,535.5,525.33,416.59
2018,1,13,12,30,901.0,74.0,2.5,16.4,538.0,541.04,429.46
2018,1,13,12,45,898.5,73.5,2.5,16.65,531.0,550.42,437.3
2018,1,13,13,0,896.0,73.0,2.5,16.9,524.0,556.91,442.75
2018,1,13,13,15,867.5,75.5,2.5,16.95,502.0,550.86,438.74
2018,1,13,13,30,839.0,78.0,2.5,17.0,480.0,540.96,431.69
2018,1,13,13,45,842.0,74.0,2.45,17.05,462.0,538.35,430.04
2018,1,13,14,0,845.0,70.0,2.4,17.1,444.0,532.92,425.99
2018,1,13,14,15,841.0,67.0,2.3,16.85,419.5,522.09,417.86
2018,1,13,14,30,837.0,64.0,2.2,16.6,395.0,508.61,407.42
2018,1,13,14,45,760.5,68.5,2.1,16.4,349.0,464.5,372.79
2018,1,13,15,0,684.0,73.0,2.0,16.2,303.0,421.9,338.88
2018,1,13,15,15,604.0,72.5,2.0,16.2,258.0,371.68,298.43
2018,1,13,15,30,524.0,72.0,2.0,16.2,213.0,322.95,258.41
2018,1,13,15,45,472.0,64.0,1.5,14.45,175.0,279.98,222.97
2018,1,13,16,0,420.0,56.0,1.0,12.7,137.0,238.42,187.58
2018,1,13,16,15,361.0,46.0,1.05,11.9,103.5,194.17,149.3
2018,1,13,16,30,302.0,36.0,1.1,11.1,70.0,152.88,111.55
2018,1,13,16,45,199.5,24.0,1.1,10.35,42.5,96.1,44.78
2018,1,13,17,0,97.0,12.0,1.1,9.6,15.0,36.37,0.0
2018,1,13,17,15,48.5,6.0,1.15,9.4,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,14,7,15,8.5,3.5,2.3,7.8,3.5,0.0,0.0
2018,1,14,7,30,17.0,7.0,2.3,8.1,7.0,6.88,0.0
2018,1,14,7,45,15.5,19.5,2.35,8.35,20.0,18.31,0.8
2018,1,14,8,0,14.0,32.0,2.4,8.6,33.0,29.58,19.5
2018,1,14,8,15,71.0,45.5,2.35,9.05,58.0,39.54,29.52
2018,1,14,8,30,128.0,59.0,2.3,9.5,83.0,47.4,37.05
2018,1,14,8,45,212.0,69.0,2.25,9.9,120.0,61.79,43.77
2018,1,14,9,0,296.0,79.0,2.2,10.3,157.0,84.11,55.81
2018,1,14,9,15,251.0,105.5,2.1,10.95,178.5,119.77,86.04
2018,1,14,9,30,206.0,132.0,2.0,11.6,200.0,147.88,111.39
2018,1,14,9,45,249.5,136.0,1.9,12.2,227.5,171.2,129.44
2018,1,14,10,0,293.0,140.0,1.8,12.8,255.0,197.44,150.43
2018,1,14,10,15,395.0,135.5,1.7,13.45,302.5,233.58,178.17
2018,1,14,10,30,497.0,131.0,1.6,14.1,350.0,278.26,213.36
2018,1,14,10,45,356.0,163.0,1.5,14.8,324.0,277.75,216.65
2018,1,14,11,0,215.0,195.0,1.4,15.5,298.0,266.75,210.12
2018,1,14,11,15,147.0,203.0,1.35,15.95,274.5,254.06,200.83
2018,1,14,11,30,79.0,211.0,1.3,16.4,251.0,236.87,187.37
2018,1,14,11,45,108.5,219.0,1.25,16.85,274.5,262.12,207.14
2018,1,14,12,0,138.0,227.0,1.2,17.3,298.0,288.06,227.15
2018,1,14,12,15,96.5,223.0,1.15,17.55,272.5,265.82,209.43
2018,1,14,12,30,55.0,219.0,1.1,17.8,247.0,243.16,191.39
2018,1,14,12,45,94.0,221.5,1.05,18.0,269.0,268.12,211.32
2018,1,14,13,0,133.0,224.0,1.0,18.2,291.0,296.77,233.74
2018,1,14,13,15,178.5,215.5,0.9,18.25,303.0,315.21,248.3
2018,1,14,13,30,224.0,207.0,0.8,18.3,315.0,333.28,262.5
2018,1,14,13,45,255.5,193.5,0.75,18.3,311.5,342.04,269.55
2018,1,14,14,0,287.0,180.0,0.7,18.3,308.0,345.57,272.64
2018,1,14,14,15,215.0,171.5,0.65,18.1,264.0,293.34,232.18
2018,1,14,14,30,143.0,163.0,0.6,17.9,220.0,246.37,195.48
2018,1,14,14,45,120.5,144.0,0.5,17.7,189.0,214.06,170.18
2018,1,14,15,0,98.0,125.0,0.4,17.5,158.0,181.8,144.48
2018,1,14,15,15,176.0,113.5,0.4,17.5,164.5,210.64,167.76
2018,1,14,15,30,254.0,102.0,0.4,17.5,171.0,230.36,182.51
2018,1,14,15,45,233.5,87.0,0.6,15.9,142.5,200.16,158.51
2018,1,14,16,0,213.0,72.0,0.8,14.3,114.0,170.33,133.95
2018,1,14,16,15,150.5,56.5,0.85,13.7,82.5,125.32,96.07
2018,1,14,16,30,88.0,41.0,0.9,13.1,51.0,83.8,60.61
2018,1,14,16,45,60.0,25.5,0.95,12.5,31.0,53.15,25.69
2018,1,14,17,0,32.0,10.0,1.0,11.9,11.0,18.03,0.0
2018,1,14,17,15,16.0,5.0,0.95,11.7,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.5,1.05,8.6,3.5,0.0,0.0
2018,1,15,7,30,15.0,7.0,1.1,9.1,7.0,6.88,0.0
2018,1,15,7,45,7.5,19.0,1.15,9.6,19.0,17.92,1.33
2018,1,15,8,0,0.0,31.0,1.2,10.1,31.0,29.38,19.31
2018,1,15,8,15,0.5,46.5,1.35,10.6,46.5,43.41,32.78
2018,1,15,8,30,1.0,62.0,1.5,11.1,62.0,57.29,45.63
2018,1,15,8,45,13.0,80.0,1.65,11.6,83.5,73.82,57.38
2018,1,15,9,0,25.0,98.0,1.8,12.1,105.0,89.5,70.07
2018,1,15,9,15,37.0,115.5,1.75,12.6,127.0,108.41,85.26
2018,1,15,9,30,49.0,133.0,1.7,13.1,149.0,128.53,101.36
2018,1,15,9,45,169.5,142.0,1.65,13.6,207.0,162.67,124.81
2018,1,15,10,0,290.0,151.0,1.6,14.1,265.0,206.71,157.3
2018,1,15,10,15,351.0,152.5,1.65,14.7,300.5,238.57,182.49
2018,1,15,10,30,412.0,154.0,1.7,15.3,336.0,272.88,210.0
2018,1,15,10,45,394.5,164.0,1.7,15.85,345.5,292.13,226.91
2018,1,15,11,0,377.0,174.0,1.7,16.4,355.0,309.42,241.78
2018,1,15,11,15,444.0,170.5,1.65,16.55,390.0,347.17,271.9
2018,1,15,11,30,511.0,167.0,1.6,16.7,425.0,387.35,303.67
2018,1,15,11,45,450.0,183.0,1.55,16.85,413.0,388.62,305.44
2018,1,15,12,0,389.0,199.0,1.5,17.0,401.0,384.52,302.81
2018,1,15,12,15,330.0,212.5,1.4,16.9,384.0,376.92,297.28
2018,1,15,12,30,271.0,226.0,1.3,16.8,367.0,366.67,289.41
2018,1,15,12,45,256.0,223.5,1.15,16.65,355.5,361.6,285.68
2018,1,15,13,0,241.0,221.0,1.0,16.5,344.0,355.37,280.91
2018,1,15,13,15,236.5,215.0,0.9,16.3,332.5,346.63,274.53
2018,1,15,13,30,232.0,209.0,0.8,16.1,321.0,340.26,269.89
2018,1,15,13,45,160.0,201.0,0.65,15.9,276.5,294.27,233.68
2018,1,15,14,0,88.0,193.0,0.5,15.7,232.0,243.72,193.68
2018,1,15,14,15,72.0,178.5,0.5,15.55,209.0,220.7,176.01
2018,1,15,14,30,56.0,164.0,0.5,15.4,186.0,197.63,157.91
2018,1,15,14,45,106.0,151.0,0.5,15.3,189.0,214.73,172.43
2018,1,15,15,0,156.0,138.0,0.5,15.2,192.0,225.11,181.04
2018,1,15,15,15,227.5,117.5,0.5,15.2,185.5,239.89,192.76
2018,1,15,15,30,299.0,97.0,0.5,15.2,179.0,251.19,200.85
2018,1,15,15,45,303.5,82.0,0.6,14.5,154.0,230.25,183.28
2018,1,15,16,0,308.0,67.0,0.7,13.8,129.0,208.04,163.86
2018,1,15,16,15,217.5,55.0,0.65,13.65,93.5,153.77,118.25
2018,1,15,16,30,127.0,43.0,0.6,13.5,58.0,99.39,72.49
2018,1,15,16,45,83.5,27.5,0.5,13.4,35.5,63.41,33.85
2018,1,15,17,0,40.0,12.0,0.4,13.3,13.0,22.16,0.0
2018,1,15,17,15,20.0,6.0,0.5,13.0,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,16,7,15,5.5,2.5,0.35,12.45,2.5,0.0,0.0
2018,1,16,7,30,11.0,5.0,0.3,12.6,5.0,4.91,0.0
2018,1,16,7,45,5.5,9.5,0.3,12.8,9.5,9.23,0.0
2018,1,16,8,0,0.0,14.0,0.3,13.0,14.0,13.5,5.79
2018,1,16,8,15,0.0,20.0,0.4,13.2,20.0,19.29,11.38
2018,1,16,8,30,0.0,26.0,0.5,13.4,26.0,25.09,16.78
2018,1,16,8,45,1.5,43.0,0.6,13.65,43.5,41.57,29.92
2018,1,16,9,0,3.0,60.0,0.7,13.9,61.0,57.94,43.81
2018,1,16,9,15,21.5,89.5,0.6,14.25,96.5,85.4,66.08
2018,1,16,9,30,40.0,119.0,0.5,14.6,132.0,115.66,90.27
2018,1,16,9,45,62.0,140.5,0.4,14.95,163.5,141.76,110.62
2018,1,16,10,0,84.0,162.0,0.3,15.3,195.0,169.85,132.45
2018,1,16,10,15,131.5,174.5,0.25,15.6,231.0,197.68,153.36
2018,1,16,10,30,179.0,187.0,0.2,15.9,267.0,230.8,178.59
2018,1,16,10,45,219.0,193.0,0.15,16.2,295.5,258.49,199.7
2018,1,16,11,0,259.0,199.0,0.1,16.5,324.0,287.77,222.04
2018,1,16,11,15,210.5,199.0,0.15,16.7,302.5,277.38,215.01
2018,1,16,11,30,162.0,199.0,0.2,16.9,281.0,263.11,204.87
2018,1,16,11,45,146.5,206.5,0.2,17.05,281.5,268.41,209.29
2018,1,16,12,0,131.0,214.0,0.2,17.2,282.0,272.71,212.64
2018,1,16,12,15,139.0,225.0,0.3,17.3,297.5,291.45,227.5
2018,1,16,12,30,147.0,236.0,0.4,17.4,313.0,310.27,242.28
2018,1,16,12,45,103.5,201.0,0.5,17.55,255.0,255.76,200.6
2018,1,16,13,0,60.0,166.0,0.6,17.7,197.0,196.32,154.44
2018,1,16,13,15,77.0,175.5,0.65,17.65,214.0,216.31,170.98
2018,1,16,13,30,94.0,185.0,0.7,17.6,231.0,236.51,187.25
2018,1,16,13,45,105.5,188.5,0.8,17.55,238.0,251.7,199.61
2018,1,16,14,0,117.0,192.0,0.9,17.5,245.0,262.96,208.92
2018,1,16,14,15,147.5,180.0,0.95,17.3,242.5,267.46,213.28
2018,1,16,14,30,178.0,168.0,1.0,17.1,240.0,270.84,216.69
2018,1,16,14,45,164.0,151.5,1.0,16.95,213.5,245.1,196.46
2018,1,16,15,0,150.0,135.0,1.0,16.8,187.0,219.09,175.84
2018,1,16,15,15,91.0,114.5,1.0,16.8,145.0,167.05,133.52
2018,1,16,15,30,32.0,94.0,1.0,16.8,103.0,112.12,88.31
2018,1,16,15,45,30.0,84.0,0.8,15.7,91.5,101.13,79.36
2018,1,16,16,0,28.0,74.0,0.6,14.6,80.0,90.47,70.26
2018,1,16,16,15,14.0,55.0,0.65,14.0,58.0,64.24,47.97
2018,1,16,16,30,0.0,36.0,0.7,13.4,36.0,36.18,24.08
2018,1,16,16,45,6.5,23.0,0.75,12.8,23.0,24.74,11.22
2018,1,16,17,0,13.0,10.0,0.8,12.2,10.0,13.24,0.0
2018,1,16,17,15,6.5,5.0,0.8,11.9,5.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,7,15,10.0,4.0,1.05,9.05,4.0,0.0,0.0
2018,1,17,7,30,20.0,8.0,1.1,9.7,8.0,7.86,0.0
2018,1,17,7,45,14.0,20.0,1.15,10.4,20.5,18.81,3.1
2018,1,17,8,0,8.0,32.0,1.2,11.1,33.0,30.29,20.13
2018,1,17,8,15,20.5,47.5,1.25,11.65,51.0,43.17,32.49
2018,1,17,8,30,33.0,63.0,1.3,12.2,69.0,56.38,44.67
2018,1,17,8,45,55.5,81.0,1.35,12.7,94.5,73.7,56.17
2018,1,17,9,0,78.0,99.0,1.4,13.2,120.0,91.66,69.56
2018,1,17,9,15,169.0,114.0,1.35,13.8,168.5,120.77,89.37
2018,1,17,9,30,260.0,129.0,1.3,14.4,217.0,155.2,113.8
2018,1,17,9,45,272.5,143.5,1.25,15.0,244.0,183.48,137.03
2018,1,17,10,0,285.0,158.0,1.2,15.6,271.0,212.48,160.96
2018,1,17,10,15,241.0,173.0,1.2,16.0,273.5,226.34,174.32
2018,1,17,10,30,197.0,188.0,1.2,16.4,276.0,237.85,185.18
2018,1,17,10,45,259.5,192.5,1.15,16.85,314.5,272.03,211.64
2018,1,17,11,0,322.0,197.0,1.1,17.3,353.0,310.96,241.72
2018,1,17,11,15,370.5,194.5,1.2,17.55,379.5,340.5,265.17
2018,1,17,11,30,419.0,192.0,1.3,17.8,406.0,372.26,290.37
2018,1,17,11,45,392.5,200.5,1.4,18.0,403.5,379.24,296.64
2018,1,17,12,0,366.0,209.0,1.5,18.2,401.0,384.7,301.57
2018,1,17,12,15,416.0,198.5,1.55,18.3,417.0,410.5,322.22
2018,1,17,12,30,466.0,188.0,1.6,18.4,433.0,434.91,341.66
2018,1,17,12,45,487.0,180.0,1.65,18.5,433.5,445.93,350.79
2018,1,17,13,0,508.0,172.0,1.7,18.6,434.0,455.65,358.95
2018,1,17,13,15,514.0,165.5,1.65,18.55,424.0,457.14,360.6
2018,1,17,13,30,520.0,159.0,1.6,18.5,414.0,456.86,360.89
2018,1,17,13,45,438.5,167.5,1.55,18.5,376.5,422.17,334.14
2018,1,17,14,0,357.0,176.0,1.5,18.5,339.0,381.85,303.02
2018,1,17,14,15,314.5,170.0,1.35,18.25,307.0,351.82,279.94
2018,1,17,14,30,272.0,164.0,1.2,18.0,275.0,321.57,256.36
2018,1,17,14,45,286.0,148.5,1.1,17.8,256.5,310.07,247.73
2018,1,17,15,0,300.0,133.0,1.0,17.6,238.0,297.04,237.49
2018,1,17,15,15,279.5,119.5,1.0,17.6,208.5,268.2,214.36
2018,1,17,15,30,259.0,106.0,1.0,17.6,179.0,239.32,190.79
2018,1,17,15,45,224.0,91.5,0.85,16.3,147.5,203.24,161.58
2018,1,17,16,0,189.0,77.0,0.7,15.0,116.0,168.36,132.67
2018,1,17,16,15,157.5,61.0,0.75,14.5,88.5,134.4,103.67
2018,1,17,16,30,126.0,45.0,0.8,14.0,61.0,101.92,75.19
2018,1,17,16,45,87.5,29.5,0.85,13.5,38.5,68.51,41.09
2018,1,17,17,0,49.0,14.0,0.9,13.0,16.0,26.77,0.0
2018,1,17,17,15,24.5,7.0,0.85,12.9,8.0,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,18,7,15,9.0,3.5,1.35,9.8,3.5,0.0,0.0
2018,1,18,7,30,18.0,7.0,1.6,10.4,7.0,6.88,0.0
2018,1,18,7,45,9.0,15.0,1.85,11.0,15.0,14.59,1.67
2018,1,18,8,0,0.0,23.0,2.1,11.6,23.0,22.2,13.27
2018,1,18,8,15,0.0,33.5,2.2,11.95,33.5,32.35,22.94
2018,1,18,8,30,0.0,44.0,2.3,12.3,44.0,42.42,32.27
2018,1,18,8,45,4.0,63.0,2.35,12.6,64.0,59.78,45.45
2018,1,18,9,0,8.0,82.0,2.4,12.9,84.0,77.66,60.52
2018,1,18,9,15,13.5,103.5,2.45,13.25,107.5,98.38,77.7
2018,1,18,9,30,19.0,125.0,2.5,13.6,131.0,119.77,95.25
2018,1,18,9,45,12.0,118.5,2.5,13.95,122.5,114.55,90.96
2018,1,18,10,0,5.0,112.0,2.5,14.3,114.0,108.08,85.6
2018,1,18,10,15,67.0,145.0,2.55,14.5,175.0,155.29,122.95
2018,1,18,10,30,129.0,178.0,2.6,14.7,236.0,207.31,164.3
2018,1,18,10,45,127.5,193.5,2.7,14.9,253.0,226.95,180.49
2018,1,18,11,0,126.0,209.0,2.8,15.1,270.0,246.4,196.42
2018,1,18,11,15,92.5,189.0,2.9,15.2,234.5,219.37,175.14
2018,1,18,11,30,59.0,169.0,3.0,15.3,199.0,188.98,150.84
2018,1,18,11,45,37.0,168.5,3.15,15.35,187.5,180.29,143.87
2018,1,18,12,0,15.0,168.0,3.3,15.4,176.0,169.68,135.13
2018,1,18,12,15,8.5,156.0,3.35,15.4,160.5,155.33,123.41
2018,1,18,12,30,2.0,144.0,3.4,15.4,145.0,140.61,111.35
2018,1,18,12,45,1.5,120.5,3.5,15.45,121.5,117.6,92.49
2018,1,18,13,0,1.0,97.0,3.6,15.5,98.0,94.46,73.43
2018,1,18,13,15,2.0,105.5,3.55,15.35,106.5,103.38,80.96
2018,1,18,13,30,3.0,114.0,3.5,15.2,115.0,112.41,88.58
2018,1,18,13,45,7.0,112.5,3.5,15.1,115.5,113.27,89.5
2018,1,18,14,0,11.0,111.0,3.5,15.0,116.0,114.12,90.44
2018,1,18,14,15,20.5,123.5,3.45,14.7,132.0,134.88,108.06
2018,1,18,14,30,30.0,136.0,3.4,14.4,148.0,153.76,124.09
2018,1,18,14,45,20.5,113.5,3.35,14.1,121.5,125.44,100.68
2018,1,18,15,0,11.0,91.0,3.3,13.8,95.0,94.57,74.93
2018,1,18,15,15,5.5,64.5,3.3,13.8,66.5,64.99,49.93
2018,1,18,15,30,0.0,38.0,3.3,13.8,38.0,36.69,25.81
2018,1,18,15,45,0.0,28.0,2.95,13.1,28.0,27.02,17.56
2018,1,18,16,0,0.0,18.0,2.6,12.4,18.0,17.36,9.24
2018,1,18,16,15,0.0,15.0,2.5,12.15,15.0,14.46,6.65
2018,1,18,16,30,0.0,12.0,2.4,11.9,12.0,11.57,3.98
2018,1,18,16,45,0.0,7.5,2.3,11.65,7.5,7.23,0.0
2018,1,18,17,0,0.0,3.0,2.2,11.4,3.0,2.95,0.0
2018,1,18,17,15,0.0,1.5,2.25,11.25,1.5,1.47,0.0
2018,1,18,17,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,19,7,15,11.0,3.5,1.1,6.25,4.0,0.0,0.0
2018,1,19,7,30,22.0,7.0,1.1,7.0,8.0,6.88,0.0
2018,1,19,7,45,80.0,21.5,1.1,7.75,29.5,18.12,4.25
2018,1,19,8,0,138.0,36.0,1.1,8.5,51.0,29.74,20.06
2018,1,19,8,15,344.5,44.5,1.3,8.85,105.5,33.44,24.27
2018,1,19,8,30,551.0,53.0,1.5,9.2,160.0,38.5,29.2
2018,1,19,8,45,580.0,61.0,1.65,9.55,197.0,63.66,36.77
2018,1,19,9,0,609.0,69.0,1.8,9.9,234.0,101.62,58.23
2018,1,19,9,15,674.5,70.5,1.8,10.15,279.0,140.32,84.81
2018,1,19,9,30,740.0,72.0,1.8,10.4,324.0,186.66,121.43
2018,1,19,9,45,766.5,74.5,1.85,10.6,359.5,227.25,156.99
2018,1,19,10,0,793.0,77.0,1.9,10.8,395.0,268.75,194.19
2018,1,19,10,15,810.0,79.0,1.9,10.9,424.5,307.64,229.67
2018,1,19,10,30,827.0,81.0,1.9,11.0,454.0,346.14,264.48
2018,1,19,10,45,752.5,99.0,1.9,11.15,451.5,364.45,283.98
2018,1,19,11,0,678.0,117.0,1.9,11.3,449.0,378.09,298.56
2018,1,19,11,15,608.0,137.0,1.9,11.35,442.0,389.54,310.37
2018,1,19,11,30,538.0,157.0,1.9,11.4,435.0,394.47,316.18
2018,1,19,11,45,600.0,144.5,1.95,11.45,459.0,427.99,344.06
2018,1,19,12,0,662.0,132.0,2.0,11.5,483.0,461.18,371.41
2018,1,19,12,15,766.5,110.0,2.05,11.5,517.5,506.87,408.54
2018,1,19,12,30,871.0,88.0,2.1,11.5,552.0,553.31,445.9
2018,1,19,12,45,607.5,96.5,2.2,11.45,418.0,431.29,351.85
2018,1,19,13,0,344.0,105.0,2.3,11.4,284.0,299.96,247.05
2018,1,19,13,15,510.0,105.5,2.35,11.35,363.0,398.52,328.4
2018,1,19,13,30,676.0,106.0,2.4,11.3,442.0,494.36,404.89
2018,1,19,13,45,727.0,99.0,2.45,11.2,446.5,516.29,422.46
2018,1,19,14,0,778.0,92.0,2.5,11.1,451.0,534.47,437.41
2018,1,19,14,15,786.0,86.0,2.55,10.95,430.0,527.91,432.84
2018,1,19,14,30,794.0,80.0,2.6,10.8,409.0,518.56,425.97
2018,1,19,14,45,769.0,77.0,2.6,10.65,374.5,492.46,405.29
2018,1,19,15,0,744.0,74.0,2.6,10.5,340.0,464.64,382.81
2018,1,19,15,15,665.5,71.5,2.6,10.5,289.5,411.95,339.58
2018,1,19,15,30,587.0,69.0,2.6,10.5,239.0,359.01,295.43
2018,1,19,15,45,430.0,54.5,2.15,9.65,168.5,260.32,213.61
2018,1,19,16,0,273.0,40.0,1.7,8.8,98.0,168.26,136.25
2018,1,19,16,15,188.0,29.5,1.65,8.2,65.0,112.41,88.27
2018,1,19,16,30,103.0,19.0,1.6,7.6,32.0,64.7,47.28
2018,1,19,16,45,71.5,14.5,1.5,7.05,22.0,47.73,29.56
2018,1,19,17,0,40.0,10.0,1.4,6.5,12.0,23.94,0.0
2018,1,19,17,15,20.0,5.0,1.4,6.35,6.0,9.65,0.0
2018,1,19,17,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,7,15,9.0,3.5,1.45,3.15,3.5,0.0,0.0
2018,1,20,7,30,18.0,7.0,1.6,4.1,7.0,6.88,0.0
2018,1,20,7,45,51.5,21.0,1.75,5.1,25.5,17.72,4.75
2018,1,20,8,0,85.0,35.0,1.9,6.1,44.0,28.95,19.63
2018,1,20,8,15,331.0,42.0,2.1,6.65,103.0,30.96,22.27
2018,1,20,8,30,577.0,49.0,2.3,7.2,162.0,34.8,26.09
2018,1,20,8,45,660.5,50.0,2.55,7.8,208.5,60.44,31.95
2018,1,20,9,0,744.0,51.0,2.8,8.4,255.0,100.05,51.7
2018,1,20,9,15,778.0,54.0,2.9,8.85,295.5,142.17,82.29
2018,1,20,9,30,812.0,57.0,3.0,9.3,336.0,186.28,118.91
2018,1,20,9,45,836.0,59.0,3.1,9.75,372.0,229.04,157.05
2018,1,20,10,0,860.0,61.0,3.2,10.2,408.0,274.94,198.64
2018,1,20,10,15,875.0,63.0,3.2,10.45,438.5,315.65,236.35
2018,1,20,10,30,890.0,65.0,3.2,10.7,469.0,355.63,273.02
2018,1,20,10,45,899.0,66.0,3.25,11.0,492.0,391.52,305.87
2018,1,20,11,0,908.0,67.0,3.3,11.3,515.0,425.82,336.72
2018,1,20,11,15,913.5,68.5,3.3,11.5,531.5,457.34,364.73
2018,1,20,11,30,919.0,70.0,3.3,11.7,548.0,486.75,390.38
2018,1,20,11,45,921.5,71.0,3.35,11.85,556.5,511.95,412.36
2018,1,20,12,0,924.0,72.0,3.4,12.0,565.0,534.61,431.89
2018,1,20,12,15,919.0,73.5,3.4,12.05,565.0,551.27,446.39
2018,1,20,12,30,914.0,75.0,3.4,12.1,565.0,564.97,458.29
2018,1,20,12,45,903.5,77.5,3.35,12.2,557.0,573.74,465.87
2018,1,20,13,0,893.0,80.0,3.3,12.3,549.0,579.47,470.88
2018,1,20,13,15,879.0,81.0,3.25,12.25,532.5,579.98,471.93
2018,1,20,13,30,865.0,82.0,3.2,12.2,516.0,576.55,469.82
2018,1,20,13,45,861.5,79.5,3.15,12.2,496.0,572.42,467.05
2018,1,20,14,0,858.0,77.0,3.1,12.2,476.0,565.45,461.89
2018,1,20,14,15,844.5,74.5,3.0,12.05,448.0,550.21,450.19
2018,1,20,14,30,831.0,72.0,2.9,11.9,420.0,532.44,436.28
2018,1,20,14,45,811.0,69.0,2.8,11.7,385.5,508.38,417.14
2018,1,20,15,0,791.0,66.0,2.7,11.5,351.0,482.34,395.99
2018,1,20,15,15,759.5,63.0,2.7,11.5,312.0,448.97,368.35
2018,1,20,15,30,728.0,60.0,2.7,11.5,273.0,414.61,339.15
2018,1,20,15,45,684.0,55.0,2.0,10.3,231.0,371.93,302.51
2018,1,20,16,0,640.0,50.0,1.3,9.1,189.0,329.6,264.85
2018,1,20,16,15,468.0,47.5,1.25,8.35,137.0,245.13,194.31
2018,1,20,16,30,296.0,45.0,1.2,7.6,85.0,167.27,128.81
2018,1,20,16,45,266.5,33.0,1.15,6.8,58.5,135.34,93.61
2018,1,20,17,0,237.0,21.0,1.1,6.0,32.0,96.03,0.0
2018,1,20,17,15,118.5,10.5,1.1,5.8,16.0,38.75,0.0
2018,1,20,17,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,7,15,17.5,5.5,0.95,4.7,6.0,0.0,0.0
2018,1,21,7,30,35.0,11.0,1.1,5.2,12.0,10.81,0.0
2018,1,21,7,45,165.0,25.0,1.2,5.75,42.0,19.55,6.46
2018,1,21,8,0,295.0,39.0,1.3,6.3,72.0,30.04,20.66
2018,1,21,8,15,349.0,49.0,1.3,6.75,105.5,37.5,28.19
2018,1,21,8,30,403.0,59.0,1.3,7.2,139.0,43.69,34.2
2018,1,21,8,45,380.0,75.0,1.35,7.7,164.5,70.49,46.76
2018,1,21,9,0,357.0,91.0,1.4,8.2,190.0,102.01,68.57
2018,1,21,9,15,476.0,91.0,1.4,8.85,243.5,135.68,90.0
2018,1,21,9,30,595.0,91.0,1.4,9.5,297.0,178.93,121.59
2018,1,21,9,45,702.0,81.0,1.45,10.15,348.5,219.78,153.63
2018,1,21,10,0,809.0,71.0,1.5,10.8,400.0,270.33,195.05
2018,1,21,10,15,788.5,80.5,1.55,11.05,420.5,306.06,228.82
2018,1,21,10,30,768.0,90.0,1.6,11.3,441.0,338.72,259.38
2018,1,21,10,45,663.0,120.0,1.65,11.55,434.0,354.89,277.12
2018,1,21,11,0,558.0,150.0,1.7,11.8,427.0,363.91,287.74
2018,1,21,11,15,572.0,152.5,1.75,11.85,444.0,390.87,310.94
2018,1,21,11,30,586.0,155.0,1.8,11.9,461.0,417.11,333.13
2018,1,21,11,45,436.5,190.5,1.85,11.95,420.5,395.79,317.61
2018,1,21,12,0,287.0,226.0,1.9,12.0,380.0,365.34,294.05
2018,1,21,12,15,310.0,225.0,1.9,11.95,392.0,383.79,309.48
2018,1,21,12,30,333.0,224.0,1.9,11.9,404.0,402.01,324.44
2018,1,21,12,45,299.0,226.5,1.9,11.85,386.5,392.15,316.9
2018,1,21,13,0,265.0,229.0,1.9,11.8,369.0,380.68,308.1
2018,1,21,13,15,264.0,222.0,1.85,11.75,358.5,376.73,305.48
2018,1,21,13,30,263.0,215.0,1.8,11.7,348.0,371.8,302.01
2018,1,21,13,45,290.0,202.5,1.75,11.65,343.5,375.91,306.0
2018,1,21,14,0,317.0,190.0,1.7,11.6,339.0,378.72,308.86
2018,1,21,14,15,257.5,184.0,1.6,11.5,300.5,339.27,277.18
2018,1,21,14,30,198.0,178.0,1.5,11.4,262.0,294.93,241.49
2018,1,21,14,45,148.5,160.5,1.35,11.3,220.5,249.0,204.16
2018,1,21,15,0,99.0,143.0,1.2,11.2,179.0,203.88,167.04
2018,1,21,15,15,108.5,126.0,1.2,11.2,161.5,189.58,155.5
2018,1,21,15,30,118.0,109.0,1.2,11.2,144.0,174.36,142.74
2018,1,21,15,45,109.0,95.5,0.9,10.45,124.0,154.13,125.56
2018,1,21,16,0,100.0,82.0,0.6,9.7,104.0,134.12,108.17
2018,1,21,16,15,66.5,60.5,0.65,9.5,74.0,94.79,74.4
2018,1,21,16,30,33.0,39.0,0.7,9.3,44.0,52.42,38.06
2018,1,21,16,45,33.0,28.5,0.7,9.1,32.0,45.26,29.43
2018,1,21,17,0,33.0,18.0,0.7,8.9,20.0,30.67,0.0
2018,1,21,17,15,16.5,9.0,0.75,8.8,10.0,12.85,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
