Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,30,562.0,147.0,1.6,17.0,424.0,338.45,259.52
2018,2,1,10,45,575.5,152.0,1.75,17.5,447.5,370.51,286.35
2018,2,1,11,0,589.0,157.0,1.9,18.0,471.0,402.99,313.05
2018,2,1,11,15,554.5,173.0,2.0,18.3,476.0,421.41,328.7
2018,2,1,11,30,520.0,189.0,2.1,18.6,481.0,437.41,341.98
2018,2,1,11,45,568.5,176.0,2.2,18.85,500.0,465.3,364.48
2018,2,1,12,0,617.0,163.0,2.3,19.1,519.0,494.82,388.01
2018,2,1,12,15,688.5,141.5,2.35,19.15,540.0,527.42,414.13
2018,2,1,12,30,760.0,120.0,2.4,19.2,561.0,559.8,439.96
2018,2,1,12,45,801.0,106.5,2.45,19.25,567.0,581.54,457.44
2018,2,1,13,0,842.0,93.0,2.5,19.3,573.0,601.17,473.32
2018,2,1,13,15,785.5,105.0,2.55,19.25,544.5,586.35,462.66
2018,2,1,13,30,729.0,117.0,2.6,19.2,516.0,569.3,450.3
2018,2,1,13,45,735.0,110.0,2.6,19.15,499.0,567.01,449.5
2018,2,1,14,0,741.0,103.0,2.6,19.1,482.0,562.07,446.54
2018,2,1,14,15,718.0,102.0,2.5,18.9,453.0,543.79,433.0
2018,2,1,14,30,695.0,101.0,2.4,18.7,424.0,523.49,417.83
2018,2,1,14,45,664.5,99.0,2.25,18.5,389.5,496.07,396.81
2018,2,1,15,0,634.0,97.0,2.1,18.3,355.0,467.37,374.51
2018,2,1,15,15,646.5,84.5,2.1,18.3,325.0,449.08,360.34
2018,2,1,15,30,659.0,72.0,2.1,18.3,295.0,428.0,343.34
2018,2,1,15,45,638.5,64.5,1.55,16.95,257.0,393.89,315.54
2018,2,1,16,0,618.0,57.0,1.0,15.6,219.0,359.01,285.93
2018,2,1,16,15,519.0,54.0,1.05,14.9,172.5,295.46,234.05
2018,2,1,16,30,420.0,51.0,1.1,14.2,126.0,236.69,184.81
2018,2,1,16,45,361.0,41.0,1.1,13.55,92.0,190.23,143.73
2018,2,1,17,0,302.0,31.0,1.1,12.9,58.0,147.48,98.83
2018,2,1,17,15,179.5,18.5,1.15,12.75,32.0,78.49,0.0
2018,2,1,17,30,57.0,6.0,1.2,12.6,6.0,19.74,0.0
2018,2,1,17,45,28.5,3.0,1.2,12.5,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,2,7,15,114.5,10.5,1.1,8.35,16.5,10.32,0.0
2018,2,2,7,30,229.0,21.0,1.3,9.2,33.0,17.21,0.0
2018,2,2,7,45,374.5,29.0,1.45,10.0,72.0,22.28,12.96
2018,2,2,8,0,520.0,37.0,1.6,10.8,111.0,27.16,18.38
2018,2,2,8,15,562.0,43.5,1.65,11.45,150.0,30.5,21.72
2018,2,2,8,30,604.0,50.0,1.7,12.1,189.0,42.14,24.8
2018,2,2,8,45,591.0,63.5,1.7,12.7,222.5,84.05,46.02
2018,2,2,9,0,578.0,77.0,1.7,13.3,256.0,124.4,75.15
2018,2,2,9,15,526.0,98.5,1.8,14.0,278.5,164.3,110.0
2018,2,2,9,30,474.0,120.0,1.9,14.7,301.0,198.16,141.36
2018,2,2,9,45,480.5,132.0,2.0,15.4,331.0,233.14,171.64
2018,2,2,10,0,487.0,144.0,2.1,16.1,361.0,267.99,201.71
2018,2,2,10,15,524.5,146.5,2.15,16.5,394.5,304.19,232.08
2018,2,2,10,30,562.0,149.0,2.2,16.9,428.0,342.19,263.68
2018,2,2,10,45,562.0,157.0,2.3,17.35,447.5,371.7,288.7
2018,2,2,11,0,562.0,165.0,2.4,17.8,467.0,399.96,312.22
2018,2,2,11,15,558.0,172.0,2.4,18.1,479.5,424.09,332.06
2018,2,2,11,30,554.0,179.0,2.4,18.4,492.0,446.6,350.2
2018,2,2,11,45,535.5,188.5,2.4,18.7,495.5,462.31,362.72
2018,2,2,12,0,517.0,198.0,2.4,19.0,499.0,475.72,373.19
2018,2,2,12,15,504.5,203.0,2.45,19.2,497.5,485.92,381.36
2018,2,2,12,30,492.0,208.0,2.5,19.4,496.0,494.16,387.91
2018,2,2,12,45,547.5,187.5,2.5,19.6,504.5,515.23,404.86
2018,2,2,13,0,603.0,167.0,2.5,19.8,513.0,537.17,422.28
2018,2,2,13,15,646.5,151.0,2.5,19.7,514.5,553.3,435.62
2018,2,2,13,30,690.0,135.0,2.5,19.6,516.0,567.27,447.33
2018,2,2,13,45,770.0,109.0,2.5,19.5,519.0,590.19,466.13
2018,2,2,14,0,850.0,83.0,2.5,19.4,522.0,608.59,481.39
2018,2,2,14,15,816.0,84.0,2.4,19.1,487.0,584.73,463.8
2018,2,2,14,30,782.0,85.0,2.3,18.8,452.0,558.74,444.62
2018,2,2,14,45,772.5,79.5,2.2,18.5,420.0,537.98,429.34
2018,2,2,15,0,763.0,74.0,2.1,18.2,388.0,514.93,411.92
2018,2,2,15,15,748.5,69.5,2.1,18.2,352.5,488.18,391.06
2018,2,2,15,30,734.0,65.0,2.1,18.2,317.0,459.7,368.24
2018,2,2,15,45,654.0,65.0,1.65,17.05,267.5,404.63,324.16
2018,2,2,16,0,574.0,65.0,1.2,15.9,218.0,350.4,279.84
2018,2,2,16,15,507.5,58.0,1.15,15.1,174.5,297.12,235.91
2018,2,2,16,30,441.0,51.0,1.1,14.3,131.0,246.73,193.01
2018,2,2,16,45,366.5,41.5,1.1,13.5,95.0,194.22,147.41
2018,2,2,17,0,292.0,32.0,1.1,12.7,59.0,146.47,100.48
2018,2,2,17,15,180.5,20.0,1.1,12.5,33.5,81.55,0.0
2018,2,2,17,30,69.0,8.0,1.1,12.3,8.0,24.84,0.0
2018,2,2,17,45,34.5,4.0,1.1,12.1,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,3,7,15,133.0,11.0,0.9,9.3,18.5,10.81,0.0
2018,2,3,7,30,266.0,22.0,0.9,10.2,37.0,18.07,0.0
2018,2,3,7,45,397.5,31.0,0.9,11.1,77.0,24.03,14.55
2018,2,3,8,0,529.0,40.0,0.9,12.0,117.0,29.73,20.61
2018,2,3,8,15,600.5,45.0,0.9,12.65,162.0,34.67,25.36
2018,2,3,8,30,672.0,50.0,0.9,13.3,207.0,48.0,27.62
2018,2,3,8,45,716.5,54.0,0.95,13.95,252.0,88.5,44.62
2018,2,3,9,0,761.0,58.0,1.0,14.6,297.0,132.71,73.59
2018,2,3,9,15,791.0,61.0,1.1,15.4,339.0,177.06,108.4
2018,2,3,9,30,821.0,64.0,1.2,16.2,381.0,223.11,147.24
2018,2,3,9,45,842.5,66.5,1.25,16.95,418.5,267.99,186.42
2018,2,3,10,0,864.0,69.0,1.3,17.7,456.0,315.97,227.95
2018,2,3,10,15,877.5,70.5,1.35,18.3,487.0,357.54,264.21
2018,2,3,10,30,891.0,72.0,1.4,18.9,518.0,398.26,299.03
2018,2,3,10,45,900.0,73.5,1.45,19.45,542.5,436.1,330.88
2018,2,3,11,0,909.0,75.0,1.5,20.0,567.0,472.37,360.67
2018,2,3,11,15,914.5,76.0,1.5,20.35,584.0,504.74,386.88
2018,2,3,11,30,920.0,77.0,1.5,20.7,601.0,534.96,410.79
2018,2,3,11,45,922.5,77.5,1.5,21.05,610.5,560.81,430.94
2018,2,3,12,0,925.0,78.0,1.5,21.4,620.0,584.08,448.73
2018,2,3,12,15,924.0,78.5,1.55,21.55,621.0,602.67,463.43
2018,2,3,12,30,923.0,79.0,1.6,21.7,622.0,618.36,475.82
2018,2,3,12,45,919.5,79.0,1.6,21.8,615.5,629.11,484.24
2018,2,3,13,0,916.0,79.0,1.6,21.9,609.0,636.8,490.36
2018,2,3,13,15,911.0,78.5,1.6,21.9,595.0,640.0,493.36
2018,2,3,13,30,906.0,78.0,1.6,21.9,581.0,640.14,494.11
2018,2,3,13,45,897.5,76.5,1.65,21.85,559.5,634.05,490.76
2018,2,3,14,0,889.0,75.0,1.7,21.8,538.0,625.0,485.18
2018,2,3,14,15,876.0,74.0,1.7,21.55,509.5,610.94,475.86
2018,2,3,14,30,863.0,73.0,1.7,21.3,481.0,596.72,466.16
2018,2,3,14,45,845.5,70.5,1.7,21.1,446.5,573.4,449.52
2018,2,3,15,0,828.0,68.0,1.7,20.9,412.0,547.88,430.9
2018,2,3,15,15,802.0,65.5,1.7,20.9,372.0,515.77,406.51
2018,2,3,15,30,776.0,63.0,1.7,20.9,332.0,482.28,380.43
2018,2,3,15,45,740.0,59.0,1.35,19.4,288.5,441.09,348.43
2018,2,3,16,0,704.0,55.0,1.0,17.9,245.0,399.68,315.0
2018,2,3,16,15,649.0,50.0,1.05,17.1,200.0,349.04,273.88
2018,2,3,16,30,594.0,45.0,1.1,16.3,155.0,300.08,232.38
2018,2,3,16,45,501.0,38.0,1.15,15.5,112.5,240.91,181.59
2018,2,3,17,0,408.0,31.0,1.2,14.7,70.0,184.68,127.92
2018,2,3,17,15,250.5,20.0,1.15,14.6,40.0,103.25,0.0
2018,2,3,17,30,93.0,9.0,1.1,14.5,10.0,32.03,0.0
2018,2,3,17,45,46.5,4.5,1.1,14.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,4,7,15,4.0,8.0,0.6,11.25,8.0,7.86,0.0
2018,2,4,7,30,8.0,16.0,0.5,11.9,16.0,15.35,0.0
2018,2,4,7,45,4.5,31.5,0.45,12.5,31.5,29.8,19.49
2018,2,4,8,0,1.0,47.0,0.4,13.1,47.0,43.91,33.0
2018,2,4,8,15,11.0,63.5,0.4,13.6,66.0,58.72,46.55
2018,2,4,8,30,21.0,80.0,0.4,14.1,85.0,71.6,54.95
2018,2,4,8,45,126.0,96.0,0.4,14.6,135.0,91.52,67.44
2018,2,4,9,0,231.0,112.0,0.4,15.1,185.0,121.49,86.63
2018,2,4,9,15,198.5,124.0,0.6,15.7,193.0,139.37,102.46
2018,2,4,9,30,166.0,136.0,0.8,16.3,201.0,157.07,118.61
2018,2,4,9,45,160.0,162.0,1.0,16.9,229.5,186.94,143.47
2018,2,4,10,0,154.0,188.0,1.2,17.5,258.0,216.4,167.59
2018,2,4,10,15,114.5,202.5,1.4,18.15,256.5,224.26,174.83
2018,2,4,10,30,75.0,217.0,1.6,18.8,255.0,230.4,180.18
2018,2,4,10,45,90.5,216.0,1.75,19.4,264.0,240.25,187.64
2018,2,4,11,0,106.0,215.0,1.9,20.0,273.0,250.08,195.16
2018,2,4,11,15,242.5,223.5,1.95,20.25,361.0,327.28,255.24
2018,2,4,11,30,379.0,232.0,2.0,20.5,449.0,412.73,320.75
2018,2,4,11,45,485.5,204.5,2.1,20.8,487.5,455.44,353.92
2018,2,4,12,0,592.0,177.0,2.2,21.1,526.0,500.54,389.1
2018,2,4,12,15,650.0,158.0,2.2,21.05,542.5,529.9,412.28
2018,2,4,12,30,708.0,139.0,2.2,21.0,559.0,557.53,434.2
2018,2,4,12,45,772.5,121.5,2.15,20.95,575.5,589.46,458.93
2018,2,4,13,0,837.0,104.0,2.1,20.9,592.0,619.63,482.12
2018,2,4,13,15,828.0,104.5,2.0,20.7,578.0,621.45,483.75
2018,2,4,13,30,819.0,105.0,1.9,20.5,564.0,620.41,483.39
2018,2,4,13,45,845.5,95.0,1.8,20.3,553.0,627.43,489.26
2018,2,4,14,0,872.0,85.0,1.7,20.1,542.0,631.26,492.61
2018,2,4,14,15,862.0,82.0,1.65,19.8,514.0,617.19,482.99
2018,2,4,14,30,852.0,79.0,1.6,19.5,486.0,600.39,471.33
2018,2,4,14,45,837.5,76.0,1.5,19.25,452.0,578.39,455.17
2018,2,4,15,0,823.0,73.0,1.4,19.0,418.0,554.09,437.0
2018,2,4,15,15,796.5,70.5,1.4,19.0,378.0,521.69,412.47
2018,2,4,15,30,770.0,68.0,1.4,19.0,338.0,487.93,386.29
2018,2,4,15,45,737.0,63.0,1.15,17.8,294.5,447.1,354.47
2018,2,4,16,0,704.0,58.0,0.9,16.6,251.0,405.88,321.16
2018,2,4,16,15,652.5,52.0,0.95,15.75,205.5,355.4,280.28
2018,2,4,16,30,601.0,46.0,1.0,14.9,160.0,306.41,238.81
2018,2,4,16,45,509.5,39.0,1.05,14.1,117.0,247.14,187.86
2018,2,4,17,0,418.0,32.0,1.1,13.3,74.0,190.63,134.69
2018,2,4,17,15,257.5,21.0,1.15,13.15,42.5,108.02,2.6
2018,2,4,17,30,97.0,10.0,1.2,13.0,11.0,34.34,0.0
2018,2,4,17,45,48.5,5.0,1.2,12.85,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,5,7,15,133.5,12.0,1.05,10.25,20.0,11.8,0.0
2018,2,5,7,30,267.0,24.0,1.1,10.8,40.0,19.73,2.13
2018,2,5,7,45,393.0,32.5,1.1,11.4,80.0,25.08,15.71
2018,2,5,8,0,519.0,41.0,1.1,12.0,120.0,30.24,21.13
2018,2,5,8,15,588.0,47.0,1.25,12.5,165.5,32.99,23.92
2018,2,5,8,30,657.0,53.0,1.4,13.0,211.0,54.44,30.65
2018,2,5,8,45,701.0,57.5,1.55,13.5,256.0,94.98,49.55
2018,2,5,9,0,745.0,62.0,1.7,14.0,301.0,139.22,79.7
2018,2,5,9,15,776.5,64.5,1.85,14.55,343.0,182.92,114.73
2018,2,5,9,30,808.0,67.0,2.0,15.1,385.0,228.5,153.82
2018,2,5,9,45,831.0,68.5,2.15,15.65,422.5,272.56,192.98
2018,2,5,10,0,854.0,70.0,2.3,16.2,460.0,317.14,232.61
2018,2,5,10,15,869.0,72.5,2.4,16.65,492.0,362.69,272.72
2018,2,5,10,30,884.0,75.0,2.5,17.1,524.0,404.82,309.36
2018,2,5,10,45,865.0,83.0,2.6,17.6,540.0,435.32,336.46
2018,2,5,11,0,846.0,91.0,2.7,18.1,556.0,464.77,361.81
2018,2,5,11,15,708.5,135.0,2.7,18.5,532.5,467.76,365.87
2018,2,5,11,30,571.0,179.0,2.7,18.9,509.0,461.54,361.74
2018,2,5,11,45,472.5,212.5,2.75,19.3,488.5,458.12,359.15
2018,2,5,12,0,374.0,246.0,2.8,19.7,468.0,447.57,350.5
2018,2,5,12,15,374.0,246.5,2.85,20.0,469.0,457.65,358.49
2018,2,5,12,30,374.0,247.0,2.9,20.3,470.0,466.55,365.4
2018,2,5,12,45,304.0,256.0,2.9,20.6,436.0,440.66,344.98
2018,2,5,13,0,234.0,265.0,2.9,20.9,402.0,408.94,320.04
2018,2,5,13,15,350.0,232.5,2.85,21.0,432.5,454.91,357.2
2018,2,5,13,30,466.0,200.0,2.8,21.1,463.0,501.3,393.95
2018,2,5,13,45,582.5,160.0,2.75,21.2,476.5,536.57,422.21
2018,2,5,14,0,699.0,120.0,2.7,21.3,490.0,566.66,446.41
2018,2,5,14,15,706.0,112.5,2.5,21.15,469.0,559.76,441.25
2018,2,5,14,30,713.0,105.0,2.3,21.0,448.0,550.23,434.2
2018,2,5,14,45,711.0,97.5,2.1,20.8,419.0,532.78,421.05
2018,2,5,15,0,709.0,90.0,1.9,20.6,390.0,512.95,405.87
2018,2,5,15,15,747.0,75.0,1.9,20.6,364.5,502.79,398.38
2018,2,5,15,30,785.0,60.0,1.9,20.6,339.0,490.07,388.23
2018,2,5,15,45,750.5,57.0,1.45,19.3,296.0,450.22,356.57
2018,2,5,16,0,716.0,54.0,1.0,18.0,253.0,410.04,323.55
2018,2,5,16,15,662.5,49.0,1.05,17.3,207.5,359.25,282.44
2018,2,5,16,30,609.0,44.0,1.1,16.6,162.0,310.09,240.92
2018,2,5,16,45,519.0,37.5,1.15,15.95,119.0,250.94,190.24
2018,2,5,17,0,429.0,31.0,1.2,15.3,76.0,194.95,138.43
2018,2,5,17,15,267.5,21.0,1.15,15.25,44.0,112.86,20.48
2018,2,5,17,30,106.0,11.0,1.1,15.2,12.0,37.95,0.0
2018,2,5,17,45,53.0,5.5,1.1,15.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,6.9,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,2,6,7,15,160.5,13.5,1.75,8.1,22.5,13.27,0.0
2018,2,6,7,30,289.0,24.0,2.0,9.0,43.0,19.49,3.98
2018,2,6,7,45,420.5,32.5,2.25,9.9,85.0,24.87,15.75
2018,2,6,8,0,552.0,41.0,2.5,10.8,127.0,30.05,21.08
2018,2,6,8,15,654.0,43.5,2.6,11.4,178.5,32.66,23.72
2018,2,6,8,30,756.0,46.0,2.7,12.0,230.0,52.54,26.14
2018,2,6,8,45,797.0,49.5,2.8,12.6,277.5,97.12,47.41
2018,2,6,9,0,838.0,53.0,2.9,13.2,325.0,148.22,83.45
2018,2,6,9,15,865.0,55.0,2.95,13.75,368.0,195.27,121.97
2018,2,6,9,30,892.0,57.0,3.0,14.3,411.0,243.49,164.12
2018,2,6,9,45,911.0,59.0,3.0,14.85,450.0,290.58,206.53
2018,2,6,10,0,930.0,61.0,3.0,15.4,489.0,337.64,248.8
2018,2,6,10,15,941.0,62.5,3.05,15.9,520.5,381.23,287.92
2018,2,6,10,30,952.0,64.0,3.1,16.4,552.0,423.65,325.24
2018,2,6,10,45,959.5,65.5,3.15,16.9,577.0,463.24,359.44
2018,2,6,11,0,967.0,67.0,3.2,17.4,602.0,501.0,391.29
2018,2,6,11,15,972.0,67.5,3.25,17.75,619.5,534.58,419.36
2018,2,6,11,30,977.0,68.0,3.3,18.1,637.0,565.8,444.96
2018,2,6,11,45,979.0,68.5,3.3,18.45,646.5,592.9,466.73
2018,2,6,12,0,981.0,69.0,3.3,18.8,656.0,617.23,485.93
2018,2,6,12,15,978.5,70.0,3.3,18.95,657.0,636.57,501.38
2018,2,6,12,30,976.0,71.0,3.3,19.1,658.0,652.78,514.23
2018,2,6,12,45,971.5,71.5,3.35,19.3,651.0,664.1,523.34
2018,2,6,13,0,967.0,72.0,3.4,19.5,644.0,672.17,529.92
2018,2,6,13,15,962.0,71.5,3.35,19.5,629.5,675.63,533.07
2018,2,6,13,30,957.0,71.0,3.3,19.5,615.0,675.85,533.74
2018,2,6,13,45,949.0,69.5,3.25,19.5,592.5,669.92,529.81
2018,2,6,14,0,941.0,68.0,3.2,19.5,570.0,660.83,523.48
2018,2,6,14,15,929.0,66.5,3.05,19.3,540.5,646.25,512.95
2018,2,6,14,30,917.0,65.0,2.9,19.1,511.0,628.8,500.12
2018,2,6,14,45,900.0,63.5,2.7,18.9,475.5,605.72,482.62
2018,2,6,15,0,883.0,62.0,2.5,18.7,440.0,580.29,463.03
2018,2,6,15,15,859.5,60.0,2.5,18.7,399.0,548.59,438.64
2018,2,6,15,30,836.0,58.0,2.5,18.7,358.0,518.15,414.51
2018,2,6,15,45,802.0,54.5,1.9,17.3,313.0,476.51,381.28
2018,2,6,16,0,768.0,51.0,1.3,15.9,268.0,434.4,346.3
2018,2,6,16,15,715.0,47.0,1.3,15.0,221.0,383.15,304.45
2018,2,6,16,30,662.0,43.0,1.3,14.1,174.0,333.38,262.0
2018,2,6,16,45,574.0,37.0,1.3,13.2,128.5,270.17,207.53
2018,2,6,17,0,486.0,31.0,1.3,12.3,83.0,211.75,153.45
2018,2,6,17,15,308.0,21.5,1.3,12.2,48.5,127.4,39.6
2018,2,6,17,30,130.0,12.0,1.3,12.1,14.0,45.53,0.0
2018,2,6,17,45,65.0,6.0,1.3,12.0,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,8.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,9.0,2.0,0.0,0.0
2018,2,7,7,15,171.5,14.0,1.2,10.0,24.5,13.76,0.0
2018,2,7,7,30,320.0,25.0,1.2,11.0,47.0,20.3,5.89
2018,2,7,7,45,435.0,33.0,1.25,11.95,88.0,25.14,15.96
2018,2,7,8,0,550.0,41.0,1.3,12.9,129.0,29.84,20.76
2018,2,7,8,15,617.0,46.5,1.35,13.5,175.0,35.27,25.87
2018,2,7,8,30,684.0,52.0,1.4,14.1,221.0,58.38,30.88
2018,2,7,8,45,727.0,55.5,1.45,14.65,266.5,99.69,51.2
2018,2,7,9,0,770.0,59.0,1.5,15.2,312.0,144.57,82.44
2018,2,7,9,15,798.5,62.5,1.55,16.0,354.5,190.18,119.33
2018,2,7,9,30,827.0,66.0,1.6,16.8,397.0,237.34,159.63
2018,2,7,9,45,846.5,68.0,1.6,17.65,434.5,282.05,198.83
2018,2,7,10,0,866.0,70.0,1.6,18.5,472.0,329.73,240.02
2018,2,7,10,15,880.0,72.0,1.5,18.95,504.0,372.44,276.85
2018,2,7,10,30,894.0,74.0,1.4,19.4,536.0,414.35,312.04
2018,2,7,10,45,903.5,75.0,1.35,19.9,560.5,452.42,343.42
2018,2,7,11,0,913.0,76.0,1.3,20.4,585.0,488.91,372.63
2018,2,7,11,15,919.0,76.5,1.15,20.7,602.5,521.46,397.79
2018,2,7,11,30,925.0,77.0,1.0,21.0,620.0,551.86,420.41
2018,2,7,11,45,928.5,77.5,0.85,21.35,630.0,578.6,439.43
2018,2,7,12,0,932.0,78.0,0.7,21.7,640.0,602.77,455.82
2018,2,7,12,15,929.0,80.0,0.55,21.9,641.5,622.0,468.27
2018,2,7,12,30,926.0,82.0,0.4,22.1,643.0,638.24,478.12
2018,2,7,12,45,919.5,83.0,0.25,22.3,635.5,648.32,483.43
2018,2,7,13,0,913.0,84.0,0.1,22.5,628.0,655.28,486.7
2018,2,7,13,15,908.0,83.5,0.2,22.55,614.0,658.52,490.56
2018,2,7,13,30,903.0,83.0,0.3,22.6,600.0,658.69,492.49
2018,2,7,13,45,894.5,82.0,0.35,22.6,578.5,653.1,489.91
2018,2,7,14,0,886.0,81.0,0.4,22.6,557.0,644.55,485.26
2018,2,7,14,15,874.0,79.0,0.45,22.5,528.5,632.32,478.08
2018,2,7,14,30,862.0,77.0,0.5,22.4,500.0,615.13,467.33
2018,2,7,14,45,844.5,75.0,0.55,22.25,465.0,592.1,452.28
2018,2,7,15,0,827.0,73.0,0.6,22.1,430.0,566.85,435.24
2018,2,7,15,15,801.5,70.5,0.6,22.1,390.0,534.57,411.89
2018,2,7,15,30,776.0,68.0,0.6,22.1,350.0,500.86,386.9
2018,2,7,15,45,740.0,64.0,0.65,20.75,305.5,459.0,357.33
2018,2,7,16,0,704.0,60.0,0.7,19.4,261.0,416.88,326.11
2018,2,7,16,15,649.0,54.5,0.8,18.4,215.0,367.09,287.18
2018,2,7,16,30,594.0,49.0,0.9,17.4,169.0,317.12,246.23
2018,2,7,16,45,503.5,42.0,1.0,16.45,125.0,254.32,193.69
2018,2,7,17,0,413.0,35.0,1.1,15.5,81.0,197.06,142.71
2018,2,7,17,15,265.0,24.0,1.1,15.05,48.0,118.8,47.17
2018,2,7,17,30,117.0,13.0,1.1,14.6,15.0,43.54,0.0
2018,2,7,17,45,58.5,6.5,1.15,14.15,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,10.25,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.2,2.0,0.0,0.0
2018,2,8,7,15,175.0,15.0,0.75,10.85,26.0,14.74,0.0
2018,2,8,7,30,326.0,27.0,0.7,11.5,50.0,22.14,8.31
2018,2,8,7,45,439.5,35.0,0.7,12.15,91.5,26.84,17.53
2018,2,8,8,0,553.0,43.0,0.7,12.8,133.0,31.44,22.25
2018,2,8,8,15,620.0,48.5,0.7,13.35,179.5,36.96,27.45
2018,2,8,8,30,687.0,54.0,0.7,13.9,226.0,62.56,33.17
2018,2,8,8,45,729.5,58.0,0.65,14.45,272.0,104.62,54.69
2018,2,8,9,0,772.0,62.0,0.6,15.0,318.0,150.2,86.72
2018,2,8,9,15,803.0,64.5,0.65,15.7,361.5,195.59,123.3
2018,2,8,9,30,834.0,67.0,0.7,16.4,405.0,242.78,163.33
2018,2,8,9,45,857.0,68.5,0.75,17.15,443.5,288.41,202.92
2018,2,8,10,0,880.0,70.0,0.8,17.9,482.0,337.3,244.7
2018,2,8,10,15,893.5,72.0,0.9,18.55,514.0,380.5,281.79
2018,2,8,10,30,907.0,74.0,1.0,19.2,546.0,422.84,317.38
2018,2,8,10,45,916.5,75.0,1.1,19.85,571.0,461.46,349.31
2018,2,8,11,0,926.0,76.0,1.2,20.5,596.0,498.48,379.2
2018,2,8,11,15,932.5,76.5,1.25,20.9,614.0,531.75,405.7
2018,2,8,11,30,939.0,77.0,1.3,21.3,632.0,562.86,429.97
2018,2,8,11,45,942.5,78.0,1.35,21.75,642.5,590.5,451.1
2018,2,8,12,0,946.0,79.0,1.4,22.2,653.0,615.54,469.9
2018,2,8,12,15,947.0,79.0,1.45,22.3,655.0,635.39,485.34
2018,2,8,12,30,948.0,79.0,1.5,22.4,657.0,652.3,498.49
2018,2,8,12,45,947.0,77.5,1.55,22.5,650.5,663.44,507.44
2018,2,8,13,0,946.0,76.0,1.6,22.6,644.0,671.44,514.09
2018,2,8,13,15,941.5,75.5,1.7,22.5,630.0,675.12,518.31
2018,2,8,13,30,937.0,75.0,1.8,22.4,616.0,675.62,520.21
2018,2,8,13,45,929.5,74.0,1.85,22.35,594.5,670.54,517.63
2018,2,8,14,0,922.0,73.0,1.9,22.3,573.0,662.37,512.77
2018,2,8,14,15,910.5,71.5,1.85,22.0,544.0,648.18,503.33
2018,2,8,14,30,899.0,70.0,1.8,21.7,515.0,631.17,491.72
2018,2,8,14,45,883.0,68.0,1.75,21.45,479.5,608.26,475.47
2018,2,8,15,0,867.0,66.0,1.7,21.2,444.0,583.0,457.2
2018,2,8,15,15,844.0,63.5,1.7,21.2,403.5,553.99,435.44
2018,2,8,15,30,821.0,61.0,1.7,21.2,363.0,520.54,409.86
2018,2,8,15,45,788.0,57.5,1.35,19.65,318.0,479.47,378.52
2018,2,8,16,0,755.0,54.0,1.0,18.1,273.0,437.9,345.52
2018,2,8,16,15,705.0,49.5,1.05,17.15,226.5,387.33,305.32
2018,2,8,16,30,655.0,45.0,1.1,16.2,180.0,338.07,264.28
2018,2,8,16,45,572.5,39.0,1.15,15.25,134.5,276.4,211.94
2018,2,8,17,0,490.0,33.0,1.2,14.3,89.0,219.09,160.29
2018,2,8,17,15,328.5,23.5,1.2,14.15,53.5,139.87,66.23
2018,2,8,17,30,167.0,14.0,1.2,14.0,18.0,58.26,0.0
2018,2,8,17,45,83.5,7.0,1.2,13.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.5,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.2,3.0,0.0,0.0
2018,2,9,7,15,221.0,14.5,0.6,13.7,29.0,14.25,0.0
2018,2,9,7,30,406.0,25.0,0.6,14.2,55.0,21.75,9.01
2018,2,9,7,45,512.0,31.0,0.6,14.7,97.5,24.99,15.83
2018,2,9,8,0,618.0,37.0,0.6,15.2,140.0,28.33,19.32
2018,2,9,8,15,678.5,42.0,0.7,15.7,187.5,30.72,21.67
2018,2,9,8,30,739.0,47.0,0.8,16.2,235.0,60.34,28.59
2018,2,9,8,45,778.5,50.0,0.95,16.65,281.5,104.1,51.4
2018,2,9,9,0,818.0,53.0,1.1,17.1,328.0,154.37,87.58
2018,2,9,9,15,844.0,55.5,1.2,17.75,371.0,201.15,125.77
2018,2,9,9,30,870.0,58.0,1.3,18.4,414.0,249.09,166.92
2018,2,9,9,45,888.5,60.5,1.45,19.0,452.5,295.9,208.08
2018,2,9,10,0,907.0,63.0,1.6,19.6,491.0,342.7,248.98
2018,2,9,10,15,919.0,65.0,1.75,20.05,523.5,386.49,287.15
2018,2,9,10,30,931.0,67.0,1.9,20.5,556.0,429.25,323.7
2018,2,9,10,45,939.5,68.0,2.05,20.95,581.0,468.31,356.63
2018,2,9,11,0,948.0,69.0,2.2,21.4,606.0,505.65,387.45
2018,2,9,11,15,953.0,70.5,2.3,21.55,624.0,539.84,415.49
2018,2,9,11,30,958.0,72.0,2.4,21.7,642.0,571.73,441.24
2018,2,9,11,45,952.0,75.0,2.5,21.8,649.5,596.65,461.43
2018,2,9,12,0,946.0,78.0,2.6,21.9,657.0,618.52,479.01
2018,2,9,12,15,932.5,82.5,2.65,21.95,654.5,634.39,491.76
2018,2,9,12,30,919.0,87.0,2.7,22.0,652.0,646.92,501.86
2018,2,9,12,45,880.5,97.0,2.75,22.05,634.0,647.34,502.7
2018,2,9,13,0,842.0,107.0,2.8,22.1,616.0,643.56,500.41
2018,2,9,13,15,842.0,102.0,2.8,22.0,601.5,645.35,502.81
2018,2,9,13,30,842.0,97.0,2.8,21.9,587.0,644.2,502.96
2018,2,9,13,45,878.0,86.5,2.75,21.85,581.0,655.09,511.94
2018,2,9,14,0,914.0,76.0,2.7,21.8,575.0,664.55,519.64
2018,2,9,14,15,858.5,82.5,2.55,21.6,532.5,634.01,496.9
2018,2,9,14,30,803.0,89.0,2.4,21.4,490.0,599.33,471.19
2018,2,9,14,45,763.0,87.5,2.2,21.2,447.0,563.95,444.76
2018,2,9,15,0,723.0,86.0,2.0,21.0,404.0,528.8,418.07
2018,2,9,15,15,650.0,91.5,2.0,21.0,357.5,480.65,381.27
2018,2,9,15,30,577.0,97.0,2.0,21.0,311.0,433.3,344.47
2018,2,9,15,45,508.0,93.5,1.5,19.65,265.0,379.77,302.71
2018,2,9,16,0,439.0,90.0,1.0,18.3,219.0,326.43,260.1
2018,2,9,16,15,355.5,81.5,1.05,17.4,174.5,266.44,212.25
2018,2,9,16,30,272.0,73.0,1.1,16.5,130.0,211.08,166.86
2018,2,9,16,45,225.5,57.5,1.15,15.6,96.5,167.09,129.48
2018,2,9,17,0,179.0,42.0,1.2,14.7,63.0,126.13,93.29
2018,2,9,17,15,117.0,27.5,1.2,14.35,38.5,75.92,38.89
2018,2,9,17,30,55.0,13.0,1.2,14.0,14.0,27.63,0.0
2018,2,9,17,45,27.5,6.5,1.2,13.65,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,10,6,45,6.5,1.0,0.8,8.45,1.0,0.0,0.0
2018,2,10,7,0,13.0,2.0,0.8,8.8,2.0,0.0,0.0
2018,2,10,7,15,82.0,15.0,0.95,9.5,21.0,14.74,0.0
2018,2,10,7,30,151.0,28.0,1.1,10.2,40.0,21.86,10.17
2018,2,10,7,45,353.0,35.5,1.3,10.9,89.0,26.81,17.76
2018,2,10,8,0,555.0,43.0,1.5,11.6,138.0,30.99,22.01
2018,2,10,8,15,640.5,46.0,1.6,12.15,187.5,34.15,25.09
2018,2,10,8,30,726.0,49.0,1.7,12.7,237.0,64.2,31.37
2018,2,10,8,45,765.0,53.0,1.85,13.25,283.5,108.35,55.78
2018,2,10,9,0,804.0,57.0,2.0,13.8,330.0,155.59,90.51
2018,2,10,9,15,830.0,60.0,2.3,14.6,373.0,202.36,129.6
2018,2,10,9,30,856.0,63.0,2.6,15.4,416.0,253.6,174.28
2018,2,10,9,45,874.0,65.0,2.9,16.2,454.0,299.4,215.35
2018,2,10,10,0,892.0,67.0,3.2,17.0,492.0,345.15,256.14
2018,2,10,10,15,884.0,73.0,3.35,17.3,517.5,385.03,292.43
2018,2,10,10,30,876.0,79.0,3.5,17.6,543.0,422.44,325.85
2018,2,10,10,45,694.0,136.0,3.65,17.9,514.0,426.72,333.33
2018,2,10,11,0,512.0,193.0,3.8,18.2,485.0,420.26,330.45
2018,2,10,11,15,432.0,222.5,3.9,18.3,474.0,426.54,336.39
2018,2,10,11,30,352.0,252.0,4.0,18.4,463.0,426.77,336.85
2018,2,10,11,45,445.0,229.0,4.05,18.45,500.0,468.58,370.65
2018,2,10,12,0,538.0,206.0,4.1,18.5,537.0,512.48,405.91
2018,2,10,12,15,607.0,183.0,4.2,18.5,558.0,545.25,432.6
2018,2,10,12,30,676.0,160.0,4.3,18.5,579.0,576.89,458.54
2018,2,10,12,45,617.0,178.0,4.45,18.45,557.5,569.18,452.98
2018,2,10,13,0,558.0,196.0,4.6,18.4,536.0,556.51,443.63
2018,2,10,13,15,722.5,142.0,4.7,18.25,572.0,614.71,491.84
2018,2,10,13,30,887.0,88.0,4.8,18.1,608.0,665.41,533.99
2018,2,10,13,45,910.5,80.0,4.85,18.0,597.0,672.86,540.77
2018,2,10,14,0,934.0,72.0,4.9,17.9,586.0,676.96,545.16
2018,2,10,14,15,900.0,73.0,4.9,17.6,548.0,651.1,526.36
2018,2,10,14,30,866.0,74.0,4.9,17.3,510.0,622.88,505.59
2018,2,10,14,45,794.5,80.5,4.9,17.0,459.0,578.78,471.71
2018,2,10,15,0,723.0,87.0,4.9,16.7,408.0,533.06,436.07
2018,2,10,15,15,716.0,79.5,4.9,16.7,373.5,506.02,414.84
2018,2,10,15,30,709.0,72.0,4.9,16.7,339.0,478.52,392.58
2018,2,10,15,45,737.0,63.0,4.25,15.7,310.5,465.74,381.57
2018,2,10,16,0,765.0,54.0,3.6,14.7,282.0,449.16,366.76
2018,2,10,16,15,654.5,55.0,3.25,13.85,227.0,375.95,305.86
2018,2,10,16,30,544.0,56.0,2.9,13.0,172.0,310.94,250.48
2018,2,10,16,45,519.5,44.0,2.55,12.15,132.5,268.95,212.03
2018,2,10,17,0,495.0,32.0,2.2,11.3,93.0,224.28,169.03
2018,2,10,17,15,327.0,23.0,2.2,10.9,56.0,143.38,83.39
2018,2,10,17,30,159.0,14.0,2.2,10.5,19.0,57.27,0.0
2018,2,10,17,45,79.5,7.0,2.2,10.15,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,4.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,6,45,33.5,3.5,1.0,4.5,3.0,0.0,0.0
2018,2,11,7,0,67.0,7.0,1.0,4.9,6.0,0.0,0.0
2018,2,11,7,15,245.5,17.0,1.2,5.85,34.0,16.71,0.0
2018,2,11,7,30,424.0,27.0,1.4,6.8,62.0,23.45,12.28
2018,2,11,7,45,528.5,34.5,1.65,7.8,107.0,28.13,19.25
2018,2,11,8,0,633.0,42.0,1.9,8.8,152.0,32.76,23.9
2018,2,11,8,15,692.5,47.0,2.0,9.6,200.5,34.9,26.05
2018,2,11,8,30,752.0,52.0,2.1,10.4,249.0,70.57,35.24
2018,2,11,8,45,781.5,56.5,2.25,11.2,294.5,115.76,61.41
2018,2,11,9,0,811.0,61.0,2.4,12.0,340.0,163.13,97.2
2018,2,11,9,15,611.5,97.0,2.6,12.7,322.5,195.03,133.72
2018,2,11,9,30,412.0,133.0,2.8,13.4,305.0,210.37,156.17
2018,2,11,9,45,360.0,162.5,3.05,14.05,322.5,244.96,187.91
2018,2,11,10,0,308.0,192.0,3.3,14.7,340.0,271.63,212.11
2018,2,11,10,15,216.0,214.0,3.45,14.55,321.0,274.77,217.62
2018,2,11,10,30,124.0,236.0,3.6,14.4,302.0,268.05,213.98
2018,2,11,10,45,114.5,246.0,3.8,14.25,309.0,279.7,223.87
2018,2,11,11,0,105.0,256.0,4.0,14.1,316.0,291.18,233.41
2018,2,11,11,15,64.0,230.0,3.85,13.7,267.0,251.47,201.81
2018,2,11,11,30,23.0,204.0,3.7,13.3,218.0,208.33,166.93
2018,2,11,11,45,18.5,204.0,3.5,12.9,215.5,206.89,165.93
2018,2,11,12,0,14.0,204.0,3.3,12.5,213.0,205.15,164.6
2018,2,11,12,15,68.5,234.0,3.4,12.45,277.0,268.85,217.1
2018,2,11,12,30,123.0,264.0,3.5,12.4,341.0,336.48,272.03
2018,2,11,12,45,208.5,265.0,3.6,12.3,393.5,394.62,319.83
2018,2,11,13,0,294.0,266.0,3.7,12.2,446.0,457.63,371.07
2018,2,11,13,15,260.5,260.5,3.9,12.0,417.5,434.95,353.48
2018,2,11,13,30,227.0,255.0,4.1,11.8,389.0,406.46,331.53
2018,2,11,13,45,138.5,211.5,4.3,11.6,292.5,306.06,250.79
2018,2,11,14,0,50.0,168.0,4.5,11.4,196.0,200.19,163.35
2018,2,11,14,15,153.5,182.5,4.6,11.3,261.5,286.78,237.32
2018,2,11,14,30,257.0,197.0,4.7,11.2,327.0,372.86,309.38
2018,2,11,14,45,312.5,182.5,4.8,11.1,330.0,389.72,324.39
2018,2,11,15,0,368.0,168.0,4.9,11.0,333.0,403.68,337.08
2018,2,11,15,15,496.5,133.0,4.9,11.0,334.0,440.43,368.67
2018,2,11,15,30,625.0,98.0,4.9,11.0,335.0,465.95,390.27
2018,2,11,15,45,565.5,93.0,4.75,10.55,288.0,413.97,346.99
2018,2,11,16,0,506.0,88.0,4.6,10.1,241.0,363.38,304.22
2018,2,11,16,15,322.0,82.5,4.45,9.75,174.0,254.79,212.16
2018,2,11,16,30,138.0,77.0,4.3,9.4,107.0,153.44,125.47
2018,2,11,16,45,103.5,58.5,4.15,9.05,78.0,109.35,86.79
2018,2,11,17,0,69.0,40.0,4.0,8.7,49.0,72.82,54.31
2018,2,11,17,15,75.0,27.5,4.0,8.55,33.5,63.82,38.17
2018,2,11,17,30,81.0,15.0,4.0,8.4,18.0,37.2,0.0
2018,2,11,17,45,40.5,7.5,3.95,8.25,9.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
