Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,12,6,45,13.5,2.0,1.15,4.2,2.0,0.0,0.0
2018,2,12,7,0,27.0,4.0,1.1,4.7,4.0,0.0,0.0
2018,2,12,7,15,41.5,17.5,1.4,5.55,20.0,17.2,0.0
2018,2,12,7,30,56.0,31.0,1.7,6.4,36.0,27.03,15.74
2018,2,12,7,45,111.0,48.0,2.0,7.25,65.5,39.01,29.0
2018,2,12,8,0,166.0,65.0,2.3,8.1,95.0,51.89,41.2
2018,2,12,8,15,248.5,78.5,2.35,8.55,137.5,61.82,50.54
2018,2,12,8,30,331.0,92.0,2.4,9.0,180.0,85.43,58.99
2018,2,12,8,45,511.0,82.5,2.5,9.45,247.0,113.03,70.43
2018,2,12,9,0,691.0,73.0,2.6,9.9,314.0,156.88,98.08
2018,2,12,9,15,532.5,114.0,2.6,10.2,313.5,197.5,140.48
2018,2,12,9,30,374.0,155.0,2.6,10.5,313.0,222.22,169.06
2018,2,12,9,45,536.0,135.0,2.6,10.8,383.5,269.18,205.14
2018,2,12,10,0,698.0,115.0,2.6,11.1,454.0,328.37,252.71
2018,2,12,10,15,808.5,94.0,2.6,11.35,511.0,381.69,297.38
2018,2,12,10,30,919.0,73.0,2.6,11.6,568.0,441.4,347.17
2018,2,12,10,45,929.0,74.5,2.6,11.85,594.0,481.46,381.75
2018,2,12,11,0,939.0,76.0,2.6,12.1,620.0,519.94,414.28
2018,2,12,11,15,945.0,76.5,2.65,12.25,638.0,553.63,442.68
2018,2,12,11,30,951.0,77.0,2.7,12.4,656.0,585.08,468.75
2018,2,12,11,45,954.0,77.5,2.7,12.55,666.0,612.46,491.0
2018,2,12,12,0,957.0,78.0,2.7,12.7,676.0,637.14,510.79
2018,2,12,12,15,937.0,85.0,2.75,12.75,672.0,651.73,522.81
2018,2,12,12,30,917.0,92.0,2.8,12.8,668.0,662.74,531.95
2018,2,12,12,45,912.5,92.5,2.8,12.9,661.0,673.5,540.68
2018,2,12,13,0,908.0,93.0,2.8,13.0,654.0,681.18,546.97
2018,2,12,13,15,921.5,86.5,2.8,12.95,645.0,690.17,554.78
2018,2,12,13,30,935.0,80.0,2.8,12.9,636.0,696.04,560.19
2018,2,12,13,45,926.5,79.5,2.85,12.9,614.0,690.77,557.07
2018,2,12,14,0,918.0,79.0,2.9,12.9,592.0,682.42,551.62
2018,2,12,14,15,886.5,82.0,2.9,12.8,557.5,660.18,535.34
2018,2,12,14,30,855.0,85.0,2.9,12.7,523.0,638.33,519.12
2018,2,12,14,45,785.5,94.0,2.9,12.6,475.0,594.89,485.78
2018,2,12,15,0,716.0,103.0,2.9,12.5,427.0,552.97,453.14
2018,2,12,15,15,709.0,93.0,2.9,12.5,390.0,524.98,431.58
2018,2,12,15,30,702.0,83.0,2.9,12.5,353.0,494.91,407.71
2018,2,12,15,45,708.5,73.0,2.45,11.85,317.5,470.06,387.14
2018,2,12,16,0,715.0,63.0,2.0,11.2,282.0,440.61,361.9
2018,2,12,16,15,615.0,60.5,1.8,10.3,227.0,371.45,304.66
2018,2,12,16,30,515.0,58.0,1.6,9.4,172.0,305.02,248.44
2018,2,12,16,45,500.0,47.5,1.35,8.5,136.0,269.3,215.26
2018,2,12,17,0,485.0,37.0,1.1,7.6,100.0,233.67,179.83
2018,2,12,17,15,338.0,27.5,1.1,7.3,62.5,156.2,101.93
2018,2,12,17,30,191.0,18.0,1.1,7.0,25.0,71.35,0.0
2018,2,12,17,45,95.5,9.0,1.15,6.75,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,13,6,45,19.5,3.0,0.85,2.7,3.0,0.0,0.0
2018,2,13,7,0,39.0,6.0,0.8,3.2,6.0,5.9,0.0
2018,2,13,7,15,190.0,19.0,0.9,4.0,34.0,18.68,0.0
2018,2,13,7,30,341.0,32.0,1.0,4.8,62.0,25.91,15.54
2018,2,13,7,45,452.5,40.0,1.05,5.65,106.5,30.38,21.61
2018,2,13,8,0,564.0,48.0,1.1,6.5,151.0,34.77,26.06
2018,2,13,8,15,632.5,53.5,1.05,7.25,200.0,36.85,28.16
2018,2,13,8,30,701.0,59.0,1.0,8.0,249.0,80.03,42.93
2018,2,13,8,45,742.5,63.0,0.95,8.75,296.0,123.67,69.45
2018,2,13,9,0,784.0,67.0,0.9,9.5,343.0,170.78,105.41
2018,2,13,9,15,814.5,69.0,0.95,10.4,387.0,217.04,144.53
2018,2,13,9,30,845.0,71.0,1.0,11.3,431.0,265.05,186.51
2018,2,13,9,45,868.5,72.0,1.05,12.15,470.5,311.58,227.71
2018,2,13,10,0,892.0,73.0,1.1,13.0,510.0,361.43,270.93
2018,2,13,10,15,904.5,75.0,1.05,13.5,542.5,405.28,308.72
2018,2,13,10,30,917.0,77.0,1.0,14.0,575.0,448.17,344.62
2018,2,13,10,45,925.5,78.0,0.95,14.5,600.0,487.15,376.43
2018,2,13,11,0,934.0,79.0,0.9,15.0,625.0,524.43,405.88
2018,2,13,11,15,939.5,80.5,0.8,15.25,643.0,558.76,432.16
2018,2,13,11,30,945.0,82.0,0.7,15.5,661.0,590.86,455.87
2018,2,13,11,45,947.5,83.0,0.6,15.75,671.5,618.38,475.48
2018,2,13,12,0,950.0,84.0,0.5,16.0,682.0,643.22,492.53
2018,2,13,12,15,951.0,84.0,0.4,16.1,684.0,663.35,506.05
2018,2,13,12,30,952.0,84.0,0.3,16.2,686.0,680.51,517.17
2018,2,13,12,45,949.5,83.0,0.2,16.35,679.0,691.38,523.7
2018,2,13,13,0,947.0,82.0,0.1,16.5,672.0,699.05,528.14
2018,2,13,13,15,942.0,81.5,0.15,16.5,657.5,702.42,531.64
2018,2,13,13,30,937.0,81.0,0.2,16.5,643.0,702.58,533.02
2018,2,13,13,45,929.0,80.5,0.3,16.55,621.0,697.6,531.52
2018,2,13,14,0,921.0,80.0,0.4,16.6,599.0,689.52,527.91
2018,2,13,14,15,909.5,79.0,0.5,16.5,570.0,675.65,520.44
2018,2,13,14,30,898.0,78.0,0.6,16.4,541.0,658.96,510.77
2018,2,13,14,45,881.0,76.0,0.7,16.3,505.0,637.94,497.57
2018,2,13,15,0,864.0,74.0,0.8,16.2,469.0,611.82,480.31
2018,2,13,15,15,841.5,71.0,0.8,16.2,427.5,579.21,456.6
2018,2,13,15,30,819.0,68.0,0.8,16.2,386.0,544.93,431.05
2018,2,13,15,45,786.0,64.5,0.7,15.4,340.5,503.07,399.45
2018,2,13,16,0,753.0,61.0,0.6,14.6,295.0,460.67,366.4
2018,2,13,16,15,705.0,56.0,0.75,13.8,247.0,409.29,326.75
2018,2,13,16,30,657.0,51.0,0.9,13.0,199.0,359.07,285.8
2018,2,13,16,45,578.5,44.5,1.0,12.2,152.0,299.64,235.4
2018,2,13,17,0,500.0,38.0,1.1,11.4,105.0,242.18,184.51
2018,2,13,17,15,352.0,28.5,1.1,11.05,66.0,164.18,109.26
2018,2,13,17,30,204.0,19.0,1.1,10.7,27.0,76.71,0.0
2018,2,13,17,45,102.0,9.5,1.15,10.3,13.5,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,6.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,7.1,0.0,0.0,0.0
2018,2,14,6,45,20.5,3.0,0.25,7.2,3.0,0.0,0.0
2018,2,14,7,0,41.0,6.0,0.3,7.3,6.0,5.9,0.0
2018,2,14,7,15,170.0,20.0,0.4,7.8,34.0,16.64,0.0
2018,2,14,7,30,299.0,34.0,0.5,8.3,62.0,27.67,17.19
2018,2,14,7,45,409.0,43.0,0.6,8.85,105.5,32.97,23.7
2018,2,14,8,0,519.0,52.0,0.7,9.4,149.0,38.12,28.81
2018,2,14,8,15,548.0,62.0,0.8,9.85,190.0,44.73,35.0
2018,2,14,8,30,577.0,72.0,0.9,10.3,231.0,84.18,48.93
2018,2,14,8,45,607.0,80.0,0.95,10.8,273.0,124.52,75.05
2018,2,14,9,0,637.0,88.0,1.0,11.3,315.0,167.32,108.36
2018,2,14,9,15,716.5,85.0,1.15,12.0,369.5,212.4,144.24
2018,2,14,9,30,796.0,82.0,1.3,12.7,424.0,266.55,189.21
2018,2,14,9,45,720.5,100.5,1.4,13.35,431.0,295.82,219.1
2018,2,14,10,0,645.0,119.0,1.5,14.0,438.0,320.17,243.74
2018,2,14,10,15,390.5,182.5,1.65,14.25,379.0,311.03,243.08
2018,2,14,10,30,136.0,246.0,1.8,14.5,320.0,283.76,224.8
2018,2,14,10,45,114.5,248.5,1.95,14.8,313.0,283.71,225.17
2018,2,14,11,0,93.0,251.0,2.1,15.1,306.0,282.42,224.17
2018,2,14,11,15,107.5,263.5,2.2,15.35,328.5,305.98,242.73
2018,2,14,11,30,122.0,276.0,2.3,15.6,351.0,330.55,261.93
2018,2,14,11,45,195.0,281.5,2.4,15.85,404.0,382.57,303.06
2018,2,14,12,0,268.0,287.0,2.5,16.1,457.0,439.03,347.17
2018,2,14,12,15,412.5,248.0,2.6,16.15,510.5,499.34,395.64
2018,2,14,12,30,557.0,209.0,2.7,16.2,564.0,561.26,445.06
2018,2,14,12,45,698.0,162.0,2.8,16.25,602.5,616.21,489.03
2018,2,14,13,0,839.0,115.0,2.9,16.3,641.0,668.53,530.87
2018,2,14,13,15,780.0,130.0,2.95,16.15,611.0,653.06,519.37
2018,2,14,13,30,721.0,145.0,3.0,16.0,581.0,634.11,505.55
2018,2,14,13,45,816.0,114.0,3.05,15.9,591.0,664.9,531.3
2018,2,14,14,0,911.0,83.0,3.1,15.8,601.0,690.3,552.63
2018,2,14,14,15,899.5,81.5,3.15,15.5,571.5,675.92,543.04
2018,2,14,14,30,888.0,80.0,3.2,15.2,542.0,658.74,531.41
2018,2,14,14,45,871.5,77.5,3.25,14.9,506.0,637.56,516.42
2018,2,14,15,0,855.0,75.0,3.3,14.6,470.0,611.25,497.26
2018,2,14,15,15,832.0,72.5,3.3,14.6,429.0,578.97,472.32
2018,2,14,15,30,809.0,70.0,3.3,14.6,388.0,545.06,445.55
2018,2,14,15,45,772.5,67.5,3.1,13.5,342.0,502.51,412.47
2018,2,14,16,0,736.0,65.0,2.9,12.4,296.0,459.61,378.02
2018,2,14,16,15,692.5,59.0,2.65,11.45,249.0,409.56,336.27
2018,2,14,16,30,649.0,53.0,2.4,10.5,202.0,363.17,295.91
2018,2,14,16,45,571.5,46.5,2.1,9.5,155.0,301.43,241.76
2018,2,14,17,0,494.0,40.0,1.8,8.5,108.0,244.15,189.73
2018,2,14,17,15,345.5,29.5,1.8,8.1,68.0,164.48,113.97
2018,2,14,17,30,197.0,19.0,1.8,7.7,28.0,85.64,0.0
2018,2,14,17,45,98.5,9.5,1.8,7.25,14.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,15,6,45,14.5,3.5,1.95,3.3,3.5,0.0,0.0
2018,2,15,7,0,29.0,7.0,2.1,3.7,7.0,6.88,0.0
2018,2,15,7,15,103.5,21.5,2.3,4.35,30.0,17.08,0.0
2018,2,15,7,30,178.0,36.0,2.5,5.0,53.0,28.03,18.05
2018,2,15,7,45,376.5,43.5,2.75,5.6,106.5,33.13,24.17
2018,2,15,8,0,575.0,51.0,3.0,6.2,160.0,36.95,28.1
2018,2,15,8,15,661.0,54.0,3.05,6.9,212.5,44.14,34.86
2018,2,15,8,30,747.0,57.0,3.1,7.6,265.0,86.13,44.72
2018,2,15,8,45,789.5,60.0,3.15,8.25,314.0,131.74,73.98
2018,2,15,9,0,832.0,63.0,3.2,8.9,363.0,180.84,112.8
2018,2,15,9,15,860.5,65.5,3.3,9.5,408.5,229.78,155.63
2018,2,15,9,30,889.0,68.0,3.4,10.1,454.0,283.42,203.78
2018,2,15,9,45,909.5,69.0,3.5,10.75,494.0,331.16,247.48
2018,2,15,10,0,930.0,70.0,3.6,11.4,534.0,378.99,290.73
2018,2,15,10,15,943.5,71.5,3.7,11.9,567.5,424.47,331.51
2018,2,15,10,30,957.0,73.0,3.8,12.4,601.0,468.96,370.52
2018,2,15,10,45,968.0,73.5,3.9,12.9,628.0,510.15,405.98
2018,2,15,11,0,979.0,74.0,4.0,13.4,655.0,549.7,439.26
2018,2,15,11,15,987.0,74.5,4.0,13.65,674.5,585.83,469.3
2018,2,15,11,30,995.0,75.0,4.0,13.9,694.0,619.72,496.92
2018,2,15,11,45,1000.0,74.5,4.05,14.2,705.0,648.47,520.13
2018,2,15,12,0,1005.0,74.0,4.1,14.5,716.0,674.47,540.83
2018,2,15,12,15,1005.5,74.0,4.1,14.65,718.0,695.3,557.42
2018,2,15,12,30,1006.0,74.0,4.1,14.8,720.0,712.97,571.39
2018,2,15,12,45,1004.5,73.5,4.1,14.9,713.5,725.59,581.54
2018,2,15,13,0,1003.0,73.0,4.1,15.0,707.0,734.87,589.05
2018,2,15,13,15,998.5,73.0,4.05,15.0,692.5,739.32,592.55
2018,2,15,13,30,994.0,73.0,4.0,15.0,678.0,740.37,593.68
2018,2,15,13,45,987.0,72.0,3.95,15.0,655.0,735.33,590.42
2018,2,15,14,0,980.0,71.0,3.9,15.0,632.0,726.97,584.85
2018,2,15,14,15,969.5,70.0,3.8,14.9,602.0,713.1,575.24
2018,2,15,14,30,959.0,69.0,3.7,14.8,572.0,696.19,562.86
2018,2,15,14,45,944.5,67.0,3.65,14.65,535.0,672.74,545.65
2018,2,15,15,0,930.0,65.0,3.6,14.5,498.0,646.68,526.16
2018,2,15,15,15,909.5,62.5,3.6,14.5,455.5,614.1,501.09
2018,2,15,15,30,889.0,60.0,3.6,14.5,413.0,579.63,473.97
2018,2,15,15,45,857.5,57.5,2.85,13.55,365.5,537.58,439.75
2018,2,15,16,0,826.0,55.0,2.1,12.6,318.0,497.79,406.0
2018,2,15,16,15,780.0,51.0,1.9,11.4,268.0,445.81,363.56
2018,2,15,16,30,734.0,47.0,1.7,10.2,218.0,394.75,320.14
2018,2,15,16,45,661.0,42.0,1.5,9.0,169.0,332.74,266.23
2018,2,15,17,0,588.0,37.0,1.3,7.8,120.0,274.32,213.29
2018,2,15,17,15,430.5,28.5,1.3,7.45,76.5,193.18,136.58
2018,2,15,17,30,273.0,20.0,1.3,7.1,33.0,110.28,0.0
2018,2,15,17,45,136.5,10.0,1.3,6.75,16.5,44.24,0.0
2018,2,15,18,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,16,6,45,42.5,4.5,0.95,4.95,5.0,0.0,0.0
2018,2,16,7,0,85.0,9.0,0.9,5.3,10.0,8.85,0.0
2018,2,16,7,15,226.0,21.0,0.9,6.05,40.0,17.15,0.0
2018,2,16,7,30,367.0,33.0,0.9,6.8,70.0,26.02,16.54
2018,2,16,7,45,493.5,39.0,0.9,7.5,118.0,28.68,20.11
2018,2,16,8,0,620.0,45.0,0.9,8.2,166.0,34.42,25.67
2018,2,16,8,15,678.0,50.0,1.0,8.85,215.0,43.12,27.08
2018,2,16,8,30,736.0,55.0,1.1,9.5,264.0,86.6,44.15
2018,2,16,8,45,773.5,59.5,1.2,10.15,312.0,132.7,74.48
2018,2,16,9,0,811.0,64.0,1.3,10.8,360.0,181.79,113.37
2018,2,16,9,15,837.0,66.5,1.4,11.4,404.0,229.37,154.61
2018,2,16,9,30,863.0,69.0,1.5,12.0,448.0,278.25,198.09
2018,2,16,9,45,881.5,71.0,1.55,12.6,487.0,328.49,242.8
2018,2,16,10,0,900.0,73.0,1.6,13.2,526.0,375.49,284.24
2018,2,16,10,15,913.0,75.0,1.7,13.65,559.0,420.14,323.3
2018,2,16,10,30,926.0,77.0,1.8,14.1,592.0,463.83,360.66
2018,2,16,10,45,935.0,78.5,1.85,14.55,618.0,504.05,394.25
2018,2,16,11,0,944.0,80.0,1.9,15.0,644.0,542.58,425.65
2018,2,16,11,15,949.5,80.5,1.95,15.3,662.0,576.43,453.03
2018,2,16,11,30,955.0,81.0,2.0,15.6,680.0,607.99,478.08
2018,2,16,11,45,957.5,82.0,2.05,15.9,690.5,635.86,499.86
2018,2,16,12,0,960.0,83.0,2.1,16.2,701.0,661.0,519.23
2018,2,16,12,15,960.5,83.5,2.1,16.35,703.0,681.56,534.96
2018,2,16,12,30,961.0,84.0,2.1,16.5,705.0,699.11,548.27
2018,2,16,12,45,958.5,84.0,2.15,16.65,698.5,711.1,557.73
2018,2,16,13,0,956.0,84.0,2.2,16.8,692.0,719.89,564.81
2018,2,16,13,15,951.5,83.0,2.25,16.8,677.5,723.07,568.01
2018,2,16,13,30,947.0,82.0,2.3,16.8,663.0,722.99,568.77
2018,2,16,13,45,940.0,81.0,2.35,16.8,640.5,718.01,566.14
2018,2,16,14,0,933.0,80.0,2.4,16.8,618.0,709.87,561.34
2018,2,16,14,15,922.0,78.5,2.4,16.65,588.5,695.48,551.82
2018,2,16,14,30,911.0,77.0,2.4,16.5,559.0,678.21,539.96
2018,2,16,14,45,895.0,75.0,2.4,16.3,522.5,654.47,523.19
2018,2,16,15,0,879.0,73.0,2.4,16.1,486.0,628.32,504.32
2018,2,16,15,15,857.0,70.5,2.4,16.1,444.5,598.89,482.09
2018,2,16,15,30,835.0,68.0,2.4,16.1,403.0,564.71,455.79
2018,2,16,15,45,803.0,64.5,1.85,15.05,356.5,522.45,422.15
2018,2,16,16,0,771.0,61.0,1.3,14.0,310.0,479.58,386.82
2018,2,16,16,15,725.0,56.0,1.25,12.95,261.0,427.92,345.73
2018,2,16,16,30,679.0,51.0,1.2,11.9,212.0,377.28,303.69
2018,2,16,16,45,606.5,45.5,1.15,10.85,164.5,316.45,251.81
2018,2,16,17,0,534.0,40.0,1.1,9.8,117.0,263.23,204.1
2018,2,16,17,15,398.5,31.0,1.1,9.6,76.0,186.64,133.12
2018,2,16,17,30,263.0,22.0,1.1,9.4,35.0,110.8,0.0
2018,2,16,17,45,131.5,11.0,1.15,9.2,17.5,44.37,0.0
2018,2,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,6,45,50.0,5.5,0.8,7.1,6.0,0.0,0.0
2018,2,17,7,0,100.0,11.0,0.8,7.5,12.0,10.81,0.0
2018,2,17,7,15,263.0,22.0,0.8,8.25,45.0,17.93,0.0
2018,2,17,7,30,426.0,33.0,0.8,9.0,78.0,25.75,16.37
2018,2,17,7,45,520.0,40.5,0.85,9.75,124.0,29.81,20.97
2018,2,17,8,0,614.0,48.0,0.9,10.5,170.0,33.78,24.87
2018,2,17,8,15,671.0,53.5,0.85,11.2,219.0,48.93,29.87
2018,2,17,8,30,728.0,59.0,0.8,11.9,268.0,92.67,48.24
2018,2,17,8,45,764.0,62.5,0.7,12.65,315.0,137.47,77.81
2018,2,17,9,0,800.0,66.0,0.6,13.4,362.0,185.15,115.22
2018,2,17,9,15,826.5,69.0,0.65,14.2,406.0,232.93,155.82
2018,2,17,9,30,853.0,72.0,0.7,15.0,450.0,282.06,198.38
2018,2,17,9,45,872.5,73.0,0.7,15.8,488.5,331.37,240.87
2018,2,17,10,0,892.0,74.0,0.7,16.6,527.0,377.56,280.08
2018,2,17,10,15,904.5,76.0,0.75,16.95,559.5,421.78,317.6
2018,2,17,10,30,917.0,78.0,0.8,17.3,592.0,465.03,353.39
2018,2,17,10,45,925.5,79.5,0.85,17.65,618.0,504.77,385.64
2018,2,17,11,0,934.0,81.0,0.9,18.0,644.0,542.81,415.79
2018,2,17,11,15,939.5,82.0,0.95,18.25,662.0,576.89,442.5
2018,2,17,11,30,945.0,83.0,1.0,18.5,680.0,608.71,467.0
2018,2,17,11,45,947.5,83.0,1.05,18.8,689.5,635.38,487.27
2018,2,17,12,0,950.0,83.0,1.1,19.1,699.0,659.33,505.26
2018,2,17,12,15,950.5,83.5,1.2,19.25,701.0,679.71,521.2
2018,2,17,12,30,951.0,84.0,1.3,19.4,703.0,697.09,534.86
2018,2,17,12,45,949.0,83.5,1.4,19.55,696.5,708.76,544.4
2018,2,17,13,0,947.0,83.0,1.5,19.7,690.0,717.25,551.63
2018,2,17,13,15,942.0,82.0,1.55,19.7,675.0,719.99,554.3
2018,2,17,13,30,937.0,81.0,1.6,19.7,660.0,719.5,554.88
2018,2,17,13,45,929.5,80.5,1.65,19.7,638.0,714.66,552.53
2018,2,17,14,0,922.0,80.0,1.7,19.7,616.0,706.71,548.11
2018,2,17,14,15,910.0,78.5,1.7,19.5,586.0,691.66,538.67
2018,2,17,14,30,898.0,77.0,1.7,19.3,556.0,673.78,526.8
2018,2,17,14,45,882.5,75.0,1.75,19.1,520.0,650.43,511.1
2018,2,17,15,0,867.0,73.0,1.8,18.9,484.0,627.73,495.45
2018,2,17,15,15,845.5,70.0,1.8,18.9,442.5,595.14,471.49
2018,2,17,15,30,824.0,67.0,1.8,18.9,401.0,560.81,445.72
2018,2,17,15,45,792.5,64.5,1.55,17.75,355.5,520.08,415.0
2018,2,17,16,0,761.0,62.0,1.3,16.6,310.0,478.73,382.76
2018,2,17,16,15,714.5,57.0,1.25,15.4,261.5,426.9,342.22
2018,2,17,16,30,668.0,52.0,1.2,14.2,213.0,376.16,300.78
2018,2,17,16,45,594.5,46.5,1.15,13.0,165.5,317.95,251.64
2018,2,17,17,0,521.0,41.0,1.1,11.8,118.0,261.5,202.09
2018,2,17,17,15,387.5,31.5,1.15,11.25,77.0,184.98,133.02
2018,2,17,17,30,254.0,22.0,1.2,10.7,36.0,110.11,0.0
2018,2,17,17,45,127.0,11.0,1.25,10.15,18.0,43.63,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,6,45,17.0,3.5,2.85,7.5,4.0,0.0,0.0
2018,2,18,7,0,34.0,7.0,3.0,7.8,8.0,6.88,0.0
2018,2,18,7,15,85.5,18.5,3.35,8.2,26.5,14.31,0.0
2018,2,18,7,30,137.0,30.0,3.7,8.6,45.0,22.74,13.94
2018,2,18,7,45,69.0,48.0,4.1,9.0,55.5,41.67,31.59
2018,2,18,8,0,1.0,66.0,4.5,9.4,66.0,61.04,49.47
2018,2,18,8,15,40.0,89.5,4.6,9.65,101.0,79.27,62.37
2018,2,18,8,30,79.0,113.0,4.7,9.9,136.0,104.89,82.04
2018,2,18,8,45,271.5,117.0,4.85,10.15,215.5,130.47,94.6
2018,2,18,9,0,464.0,121.0,5.0,10.4,295.0,177.84,126.3
2018,2,18,9,15,627.5,106.5,5.0,10.6,371.0,224.45,161.09
2018,2,18,9,30,791.0,92.0,5.0,10.8,447.0,287.9,212.38
2018,2,18,9,45,834.0,89.5,5.0,11.05,491.5,335.51,255.34
2018,2,18,10,0,877.0,87.0,5.0,11.3,536.0,385.42,300.04
2018,2,18,10,15,779.0,117.5,5.05,11.45,534.5,410.6,325.97
2018,2,18,10,30,681.0,148.0,5.1,11.6,533.0,429.01,344.67
2018,2,18,10,45,664.0,160.5,5.1,11.8,549.5,459.79,371.55
2018,2,18,11,0,647.0,173.0,5.1,12.0,566.0,487.9,395.51
2018,2,18,11,15,736.5,151.0,5.2,12.05,610.5,537.15,436.81
2018,2,18,11,30,826.0,129.0,5.3,12.1,655.0,590.35,480.94
2018,2,18,11,45,880.5,114.0,5.4,12.15,682.0,630.56,514.44
2018,2,18,12,0,935.0,99.0,5.5,12.2,709.0,670.39,547.43
2018,2,18,12,15,937.0,98.5,5.55,12.1,711.5,690.58,564.52
2018,2,18,12,30,939.0,98.0,5.6,12.0,714.0,707.86,579.27
2018,2,18,12,45,938.5,97.5,5.7,11.9,708.0,720.49,590.48
2018,2,18,13,0,938.0,97.0,5.8,11.8,702.0,730.0,599.22
2018,2,18,13,15,934.0,95.5,5.85,11.6,687.5,732.96,602.82
2018,2,18,13,30,930.0,94.0,5.9,11.4,673.0,732.71,603.81
2018,2,18,13,45,924.0,93.0,5.95,11.2,651.5,728.44,601.82
2018,2,18,14,0,918.0,92.0,6.0,11.0,630.0,721.05,597.54
2018,2,18,14,15,904.5,91.0,6.0,10.75,599.5,708.4,588.71
2018,2,18,14,30,891.0,90.0,6.0,10.5,569.0,690.33,575.52
2018,2,18,14,45,871.5,88.5,6.0,10.25,532.0,665.18,556.51
2018,2,18,15,0,852.0,87.0,6.0,10.0,495.0,637.74,535.36
2018,2,18,15,15,828.5,84.5,6.0,10.0,453.0,604.7,508.84
2018,2,18,15,30,805.0,82.0,6.0,10.0,411.0,570.02,480.46
2018,2,18,15,45,769.0,78.5,5.75,9.35,364.0,525.91,444.32
2018,2,18,16,0,733.0,75.0,5.5,8.7,317.0,484.06,409.04
2018,2,18,16,15,649.0,72.5,5.3,8.25,262.5,417.35,351.92
2018,2,18,16,30,565.0,70.0,5.1,7.8,208.0,354.13,296.52
2018,2,18,16,45,490.5,61.0,4.85,7.35,161.5,292.16,241.01
2018,2,18,17,0,416.0,52.0,4.6,6.9,115.0,234.29,187.9
2018,2,18,17,15,294.0,39.0,4.5,6.6,75.5,162.91,121.91
2018,2,18,17,30,172.0,26.0,4.4,6.3,36.0,92.69,14.34
2018,2,18,17,45,86.0,13.0,4.3,6.05,18.0,35.3,0.0
2018,2,18,18,0,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,5.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,5.05,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,4.05,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,3.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,3.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,19,6,45,13.5,5.0,3.2,3.0,5.5,0.0,0.0
2018,2,19,7,0,27.0,10.0,3.2,3.1,11.0,9.83,0.0
2018,2,19,7,15,169.5,27.0,3.4,3.5,45.0,21.37,5.62
2018,2,19,7,30,312.0,44.0,3.6,3.9,79.0,34.25,24.51
2018,2,19,7,45,441.0,51.5,3.8,4.25,128.0,39.63,30.43
2018,2,19,8,0,570.0,59.0,4.0,4.6,177.0,43.03,33.98
2018,2,19,8,15,636.0,64.5,3.95,5.0,227.5,59.77,36.73
2018,2,19,8,30,702.0,70.0,3.9,5.4,278.0,103.2,58.02
2018,2,19,8,45,747.5,72.5,3.85,5.8,327.0,151.01,92.3
2018,2,19,9,0,793.0,75.0,3.8,6.2,376.0,198.94,131.88
2018,2,19,9,15,824.0,77.0,3.65,6.5,421.0,246.77,174.77
2018,2,19,9,30,855.0,79.0,3.5,6.8,466.0,296.41,220.2
2018,2,19,9,45,879.0,79.5,3.4,7.05,506.5,343.97,264.17
2018,2,19,10,0,903.0,80.0,3.3,7.3,547.0,394.86,310.19
2018,2,19,10,15,915.0,81.5,3.2,7.55,579.5,439.11,350.07
2018,2,19,10,30,927.0,83.0,3.1,7.8,612.0,482.31,388.04
2018,2,19,10,45,935.5,84.5,3.0,8.0,638.0,522.59,422.72
2018,2,19,11,0,944.0,86.0,2.9,8.2,664.0,561.14,455.06
2018,2,19,11,15,948.5,87.5,2.9,8.3,682.0,595.61,483.88
2018,2,19,11,30,953.0,89.0,2.9,8.4,700.0,627.74,510.27
2018,2,19,11,45,954.0,90.0,2.85,8.5,709.5,654.82,532.06
2018,2,19,12,0,955.0,91.0,2.8,8.6,719.0,679.1,551.3
2018,2,19,12,15,932.5,98.5,2.8,8.65,713.0,692.07,561.71
2018,2,19,12,30,910.0,106.0,2.8,8.7,707.0,701.37,569.2
2018,2,19,12,45,908.0,106.0,2.85,8.75,701.0,714.5,580.0
2018,2,19,13,0,906.0,106.0,2.9,8.8,695.0,723.63,587.69
2018,2,19,13,15,912.5,101.5,2.9,8.8,684.0,728.85,592.52
2018,2,19,13,30,919.0,97.0,2.9,8.8,673.0,732.6,595.86
2018,2,19,13,45,860.5,108.5,2.95,8.75,633.5,708.15,577.93
2018,2,19,14,0,802.0,120.0,3.0,8.7,594.0,678.78,555.94
2018,2,19,14,15,802.0,114.5,2.95,8.55,569.0,668.76,549.31
2018,2,19,14,30,802.0,109.0,2.9,8.4,544.0,655.92,540.26
2018,2,19,14,45,733.5,116.0,2.9,8.3,494.0,611.42,505.75
2018,2,19,15,0,665.0,123.0,2.9,8.2,444.0,564.8,469.3
2018,2,19,15,15,455.0,133.0,2.9,8.2,344.0,432.37,362.17
2018,2,19,15,30,245.0,143.0,2.9,8.2,244.0,304.05,255.44
2018,2,19,15,45,312.5,125.0,2.55,7.85,239.0,317.04,267.47
2018,2,19,16,0,380.0,107.0,2.2,7.5,234.0,332.6,280.15
2018,2,19,16,15,370.5,93.0,1.9,6.85,201.5,301.46,253.33
2018,2,19,16,30,361.0,79.0,1.6,6.2,169.0,269.85,225.38
2018,2,19,16,45,308.5,66.0,1.3,5.5,131.0,220.75,181.92
2018,2,19,17,0,256.0,53.0,1.0,4.8,93.0,175.04,140.59
2018,2,19,17,15,177.5,37.5,1.05,4.4,60.5,121.09,91.32
2018,2,19,17,30,99.0,22.0,1.1,4.0,28.0,66.22,17.83
2018,2,19,17,45,49.5,11.0,1.1,3.6,14.0,23.94,0.0
2018,2,19,18,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,0.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,20,6,45,13.0,4.5,0.7,0.8,5.0,0.0,0.0
2018,2,20,7,0,26.0,9.0,0.6,1.2,10.0,8.85,0.0
2018,2,20,7,15,75.5,25.5,0.6,1.85,33.5,21.3,7.69
2018,2,20,7,30,125.0,42.0,0.6,2.5,57.0,34.38,25.06
2018,2,20,7,45,323.5,50.0,0.55,3.2,113.0,37.34,28.64
2018,2,20,8,0,522.0,58.0,0.5,3.9,169.0,41.74,33.03
2018,2,20,8,15,508.5,71.0,0.6,4.75,201.0,64.94,42.11
2018,2,20,8,30,495.0,84.0,0.7,5.6,233.0,102.75,64.86
2018,2,20,8,45,351.5,120.0,0.75,6.45,234.5,141.77,101.33
2018,2,20,9,0,208.0,156.0,0.8,7.3,236.0,173.17,133.84
2018,2,20,9,15,187.0,176.0,0.85,7.75,254.0,197.64,155.44
2018,2,20,9,30,166.0,196.0,0.9,8.2,272.0,220.07,175.09
2018,2,20,9,45,172.5,213.5,0.95,8.6,298.0,247.09,197.39
2018,2,20,10,0,179.0,231.0,1.0,9.0,324.0,274.52,219.76
2018,2,20,10,15,464.5,181.5,1.1,9.3,443.5,350.35,278.29
2018,2,20,10,30,750.0,132.0,1.2,9.6,563.0,450.58,356.9
2018,2,20,10,45,839.5,111.0,1.3,9.9,613.0,504.52,400.39
2018,2,20,11,0,929.0,90.0,1.4,10.2,663.0,561.65,446.23
2018,2,20,11,15,934.0,91.0,1.45,10.4,681.0,595.51,473.48
2018,2,20,11,30,939.0,92.0,1.5,10.6,699.0,627.09,498.62
2018,2,20,11,45,940.5,92.5,1.55,10.8,708.0,653.66,519.59
2018,2,20,12,0,942.0,93.0,1.6,11.0,717.0,677.48,538.19
2018,2,20,12,15,942.5,93.5,1.65,11.05,719.0,697.81,554.28
2018,2,20,12,30,943.0,94.0,1.7,11.1,721.0,715.17,568.02
2018,2,20,12,45,940.5,93.5,1.75,11.2,714.0,726.46,577.16
2018,2,20,13,0,938.0,93.0,1.8,11.3,707.0,734.57,583.59
2018,2,20,13,15,933.0,92.0,1.9,11.25,692.0,737.25,586.79
2018,2,20,13,30,928.0,91.0,2.0,11.2,677.0,736.72,587.81
2018,2,20,13,45,920.0,90.0,2.05,11.1,654.5,730.95,584.85
2018,2,20,14,0,912.0,89.0,2.1,11.0,632.0,722.07,579.76
2018,2,20,14,15,900.0,87.5,2.15,10.85,601.5,706.95,570.23
2018,2,20,14,30,888.0,86.0,2.2,10.7,571.0,691.96,560.46
2018,2,20,14,45,871.5,84.0,2.3,10.55,534.5,668.0,543.84
2018,2,20,15,0,855.0,82.0,2.4,10.4,498.0,641.65,525.06
2018,2,20,15,15,698.0,102.5,2.4,10.4,423.5,553.63,455.87
2018,2,20,15,30,541.0,123.0,2.4,10.4,349.0,465.12,385.17
2018,2,20,15,45,372.0,127.0,2.4,9.65,274.5,361.57,301.65
2018,2,20,16,0,203.0,131.0,2.4,8.9,200.0,259.85,217.25
2018,2,20,16,15,112.5,111.0,2.1,8.1,148.5,180.65,150.49
2018,2,20,16,30,22.0,91.0,1.8,7.3,97.0,107.75,87.89
2018,2,20,16,45,13.0,71.0,1.55,6.55,74.5,78.37,62.41
2018,2,20,17,0,4.0,51.0,1.3,5.8,52.0,53.62,40.58
2018,2,20,17,15,9.0,34.0,1.25,5.45,35.0,37.68,25.71
2018,2,20,17,30,14.0,17.0,1.2,5.1,18.0,21.47,4.39
2018,2,20,17,45,14.0,10.0,1.2,4.75,10.0,13.59,0.0
2018,2,20,18,0,14.0,3.0,1.2,4.4,2.0,0.0,0.0
2018,2,20,18,15,7.0,1.5,1.15,4.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,6,45,4.5,3.5,0.55,3.6,3.5,0.0,0.0
2018,2,21,7,0,9.0,7.0,0.5,3.8,7.0,6.88,0.0
2018,2,21,7,15,33.5,22.0,0.6,4.2,25.5,19.76,7.98
2018,2,21,7,30,58.0,37.0,0.7,4.6,44.0,32.52,23.32
2018,2,21,7,45,324.5,45.0,0.8,4.95,112.5,32.72,24.26
2018,2,21,8,0,591.0,53.0,0.9,5.3,181.0,37.04,28.53
2018,2,21,8,15,656.0,58.0,0.95,5.75,232.0,60.23,33.44
2018,2,21,8,30,721.0,63.0,1.0,6.2,283.0,107.99,59.74
2018,2,21,8,45,758.0,66.0,1.05,6.65,330.5,152.89,92.53
2018,2,21,9,0,795.0,69.0,1.1,7.1,378.0,200.78,132.55
2018,2,21,9,15,823.0,72.0,1.1,7.55,423.0,249.28,175.58
2018,2,21,9,30,851.0,75.0,1.1,8.0,468.0,299.29,220.4
2018,2,21,9,45,872.0,76.0,1.1,8.5,507.5,346.44,262.7
2018,2,21,10,0,893.0,77.0,1.1,9.0,547.0,396.71,306.54
2018,2,21,10,15,905.5,79.0,1.05,9.45,580.0,441.34,344.77
2018,2,21,10,30,918.0,81.0,1.0,9.9,613.0,484.98,380.99
2018,2,21,10,45,926.5,83.0,0.95,10.35,639.5,525.49,413.64
2018,2,21,11,0,935.0,85.0,0.9,10.8,666.0,564.3,443.9
2018,2,21,11,15,940.0,86.5,0.9,11.1,684.5,598.83,470.76
2018,2,21,11,30,945.0,88.0,0.9,11.4,703.0,631.05,495.26
2018,2,21,11,45,946.5,89.5,0.9,11.7,713.0,658.73,515.91
2018,2,21,12,0,948.0,91.0,0.9,12.0,723.0,683.65,534.16
2018,2,21,12,15,947.0,91.5,1.1,12.15,724.5,703.11,550.85
2018,2,21,12,30,946.0,92.0,1.3,12.3,726.0,719.53,565.14
2018,2,21,12,45,942.0,93.0,1.5,12.45,719.0,731.34,575.78
2018,2,21,13,0,938.0,94.0,1.7,12.6,712.0,739.95,583.63
2018,2,21,13,15,932.5,93.5,1.85,12.55,697.0,742.78,587.37
2018,2,21,13,30,927.0,93.0,2.0,12.5,682.0,742.39,588.9
2018,2,21,13,45,918.0,92.5,2.1,12.45,659.5,736.41,586.09
2018,2,21,14,0,909.0,92.0,2.2,12.4,637.0,727.35,581.13
2018,2,21,14,15,896.5,90.5,2.2,12.2,606.5,714.7,573.26
2018,2,21,14,30,884.0,89.0,2.2,12.0,576.0,696.56,561.08
2018,2,21,14,45,865.0,87.5,2.2,11.85,539.0,671.47,543.17
2018,2,21,15,0,846.0,86.0,2.2,11.7,502.0,644.09,523.26
2018,2,21,15,15,823.5,82.5,2.2,11.7,459.5,610.28,497.83
2018,2,21,15,30,801.0,79.0,2.2,11.7,417.0,574.81,470.6
2018,2,21,15,45,759.5,78.0,1.85,11.0,370.0,529.88,434.83
2018,2,21,16,0,718.0,77.0,1.5,10.3,323.0,487.47,400.1
2018,2,21,16,15,665.0,72.0,1.35,9.5,273.5,433.02,355.95
2018,2,21,16,30,612.0,67.0,1.2,8.7,224.0,380.19,311.69
2018,2,21,16,45,542.0,59.0,1.05,7.9,176.0,318.71,258.98
2018,2,21,17,0,472.0,51.0,0.9,7.1,128.0,261.05,207.85
2018,2,21,17,15,352.0,39.0,0.9,6.75,85.5,185.99,141.21
2018,2,21,17,30,232.0,27.0,0.9,6.4,43.0,115.23,54.05
2018,2,21,17,45,124.0,15.0,0.95,6.0,22.5,48.45,0.0
2018,2,21,18,0,16.0,3.0,1.0,5.6,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.0,5.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
