Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,934.5,81.5,1.35,10.1,649.0,504.84,398.23
2018,3,4,10,30,946.0,83.0,1.4,10.4,682.0,549.38,434.89
2018,3,4,10,45,760.5,142.0,1.45,10.7,635.5,538.45,427.76
2018,3,4,11,0,575.0,201.0,1.5,11.0,589.0,516.55,411.05
2018,3,4,11,15,443.5,244.0,1.55,11.2,548.0,498.84,397.04
2018,3,4,11,30,312.0,287.0,1.6,11.4,507.0,472.0,375.14
2018,3,4,11,45,327.5,300.5,1.6,11.6,534.0,505.75,400.95
2018,3,4,12,0,343.0,314.0,1.6,11.8,561.0,539.5,426.01
2018,3,4,12,15,266.5,321.0,1.65,11.9,513.0,502.8,397.26
2018,3,4,12,30,190.0,328.0,1.7,12.0,465.0,459.8,363.79
2018,3,4,12,45,205.5,332.0,1.7,12.05,479.0,479.91,379.77
2018,3,4,13,0,221.0,336.0,1.7,12.1,493.0,499.78,395.09
2018,3,4,13,15,309.5,297.5,1.75,12.1,512.5,534.57,424.14
2018,3,4,13,30,398.0,259.0,1.8,12.1,532.0,569.33,452.93
2018,3,4,13,45,431.0,241.5,1.8,12.1,528.0,578.25,460.76
2018,3,4,14,0,464.0,224.0,1.8,12.1,524.0,585.1,467.28
2018,3,4,14,15,583.5,186.5,1.8,12.0,546.5,631.52,505.25
2018,3,4,14,30,703.0,149.0,1.8,11.9,569.0,676.29,541.13
2018,3,4,14,45,740.0,129.5,1.85,11.8,548.0,672.95,540.35
2018,3,4,15,0,777.0,110.0,1.9,11.7,527.0,665.37,536.75
2018,3,4,15,15,731.5,110.5,1.9,11.7,478.5,620.87,503.42
2018,3,4,15,30,686.0,111.0,1.9,11.7,430.0,575.99,469.5
2018,3,4,15,45,712.5,95.0,1.85,11.2,397.0,557.13,456.48
2018,3,4,16,0,739.0,79.0,1.8,10.7,364.0,534.25,439.44
2018,3,4,16,15,684.5,76.5,1.6,9.9,312.5,478.35,394.74
2018,3,4,16,30,630.0,74.0,1.4,9.1,261.0,424.19,350.31
2018,3,4,16,45,593.0,63.5,1.2,8.25,213.5,371.64,305.83
2018,3,4,17,0,556.0,53.0,1.0,7.4,166.0,320.52,260.69
2018,3,4,17,15,471.5,44.5,1.0,6.95,121.5,254.61,202.26
2018,3,4,17,30,387.0,36.0,1.0,6.5,77.0,194.82,145.19
2018,3,4,17,45,232.5,23.0,1.05,6.05,44.0,107.91,12.62
2018,3,4,18,0,78.0,10.0,1.1,5.6,11.0,30.56,0.0
2018,3,4,18,15,39.0,5.0,1.1,5.5,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,1.35,-0.3,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,3,5,6,45,164.5,17.0,1.65,1.5,29.0,16.71,0.0
2018,3,5,7,0,307.0,30.0,1.8,2.4,55.0,24.58,13.05
2018,3,5,7,15,434.5,39.5,1.9,3.0,102.0,30.37,21.7
2018,3,5,7,30,562.0,49.0,2.0,3.6,149.0,35.93,27.38
2018,3,5,7,45,632.0,55.0,2.05,4.2,201.0,38.15,29.69
2018,3,5,8,0,702.0,61.0,2.1,4.8,253.0,69.21,39.4
2018,3,5,8,15,746.5,65.0,2.15,5.55,305.0,114.12,63.63
2018,3,5,8,30,791.0,69.0,2.2,6.3,357.0,163.33,100.22
2018,3,5,8,45,821.0,72.5,2.25,7.05,406.5,213.34,142.91
2018,3,5,9,0,851.0,76.0,2.3,7.8,456.0,265.55,189.56
2018,3,5,9,15,873.5,78.5,2.35,8.5,502.0,316.61,236.03
2018,3,5,9,30,896.0,81.0,2.4,9.2,548.0,371.87,285.34
2018,3,5,9,45,912.5,82.0,2.4,9.9,587.5,420.58,328.43
2018,3,5,10,0,929.0,83.0,2.4,10.6,627.0,469.0,370.08
2018,3,5,10,15,940.0,84.5,2.4,11.15,660.0,514.79,408.65
2018,3,5,10,30,951.0,86.0,2.4,11.7,693.0,559.37,445.1
2018,3,5,10,45,958.5,86.5,2.35,12.3,718.5,599.67,476.96
2018,3,5,11,0,966.0,87.0,2.3,12.9,744.0,638.05,506.39
2018,3,5,11,15,970.5,87.5,2.3,13.2,761.5,672.51,532.92
2018,3,5,11,30,975.0,88.0,2.3,13.5,779.0,704.49,557.04
2018,3,5,11,45,977.5,88.5,2.25,13.8,788.5,732.53,577.48
2018,3,5,12,0,980.0,89.0,2.2,14.1,798.0,757.72,594.58
2018,3,5,12,15,981.0,88.0,2.2,14.3,799.0,777.37,607.88
2018,3,5,12,30,982.0,87.0,2.2,14.5,800.0,793.87,619.03
2018,3,5,12,45,981.5,86.0,2.2,14.65,793.0,806.05,627.33
2018,3,5,13,0,981.0,85.0,2.2,14.8,786.0,814.89,633.42
2018,3,5,13,15,977.0,84.5,2.2,14.85,770.5,818.29,636.06
2018,3,5,13,30,973.0,84.0,2.2,14.9,755.0,818.3,636.51
2018,3,5,13,45,966.0,83.5,2.2,15.0,731.5,812.72,633.05
2018,3,5,14,0,959.0,83.0,2.2,15.1,708.0,803.84,627.45
2018,3,5,14,15,949.5,81.5,2.2,15.0,677.0,788.85,618.1
2018,3,5,14,30,940.0,80.0,2.2,14.9,646.0,770.8,606.67
2018,3,5,14,45,926.5,78.0,2.2,14.8,608.0,746.46,590.73
2018,3,5,15,0,913.0,76.0,2.2,14.7,570.0,719.5,572.86
2018,3,5,15,15,894.5,74.0,2.2,14.7,526.5,686.78,550.39
2018,3,5,15,30,876.0,72.0,2.2,14.7,483.0,652.11,525.35
2018,3,5,15,45,849.5,69.0,1.95,14.15,434.5,613.2,495.68
2018,3,5,16,0,823.0,66.0,1.7,13.6,386.0,569.72,461.9
2018,3,5,16,15,738.5,68.5,1.55,12.6,327.0,499.52,407.46
2018,3,5,16,30,654.0,71.0,1.4,11.6,268.0,435.68,356.41
2018,3,5,16,45,549.0,64.0,1.25,10.55,208.5,353.18,289.06
2018,3,5,17,0,444.0,57.0,1.1,9.5,149.0,277.42,225.3
2018,3,5,17,15,381.5,47.0,1.15,8.85,110.5,222.93,177.09
2018,3,5,17,30,319.0,37.0,1.2,8.2,72.0,172.96,129.54
2018,3,5,17,45,188.5,23.0,1.25,7.5,41.0,96.38,23.46
2018,3,5,18,0,58.0,9.0,1.3,6.8,10.0,24.43,0.0
2018,3,5,18,15,29.0,4.5,1.25,6.55,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,4.4,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,5.1,4.0,0.0,0.0
2018,3,6,6,45,50.5,18.0,1.15,5.8,21.5,17.69,0.0
2018,3,6,7,0,85.0,32.0,1.1,6.5,39.0,26.47,15.19
2018,3,6,7,15,170.5,46.5,1.25,7.3,73.5,37.91,28.09
2018,3,6,7,30,256.0,61.0,1.4,8.1,108.0,45.46,35.51
2018,3,6,7,45,255.5,82.0,1.5,8.85,141.0,64.34,52.84
2018,3,6,8,0,255.0,103.0,1.6,9.6,174.0,91.62,67.23
2018,3,6,8,15,307.0,116.5,1.7,10.4,218.5,123.23,87.52
2018,3,6,8,30,359.0,130.0,1.8,11.2,263.0,155.78,111.02
2018,3,6,8,45,449.5,132.5,1.85,12.05,321.0,195.77,140.98
2018,3,6,9,0,540.0,135.0,1.9,12.9,379.0,244.29,179.47
2018,3,6,9,15,602.0,135.5,1.9,13.5,432.0,290.64,218.11
2018,3,6,9,30,664.0,136.0,1.9,14.1,485.0,341.92,260.8
2018,3,6,9,45,793.5,109.0,1.95,14.75,556.0,401.4,308.9
2018,3,6,10,0,923.0,82.0,2.0,15.4,627.0,470.15,364.07
2018,3,6,10,15,933.5,83.5,2.0,15.85,660.0,515.5,401.32
2018,3,6,10,30,944.0,85.0,2.0,16.3,693.0,559.6,436.6
2018,3,6,10,45,951.0,86.0,2.0,16.8,718.0,599.85,467.93
2018,3,6,11,0,958.0,87.0,2.0,17.3,743.0,638.18,496.95
2018,3,6,11,15,962.5,88.0,1.9,17.65,761.0,672.86,522.23
2018,3,6,11,30,967.0,89.0,1.8,18.0,779.0,705.1,545.02
2018,3,6,11,45,969.5,89.5,1.75,18.35,788.5,732.93,564.47
2018,3,6,12,0,972.0,90.0,1.7,18.7,798.0,757.92,580.48
2018,3,6,12,15,971.5,90.0,1.6,18.9,798.5,777.34,592.26
2018,3,6,12,30,971.0,90.0,1.5,19.1,799.0,793.6,601.83
2018,3,6,12,45,958.0,93.5,1.45,19.3,787.5,801.05,605.91
2018,3,6,13,0,945.0,97.0,1.4,19.5,776.0,805.04,607.82
2018,3,6,13,15,899.5,110.0,1.35,19.5,745.5,791.13,598.14
2018,3,6,13,30,854.0,123.0,1.3,19.5,715.0,776.8,588.48
2018,3,6,13,45,787.0,139.0,1.2,19.55,671.0,743.98,565.49
2018,3,6,14,0,720.0,155.0,1.1,19.6,627.0,711.11,541.99
2018,3,6,14,15,736.5,140.0,1.05,19.55,604.0,703.66,537.98
2018,3,6,14,30,753.0,125.0,1.0,19.5,581.0,692.96,531.4
2018,3,6,14,45,757.5,113.5,0.9,19.45,549.0,674.21,518.36
2018,3,6,15,0,762.0,102.0,0.8,19.4,517.0,650.73,501.99
2018,3,6,15,15,705.0,106.5,0.8,19.4,467.5,604.62,469.21
2018,3,6,15,30,648.0,111.0,0.8,19.4,418.0,556.93,434.93
2018,3,6,15,45,582.5,112.5,0.6,18.9,367.5,501.34,393.24
2018,3,6,16,0,517.0,114.0,0.4,18.4,317.0,444.55,350.0
2018,3,6,16,15,511.0,98.5,0.45,17.5,277.0,411.0,326.32
2018,3,6,16,30,505.0,83.0,0.5,16.6,237.0,373.44,298.09
2018,3,6,16,45,441.0,74.0,0.6,15.75,190.5,311.28,249.12
2018,3,6,17,0,377.0,65.0,0.7,14.9,144.0,256.34,203.95
2018,3,6,17,15,308.0,51.5,0.75,14.25,104.5,198.52,154.69
2018,3,6,17,30,239.0,38.0,0.8,13.6,65.0,146.44,108.05
2018,3,6,17,45,132.5,23.0,0.9,13.0,36.5,79.82,26.23
2018,3,6,18,0,26.0,8.0,1.0,12.4,8.0,14.93,0.0
2018,3,6,18,15,13.0,4.0,1.0,12.15,4.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.0,1.05,8.55,1.0,0.0,0.0
2018,3,7,6,30,9.0,2.0,1.0,8.5,2.0,0.0,0.0
2018,3,7,6,45,4.5,7.5,1.0,8.5,7.5,7.37,0.0
2018,3,7,7,0,0.0,13.0,1.0,8.5,13.0,12.54,4.51
2018,3,7,7,15,0.0,19.5,1.05,9.15,19.5,18.81,11.09
2018,3,7,7,30,0.0,26.0,1.1,9.8,26.0,25.09,17.04
2018,3,7,7,45,0.0,36.0,1.15,10.45,36.0,34.75,25.93
2018,3,7,8,0,0.0,46.0,1.2,11.1,46.0,44.43,32.84
2018,3,7,8,15,0.0,39.0,1.35,11.75,39.0,37.65,26.91
2018,3,7,8,30,0.0,32.0,1.5,12.4,32.0,30.89,20.98
2018,3,7,8,45,2.0,68.5,1.65,13.05,69.5,66.61,51.16
2018,3,7,9,0,4.0,105.0,1.8,13.7,107.0,101.58,80.09
2018,3,7,9,15,39.5,154.5,1.95,14.6,175.5,155.08,122.73
2018,3,7,9,30,75.0,204.0,2.1,15.5,244.0,213.54,168.81
2018,3,7,9,45,64.5,220.5,2.25,16.4,256.5,229.09,180.72
2018,3,7,10,0,54.0,237.0,2.4,17.3,269.0,243.71,191.7
2018,3,7,10,15,295.5,222.5,2.55,17.75,412.5,344.2,270.44
2018,3,7,10,30,537.0,208.0,2.7,18.2,556.0,466.6,365.29
2018,3,7,10,45,704.0,160.5,2.8,18.65,635.0,536.2,419.53
2018,3,7,11,0,871.0,113.0,2.9,19.1,714.0,615.76,480.99
2018,3,7,11,15,855.0,123.5,2.95,19.25,725.0,644.95,503.04
2018,3,7,11,30,839.0,134.0,3.0,19.4,736.0,670.92,522.57
2018,3,7,11,45,899.5,111.0,3.0,19.6,764.0,711.84,553.68
2018,3,7,12,0,960.0,88.0,3.0,19.8,792.0,752.3,582.68
2018,3,7,12,15,961.5,87.5,3.0,19.9,793.5,772.35,596.35
2018,3,7,12,30,963.0,87.0,3.0,20.0,795.0,789.32,608.03
2018,3,7,12,45,962.5,86.0,3.05,20.05,788.0,801.16,616.59
2018,3,7,13,0,962.0,85.0,3.1,20.1,781.0,809.73,623.0
2018,3,7,13,15,959.0,84.5,3.05,20.05,766.0,813.63,625.95
2018,3,7,13,30,956.0,84.0,3.0,20.0,751.0,814.21,626.74
2018,3,7,13,45,951.0,82.0,3.0,19.95,728.0,808.38,623.46
2018,3,7,14,0,946.0,80.0,3.0,19.9,705.0,799.26,618.04
2018,3,7,14,15,936.5,78.5,2.95,19.7,674.0,784.14,608.54
2018,3,7,14,30,927.0,77.0,2.9,19.5,643.0,766.0,597.0
2018,3,7,14,45,914.0,75.5,2.9,19.25,605.5,742.49,582.01
2018,3,7,15,0,901.0,74.0,2.9,19.0,568.0,716.4,565.1
2018,3,7,15,15,883.0,71.5,2.9,19.0,525.0,683.4,542.47
2018,3,7,15,30,865.0,69.0,2.9,19.0,482.0,648.47,517.81
2018,3,7,15,45,839.5,66.0,2.6,18.0,434.0,610.17,489.77
2018,3,7,16,0,814.0,63.0,2.3,17.0,386.0,567.27,457.51
2018,3,7,16,15,777.5,60.0,2.05,15.95,335.5,517.48,419.14
2018,3,7,16,30,741.0,57.0,1.8,14.9,285.0,468.07,379.7
2018,3,7,16,45,686.0,52.0,1.6,13.85,233.5,408.03,330.51
2018,3,7,17,0,631.0,47.0,1.4,12.8,182.0,350.56,281.43
2018,3,7,17,15,528.5,41.0,1.45,12.2,133.0,278.95,219.58
2018,3,7,17,30,426.0,35.0,1.5,11.6,84.0,212.43,159.32
2018,3,7,17,45,273.0,24.0,1.6,10.95,49.5,127.01,54.68
2018,3,7,18,0,120.0,13.0,1.7,10.3,15.0,45.74,0.0
2018,3,7,18,15,60.0,6.5,1.65,10.15,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,9.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,10.5,1.0,0.98,0.0
2018,3,8,6,45,0.0,4.5,1.05,11.05,4.5,4.33,0.0
2018,3,8,7,0,0.0,8.0,1.1,11.6,8.0,7.71,0.67
2018,3,8,7,15,0.0,11.5,1.15,12.0,11.5,11.08,4.14
2018,3,8,7,30,0.0,15.0,1.2,12.4,15.0,14.46,7.33
2018,3,8,7,45,6.0,32.0,1.2,12.8,33.5,30.89,22.22
2018,3,8,8,0,12.0,49.0,1.2,13.2,52.0,47.48,34.82
2018,3,8,8,15,33.0,94.5,1.25,13.6,106.0,90.05,69.74
2018,3,8,8,30,54.0,140.0,1.3,14.0,160.0,133.92,105.01
2018,3,8,8,45,150.5,164.0,1.35,14.4,231.0,174.44,134.18
2018,3,8,9,0,247.0,188.0,1.4,14.8,302.0,224.83,172.15
2018,3,8,9,15,318.5,195.5,1.4,15.1,357.0,267.3,205.26
2018,3,8,9,30,390.0,203.0,1.4,15.4,412.0,316.01,243.71
2018,3,8,9,45,590.0,162.0,1.4,15.7,503.5,375.22,289.31
2018,3,8,10,0,790.0,121.0,1.4,16.0,595.0,454.78,351.23
2018,3,8,10,15,810.5,119.5,1.45,16.35,628.0,497.23,385.49
2018,3,8,10,30,831.0,118.0,1.5,16.7,661.0,539.54,419.08
2018,3,8,10,45,766.5,147.5,1.55,17.05,662.5,562.06,436.57
2018,3,8,11,0,702.0,177.0,1.6,17.4,664.0,580.34,450.17
2018,3,8,11,15,747.0,165.0,1.65,17.8,694.5,621.12,480.98
2018,3,8,11,30,792.0,153.0,1.7,18.2,725.0,662.98,511.9
2018,3,8,11,45,826.5,140.5,1.8,18.6,744.0,696.13,536.55
2018,3,8,12,0,861.0,128.0,1.9,19.0,763.0,728.17,560.23
2018,3,8,12,15,904.0,111.0,1.95,19.1,778.5,759.23,582.19
2018,3,8,12,30,947.0,94.0,2.0,19.2,794.0,789.23,603.05
2018,3,8,12,45,943.0,95.0,2.1,19.3,786.5,800.32,611.21
2018,3,8,13,0,939.0,96.0,2.2,19.4,779.0,808.18,617.43
2018,3,8,13,15,937.0,94.0,2.2,19.35,764.0,811.2,620.0
2018,3,8,13,30,935.0,92.0,2.2,19.3,749.0,810.94,620.49
2018,3,8,13,45,920.5,94.0,2.25,19.25,723.5,802.17,615.59
2018,3,8,14,0,906.0,96.0,2.3,19.2,698.0,790.35,608.73
2018,3,8,14,15,894.0,94.5,2.25,19.0,666.5,773.75,598.21
2018,3,8,14,30,882.0,93.0,2.2,18.8,635.0,754.33,585.78
2018,3,8,14,45,843.5,96.5,2.15,18.55,590.0,722.25,564.42
2018,3,8,15,0,805.0,100.0,2.1,18.3,545.0,685.13,539.34
2018,3,8,15,15,817.0,89.5,2.1,18.3,511.5,665.89,526.85
2018,3,8,15,30,829.0,79.0,2.1,18.3,478.0,643.29,511.06
2018,3,8,15,45,785.0,76.0,1.95,17.6,423.5,590.6,472.36
2018,3,8,16,0,741.0,73.0,1.8,16.9,369.0,538.07,433.01
2018,3,8,16,15,693.0,71.0,1.6,16.05,319.5,487.19,393.68
2018,3,8,16,30,645.0,69.0,1.4,15.2,270.0,435.93,352.82
2018,3,8,16,45,559.5,63.5,1.25,14.4,215.5,363.88,294.39
2018,3,8,17,0,474.0,58.0,1.1,13.6,161.0,297.06,238.52
2018,3,8,17,15,400.0,47.5,1.1,12.8,118.5,235.3,185.47
2018,3,8,17,30,326.0,37.0,1.1,12.0,76.0,179.24,134.97
2018,3,8,17,45,206.0,24.5,1.05,11.25,45.0,107.75,52.6
2018,3,8,18,0,86.0,12.0,1.0,10.5,14.0,35.68,0.0
2018,3,8,18,15,43.0,6.0,1.0,10.2,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,6,15,35.0,4.5,0.95,7.6,4.5,0.0,0.0
2018,3,9,6,30,70.0,9.0,1.1,8.1,9.0,8.85,0.0
2018,3,9,6,45,149.5,20.0,1.25,8.6,31.5,15.8,0.0
2018,3,9,7,0,229.0,31.0,1.4,9.1,54.0,23.81,14.4
2018,3,9,7,15,258.0,45.5,1.55,9.55,85.5,34.21,24.83
2018,3,9,7,30,287.0,60.0,1.7,10.0,117.0,44.1,34.16
2018,3,9,7,45,176.5,44.5,1.85,10.5,82.5,30.9,22.44
2018,3,9,8,0,66.0,29.0,2.0,11.0,48.0,27.82,16.42
2018,3,9,8,15,33.0,50.5,2.05,11.6,60.0,52.02,37.83
2018,3,9,8,30,0.0,72.0,2.1,12.2,72.0,69.61,54.05
2018,3,9,8,45,10.0,119.0,2.15,12.75,123.5,114.86,91.45
2018,3,9,9,0,20.0,166.0,2.2,13.3,175.0,160.53,128.47
2018,3,9,9,15,49.0,199.0,2.1,13.75,224.5,196.85,156.84
2018,3,9,9,30,78.0,232.0,2.0,14.2,274.0,239.67,190.31
2018,3,9,9,45,107.0,254.5,1.95,14.7,316.5,276.42,218.72
2018,3,9,10,0,136.0,277.0,1.9,15.2,359.0,313.16,246.95
2018,3,9,10,15,168.5,290.0,1.9,15.45,397.0,348.64,274.34
2018,3,9,10,30,201.0,303.0,1.9,15.7,435.0,386.45,303.38
2018,3,9,10,45,163.5,306.5,1.85,16.0,416.5,378.74,296.78
2018,3,9,11,0,126.0,310.0,1.8,16.3,398.0,367.88,287.73
2018,3,9,11,15,248.0,313.5,1.9,16.45,492.0,453.28,354.43
2018,3,9,11,30,370.0,317.0,2.0,16.6,586.0,546.13,425.06
2018,3,9,11,45,355.5,325.0,2.05,16.7,586.0,556.41,432.04
2018,3,9,12,0,341.0,333.0,2.1,16.8,586.0,565.04,438.3
2018,3,9,12,15,368.5,322.0,2.1,16.8,596.0,583.77,452.95
2018,3,9,12,30,396.0,311.0,2.1,16.8,606.0,602.0,467.16
2018,3,9,12,45,425.5,300.0,2.05,16.8,614.0,624.33,484.04
2018,3,9,13,0,455.0,289.0,2.0,16.8,622.0,642.91,498.17
2018,3,9,13,15,503.0,264.0,2.0,16.75,625.0,660.12,512.35
2018,3,9,13,30,551.0,239.0,2.0,16.7,628.0,675.35,525.15
2018,3,9,13,45,594.5,213.5,2.0,16.65,621.5,684.13,533.31
2018,3,9,14,0,638.0,188.0,2.0,16.6,615.0,692.82,541.42
2018,3,9,14,15,644.0,176.0,2.0,16.45,590.5,681.84,534.76
2018,3,9,14,30,650.0,164.0,2.0,16.3,566.0,668.25,526.34
2018,3,9,14,45,625.5,159.5,1.95,16.15,528.0,637.84,504.66
2018,3,9,15,0,601.0,155.0,1.9,16.0,490.0,605.97,481.79
2018,3,9,15,15,555.0,152.5,1.9,16.0,443.5,557.22,445.76
2018,3,9,15,30,509.0,150.0,1.9,16.0,397.0,512.2,411.93
2018,3,9,15,45,434.0,147.5,1.75,15.4,343.5,449.58,363.88
2018,3,9,16,0,359.0,145.0,1.6,14.8,290.0,389.97,317.27
2018,3,9,16,15,336.5,128.5,1.45,14.15,250.5,340.83,278.94
2018,3,9,16,30,314.0,112.0,1.3,13.5,211.0,299.9,245.96
2018,3,9,16,45,239.5,97.0,1.15,12.85,164.5,235.75,192.84
2018,3,9,17,0,165.0,82.0,1.0,12.2,118.0,176.97,143.25
2018,3,9,17,15,131.5,63.0,1.0,11.8,87.0,135.9,107.57
2018,3,9,17,30,98.0,44.0,1.0,11.4,56.0,97.19,73.04
2018,3,9,17,45,64.5,27.5,0.95,11.05,34.0,61.46,31.68
2018,3,9,18,0,31.0,11.0,0.9,10.7,12.0,19.52,0.0
2018,3,9,18,15,15.5,5.5,0.9,10.5,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,0.85,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,0.8,8.8,2.0,1.97,0.0
2018,3,10,6,45,4.0,4.0,0.7,9.1,4.0,3.88,0.0
2018,3,10,7,0,0.0,6.0,0.6,9.4,6.0,5.78,0.0
2018,3,10,7,15,0.0,7.0,0.55,9.7,7.0,6.74,0.4
2018,3,10,7,30,0.0,8.0,0.5,10.0,8.0,7.71,1.36
2018,3,10,7,45,0.0,10.5,0.4,10.3,10.5,10.12,3.62
2018,3,10,8,0,0.0,13.0,0.3,10.6,13.0,12.54,5.32
2018,3,10,8,15,0.0,15.5,0.35,10.75,15.5,14.95,7.4
2018,3,10,8,30,0.0,18.0,0.4,10.9,18.0,17.37,9.47
2018,3,10,8,45,0.0,29.5,0.45,11.1,29.5,28.48,19.01
2018,3,10,9,0,0.0,41.0,0.5,11.3,41.0,39.6,28.44
2018,3,10,9,15,0.0,58.0,0.55,11.55,58.0,56.06,42.27
2018,3,10,9,30,0.0,75.0,0.6,11.8,75.0,72.54,55.93
2018,3,10,9,45,0.0,82.5,0.6,12.05,82.5,79.81,61.76
2018,3,10,10,0,0.0,90.0,0.6,12.3,90.0,87.1,67.57
2018,3,10,10,15,0.0,96.5,0.55,12.55,96.5,93.37,72.51
2018,3,10,10,30,0.0,103.0,0.5,12.8,103.0,99.61,77.39
2018,3,10,10,45,0.5,107.5,0.45,13.1,108.0,104.24,80.93
2018,3,10,11,0,1.0,112.0,0.4,13.4,113.0,108.91,84.5
2018,3,10,11,15,5.0,161.5,0.35,13.55,165.5,158.99,124.64
2018,3,10,11,30,9.0,211.0,0.3,13.7,218.0,209.39,163.89
2018,3,10,11,45,7.5,204.5,0.25,13.9,210.0,202.7,157.99
2018,3,10,12,0,6.0,198.0,0.2,14.1,202.0,195.84,152.37
2018,3,10,12,15,9.5,217.5,0.3,14.1,224.5,217.68,169.72
2018,3,10,12,30,13.0,237.0,0.4,14.1,247.0,239.79,187.04
2018,3,10,12,45,8.0,205.5,0.5,14.15,211.5,205.78,160.62
2018,3,10,13,0,3.0,174.0,0.6,14.2,176.0,171.44,133.84
2018,3,10,13,15,2.0,162.5,0.65,14.15,164.0,159.57,124.71
2018,3,10,13,30,1.0,151.0,0.7,14.1,152.0,147.64,115.38
2018,3,10,13,45,0.5,126.5,0.7,14.0,127.0,123.25,95.95
2018,3,10,14,0,0.0,102.0,0.7,13.9,102.0,98.84,76.34
2018,3,10,14,15,0.5,110.0,0.7,13.8,110.5,107.1,83.34
2018,3,10,14,30,1.0,118.0,0.7,13.7,119.0,115.44,90.35
2018,3,10,14,45,1.0,125.0,0.65,13.6,126.0,122.52,96.33
2018,3,10,15,0,1.0,132.0,0.6,13.5,133.0,129.76,102.46
2018,3,10,15,15,1.5,132.5,0.6,13.5,133.5,130.95,103.7
2018,3,10,15,30,2.0,133.0,0.6,13.5,134.0,132.28,105.1
2018,3,10,15,45,1.0,110.0,0.45,13.15,110.5,108.45,85.78
2018,3,10,16,0,0.0,87.0,0.3,12.8,87.0,84.66,66.31
2018,3,10,16,15,6.0,92.0,0.3,12.55,94.0,93.84,74.45
2018,3,10,16,30,12.0,97.0,0.3,12.3,101.0,103.36,82.65
2018,3,10,16,45,6.0,64.0,0.35,12.0,66.0,65.48,50.63
2018,3,10,17,0,0.0,31.0,0.4,11.7,31.0,29.92,20.16
2018,3,10,17,15,0.0,24.0,0.5,11.45,24.0,23.16,14.17
2018,3,10,17,30,0.0,17.0,0.6,11.2,17.0,16.4,8.05
2018,3,10,17,45,0.0,10.5,0.65,10.9,10.5,10.12,1.11
2018,3,10,18,0,0.0,4.0,0.7,10.6,4.0,3.93,0.0
2018,3,10,18,15,0.0,2.0,0.75,10.4,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,7.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,0.95,6.6,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,7.2,11.0,9.83,0.0
2018,3,11,6,45,183.0,20.5,1.2,7.75,36.5,16.23,0.0
2018,3,11,7,0,287.0,31.0,1.3,8.3,62.0,23.47,14.64
2018,3,11,7,15,393.5,42.0,1.3,8.9,109.5,30.68,21.89
2018,3,11,7,30,500.0,53.0,1.3,9.5,157.0,37.47,28.35
2018,3,11,7,45,357.5,54.5,1.25,10.1,139.0,39.59,30.4
2018,3,11,8,0,215.0,56.0,1.2,10.7,121.0,55.03,34.53
2018,3,11,8,15,231.5,85.0,1.15,11.4,166.5,93.04,64.05
2018,3,11,8,30,248.0,114.0,1.1,12.1,212.0,138.41,101.08
2018,3,11,8,45,366.5,125.0,1.0,12.8,289.5,183.29,134.19
2018,3,11,9,0,485.0,136.0,0.9,13.5,367.0,244.54,181.72
2018,3,11,9,15,636.0,121.0,0.8,14.4,453.5,303.5,227.07
2018,3,11,9,30,787.0,106.0,0.7,15.3,540.0,379.0,285.47
2018,3,11,9,45,773.0,119.5,0.65,16.15,570.0,419.99,319.02
2018,3,11,10,0,759.0,133.0,0.6,17.0,600.0,461.25,351.41
2018,3,11,10,15,776.5,134.5,0.65,17.55,633.0,504.43,385.06
2018,3,11,10,30,794.0,136.0,0.7,18.1,666.0,549.26,418.91
2018,3,11,10,45,815.5,133.5,0.75,18.65,695.0,589.75,448.95
2018,3,11,11,0,837.0,131.0,0.8,19.2,724.0,629.67,477.94
2018,3,11,11,15,858.0,127.0,0.9,19.45,747.5,666.95,505.63
2018,3,11,11,30,879.0,123.0,1.0,19.7,771.0,702.98,532.09
2018,3,11,11,45,881.5,123.5,1.15,19.9,780.0,729.2,551.9
2018,3,11,12,0,884.0,124.0,1.3,20.1,789.0,752.83,569.26
2018,3,11,12,15,845.5,141.0,1.35,20.25,777.5,760.36,574.28
2018,3,11,12,30,807.0,158.0,1.4,20.4,766.0,763.92,576.87
2018,3,11,12,45,803.0,158.0,1.45,20.55,758.0,772.99,583.39
2018,3,11,13,0,799.0,158.0,1.5,20.7,750.0,779.23,588.02
2018,3,11,13,15,849.5,134.5,1.5,20.75,752.5,800.76,602.95
2018,3,11,13,30,900.0,111.0,1.5,20.8,755.0,816.07,613.55
2018,3,11,13,45,826.5,130.0,1.45,20.85,707.0,782.64,590.67
2018,3,11,14,0,753.0,149.0,1.4,20.9,659.0,745.98,566.02
2018,3,11,14,15,759.0,139.0,1.3,20.85,633.5,735.64,559.27
2018,3,11,14,30,765.0,129.0,1.2,20.8,608.0,722.33,550.26
2018,3,11,14,45,785.5,113.0,1.1,20.75,580.0,708.13,540.72
2018,3,11,15,0,806.0,97.0,1.0,20.7,552.0,692.4,530.17
2018,3,11,15,15,800.5,93.0,1.0,20.7,516.0,668.14,514.65
2018,3,11,15,30,795.0,89.0,1.0,20.7,480.0,641.53,496.66
2018,3,11,15,45,766.5,86.5,0.7,20.45,433.5,599.6,464.39
2018,3,11,16,0,738.0,84.0,0.4,20.2,387.0,559.34,432.71
2018,3,11,16,15,697.5,78.0,0.4,19.55,335.5,505.73,394.47
2018,3,11,16,30,657.0,72.0,0.4,18.9,284.0,453.0,355.49
2018,3,11,16,45,590.5,64.5,0.4,18.3,230.0,386.71,304.45
2018,3,11,17,0,524.0,57.0,0.4,17.7,176.0,324.21,254.36
2018,3,11,17,15,438.0,49.0,0.5,17.0,131.0,257.24,199.35
2018,3,11,17,30,352.0,41.0,0.6,16.3,86.0,196.64,147.27
2018,3,11,17,45,225.0,28.0,0.7,15.6,52.0,122.34,73.64
2018,3,11,18,0,98.0,15.0,0.8,14.9,18.0,42.84,0.0
2018,3,11,18,15,49.0,7.5,0.85,14.5,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,6,15,28.5,5.0,1.4,10.3,5.5,0.0,0.0
2018,3,12,6,30,57.0,10.0,1.6,11.0,11.0,9.83,0.0
2018,3,12,6,45,147.5,24.5,1.75,11.65,38.5,19.26,3.75
2018,3,12,7,0,238.0,39.0,1.9,12.3,66.0,29.99,20.07
2018,3,12,7,15,350.5,51.0,2.0,13.05,114.0,38.19,28.13
2018,3,12,7,30,463.0,63.0,2.1,13.8,162.0,46.16,35.56
2018,3,12,7,45,566.0,65.0,2.15,14.5,218.0,53.29,33.81
2018,3,12,8,0,669.0,67.0,2.2,15.2,274.0,93.25,49.61
2018,3,12,8,15,710.0,70.5,2.35,16.05,324.0,140.89,81.91
2018,3,12,8,30,751.0,74.0,2.5,16.9,374.0,188.81,119.72
2018,3,12,8,45,780.5,76.5,2.65,17.75,422.0,236.9,160.82
2018,3,12,9,0,810.0,79.0,2.8,18.6,470.0,287.15,204.58
2018,3,12,9,15,822.0,84.0,2.95,19.05,511.5,335.92,247.81
2018,3,12,9,30,834.0,89.0,3.1,19.5,553.0,384.66,290.27
2018,3,12,9,45,771.0,117.0,3.2,19.95,568.5,423.46,324.48
2018,3,12,10,0,708.0,145.0,3.3,20.4,584.0,452.82,349.86
2018,3,12,10,15,517.0,212.0,3.4,20.65,541.0,450.56,349.65
2018,3,12,10,30,326.0,279.0,3.5,20.9,498.0,433.4,336.2
2018,3,12,10,45,352.5,283.5,3.55,21.2,528.5,467.33,362.36
2018,3,12,11,0,379.0,288.0,3.6,21.5,559.0,502.26,388.81
2018,3,12,11,15,433.0,283.5,3.6,21.65,599.5,547.1,422.93
2018,3,12,11,30,487.0,279.0,3.6,21.8,640.0,594.34,458.44
2018,3,12,11,45,535.5,258.5,3.65,21.95,660.0,623.84,481.16
2018,3,12,12,0,584.0,238.0,3.7,22.1,680.0,653.54,504.02
2018,3,12,12,15,526.5,227.0,3.7,22.1,625.5,614.57,475.59
2018,3,12,12,30,469.0,216.0,3.7,22.1,571.0,571.6,444.2
2018,3,12,12,45,239.0,206.0,3.7,22.15,387.0,390.69,305.49
2018,3,12,13,0,9.0,196.0,3.7,22.2,203.0,197.67,151.3
2018,3,12,13,15,59.5,228.5,3.7,22.05,271.5,272.81,211.78
2018,3,12,13,30,110.0,261.0,3.7,21.9,340.0,351.43,273.52
2018,3,12,13,45,64.5,251.0,3.7,21.75,297.0,301.77,234.4
2018,3,12,14,0,19.0,241.0,3.7,21.6,254.0,251.98,195.03
2018,3,12,14,15,15.5,217.5,3.7,21.4,228.0,226.03,175.33
2018,3,12,14,30,12.0,194.0,3.7,21.2,202.0,199.98,155.32
2018,3,12,14,45,6.0,147.0,3.65,21.0,151.0,148.26,114.61
2018,3,12,15,0,0.0,100.0,3.6,20.8,100.0,96.98,73.6
2018,3,12,15,15,0.0,76.5,3.6,20.8,76.5,73.99,55.15
2018,3,12,15,30,0.0,53.0,3.6,20.8,53.0,51.22,36.67
2018,3,12,15,45,21.5,74.0,3.35,20.05,83.0,87.47,67.38
2018,3,12,16,0,43.0,95.0,3.1,19.3,113.0,122.5,96.97
2018,3,12,16,15,80.0,98.5,2.75,18.65,126.5,153.24,123.14
2018,3,12,16,30,117.0,102.0,2.4,18.0,140.0,176.49,142.7
2018,3,12,16,45,82.5,82.0,2.1,17.4,106.5,133.14,106.46
2018,3,12,17,0,48.0,62.0,1.8,16.8,73.0,86.69,67.36
2018,3,12,17,15,37.0,45.5,1.9,16.35,52.5,62.59,46.61
2018,3,12,17,30,26.0,29.0,2.0,15.9,32.0,39.03,26.18
2018,3,12,17,45,15.0,18.0,2.1,15.5,19.5,22.64,10.24
2018,3,12,18,0,4.0,7.0,2.2,15.1,7.0,8.04,0.0
2018,3,12,18,15,2.0,3.5,2.15,14.9,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,13,6,15,5.5,2.0,2.3,13.15,2.0,0.0,0.0
2018,3,13,6,30,11.0,4.0,2.4,13.3,4.0,3.93,0.0
2018,3,13,6,45,5.5,5.0,2.5,13.4,5.0,4.85,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.5,7.5,7.23,0.75
2018,3,13,7,30,0.0,9.0,2.6,13.5,9.0,8.67,2.13
2018,3,13,7,45,0.0,11.0,2.6,13.5,11.0,10.6,3.47
2018,3,13,8,0,0.0,13.0,2.6,13.5,13.0,12.54,5.14
2018,3,13,8,15,0.0,15.5,2.7,13.4,15.5,14.95,7.21
2018,3,13,8,30,0.0,18.0,2.8,13.3,18.0,17.37,9.26
2018,3,13,8,45,0.0,21.5,2.9,13.2,21.5,20.75,12.11
2018,3,13,9,0,0.0,25.0,3.0,13.1,25.0,24.14,14.95
2018,3,13,9,15,0.0,28.5,3.1,13.1,28.5,27.53,17.77
2018,3,13,9,30,0.0,32.0,3.2,13.1,32.0,30.92,20.57
2018,3,13,9,45,0.0,38.0,3.3,13.1,38.0,36.73,25.4
2018,3,13,10,0,0.0,44.0,3.4,13.1,44.0,42.54,30.22
2018,3,13,10,15,0.0,54.0,3.5,13.2,54.0,52.23,38.23
2018,3,13,10,30,0.0,64.0,3.6,13.3,64.0,61.92,46.22
2018,3,13,10,45,0.0,81.0,3.7,13.4,81.0,78.41,59.78
2018,3,13,11,0,0.0,98.0,3.8,13.5,98.0,94.87,73.25
2018,3,13,11,15,3.5,148.5,3.85,13.65,151.0,145.68,114.74
2018,3,13,11,30,7.0,199.0,3.9,13.8,204.0,196.75,155.85
2018,3,13,11,45,5.0,170.5,4.0,13.95,174.0,168.37,132.74
2018,3,13,12,0,3.0,142.0,4.1,14.1,144.0,139.65,109.4
2018,3,13,12,15,2.0,132.0,4.1,14.2,133.5,129.36,100.99
2018,3,13,12,30,1.0,122.0,4.1,14.3,123.0,118.99,92.5
2018,3,13,12,45,1.5,126.0,4.15,14.45,127.0,123.32,96.04
2018,3,13,13,0,2.0,130.0,4.2,14.6,131.0,127.67,99.59
2018,3,13,13,15,14.5,180.0,4.15,14.65,190.5,186.56,147.73
2018,3,13,13,30,27.0,230.0,4.1,14.7,250.0,250.23,199.03
2018,3,13,13,45,66.5,239.5,4.1,14.75,286.0,291.78,233.44
2018,3,13,14,0,106.0,249.0,4.1,14.8,322.0,339.17,272.21
2018,3,13,14,15,164.0,262.0,4.1,14.8,369.0,398.39,320.49
2018,3,13,14,30,222.0,275.0,4.1,14.8,416.0,456.41,367.24
2018,3,13,14,45,143.0,255.5,4.1,14.8,344.5,375.76,302.76
2018,3,13,15,0,64.0,236.0,4.1,14.8,273.0,289.87,233.38
2018,3,13,15,15,51.0,209.5,4.1,14.8,237.5,252.4,203.77
2018,3,13,15,30,38.0,183.0,4.1,14.8,202.0,215.1,173.82
2018,3,13,15,45,61.0,166.0,3.85,14.35,193.0,212.1,172.74
2018,3,13,16,0,84.0,149.0,3.6,13.9,184.0,207.52,170.11
2018,3,13,16,15,178.0,135.5,3.15,13.35,198.0,253.48,209.98
2018,3,13,16,30,272.0,122.0,2.7,12.8,212.0,292.75,242.92
2018,3,13,16,45,259.0,103.0,2.3,12.3,177.0,255.78,211.48
2018,3,13,17,0,246.0,84.0,1.9,11.8,142.0,219.06,179.58
2018,3,13,17,15,200.0,66.0,1.65,11.1,105.5,169.86,136.65
2018,3,13,17,30,154.0,48.0,1.4,10.4,69.0,124.14,96.0
2018,3,13,17,45,103.0,31.5,1.2,9.75,43.0,82.41,53.95
2018,3,13,18,0,52.0,15.0,1.0,9.1,17.0,29.98,0.0
2018,3,13,18,15,26.0,7.5,1.0,8.95,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.5,1.35,6.4,1.5,0.0,0.0
2018,3,14,6,30,0.0,3.0,1.6,7.2,3.0,2.95,0.0
2018,3,14,6,45,0.0,8.0,1.85,8.0,8.0,7.71,0.0
2018,3,14,7,0,0.0,13.0,2.1,8.8,13.0,12.53,5.38
2018,3,14,7,15,0.0,18.0,2.25,9.1,18.0,17.36,10.01
2018,3,14,7,30,0.0,23.0,2.4,9.4,23.0,22.19,14.56
2018,3,14,7,45,0.0,41.5,2.55,9.75,41.5,40.07,29.22
2018,3,14,8,0,0.0,60.0,2.7,10.1,60.0,57.98,44.65
2018,3,14,8,15,0.0,70.5,2.8,10.15,70.5,68.16,53.29
2018,3,14,8,30,0.0,81.0,2.9,10.2,81.0,78.12,61.65
2018,3,14,8,45,0.0,102.0,2.95,10.2,102.0,97.75,78.13
2018,3,14,9,0,0.0,123.0,3.0,10.2,123.0,117.42,94.45
2018,3,14,9,15,9.0,149.0,3.05,10.2,154.0,144.68,116.77
2018,3,14,9,30,18.0,175.0,3.1,10.2,185.0,172.88,139.75
2018,3,14,9,45,62.5,230.0,3.15,10.15,268.5,239.9,194.2
2018,3,14,10,0,107.0,285.0,3.2,10.1,352.0,313.65,253.44
2018,3,14,10,15,67.0,260.5,3.15,10.15,303.0,278.08,224.51
2018,3,14,10,30,27.0,236.0,3.1,10.2,254.0,238.05,191.8
2018,3,14,10,45,13.5,159.0,3.1,10.25,168.0,161.0,128.9
2018,3,14,11,0,0.0,82.0,3.1,10.3,82.0,79.39,61.14
2018,3,14,11,15,80.0,182.5,3.05,10.3,242.5,227.83,185.1
2018,3,14,11,30,160.0,283.0,3.0,10.3,403.0,381.12,308.21
2018,3,14,11,45,193.0,294.0,2.95,10.35,440.5,420.81,339.26
2018,3,14,12,0,226.0,305.0,2.9,10.4,478.0,463.25,372.61
2018,3,14,12,15,119.0,231.0,2.85,10.45,322.0,316.24,255.65
2018,3,14,12,30,12.0,157.0,2.8,10.5,166.0,161.36,128.52
2018,3,14,12,45,11.5,155.0,2.75,10.55,163.5,159.29,127.13
2018,3,14,13,0,11.0,153.0,2.7,10.6,161.0,157.17,125.43
2018,3,14,13,15,5.5,117.5,2.7,10.6,121.5,118.28,93.4
2018,3,14,13,30,0.0,82.0,2.7,10.6,82.0,79.39,61.08
2018,3,14,13,45,1.0,106.0,2.65,10.65,106.5,103.54,81.31
2018,3,14,14,0,2.0,130.0,2.6,10.7,131.0,127.94,101.62
2018,3,14,14,15,91.0,173.5,2.55,10.75,231.5,249.51,204.26
2018,3,14,14,30,180.0,217.0,2.5,10.8,332.0,363.29,297.45
2018,3,14,14,45,462.0,169.5,2.5,10.8,441.0,536.13,439.54
2018,3,14,15,0,744.0,122.0,2.5,10.8,550.0,686.55,558.51
2018,3,14,15,15,801.0,98.5,2.5,10.8,528.5,683.95,556.81
2018,3,14,15,30,858.0,75.0,2.5,10.8,507.0,673.94,550.78
2018,3,14,15,45,743.0,90.0,2.4,10.6,438.5,596.83,491.22
2018,3,14,16,0,628.0,105.0,2.3,10.4,370.0,522.87,432.59
2018,3,14,16,15,500.5,108.5,2.05,10.0,303.0,428.32,356.44
2018,3,14,16,30,373.0,112.0,1.8,9.6,236.0,345.47,288.05
2018,3,14,16,45,396.0,90.5,1.55,9.15,202.5,319.81,266.44
