Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,5,45,4.5,1.0,1.05,3.9,1.0,0.0,0.0
2018,3,25,6,0,9.0,2.0,1.0,4.1,2.0,0.0,0.0
2018,3,25,6,15,54.5,15.0,1.05,4.8,19.0,14.74,0.0
2018,3,25,6,30,100.0,28.0,1.1,5.5,36.0,23.33,11.96
2018,3,25,6,45,164.0,44.5,1.15,6.25,69.0,36.37,26.77
2018,3,25,7,0,228.0,61.0,1.2,7.0,102.0,45.54,35.73
2018,3,25,7,15,405.5,68.5,1.35,7.35,171.0,49.57,39.74
2018,3,25,7,30,583.0,76.0,1.5,7.7,240.0,70.64,44.55
2018,3,25,7,45,633.5,82.5,1.65,8.05,293.0,112.41,66.64
2018,3,25,8,0,684.0,89.0,1.8,8.4,346.0,159.49,100.81
2018,3,25,8,15,719.5,94.0,1.85,8.6,398.0,207.55,141.01
2018,3,25,8,30,755.0,99.0,1.9,8.8,450.0,258.86,186.16
2018,3,25,8,45,710.5,116.0,2.0,9.05,473.5,300.68,226.51
2018,3,25,9,0,666.0,133.0,2.1,9.3,497.0,337.52,261.75
2018,3,25,9,15,428.0,206.0,2.15,9.6,447.0,344.72,273.78
2018,3,25,9,30,190.0,279.0,2.2,9.9,397.0,334.51,268.23
2018,3,25,9,45,272.5,281.0,2.3,10.2,461.0,383.68,307.59
2018,3,25,10,0,355.0,283.0,2.4,10.5,525.0,442.81,354.48
2018,3,25,10,15,421.0,271.5,2.45,10.7,571.0,484.68,387.93
2018,3,25,10,30,487.0,260.0,2.5,10.9,617.0,532.83,426.08
2018,3,25,10,45,497.0,263.0,2.6,11.05,637.5,562.36,449.18
2018,3,25,11,0,507.0,266.0,2.7,11.2,658.0,591.38,471.72
2018,3,25,11,15,353.5,315.5,2.75,11.3,591.5,549.08,436.88
2018,3,25,11,30,200.0,365.0,2.8,11.4,525.0,496.88,393.89
2018,3,25,11,45,442.5,290.5,2.85,11.45,648.5,617.64,491.8
2018,3,25,12,0,685.0,216.0,2.9,11.5,772.0,746.16,592.0
2018,3,25,12,15,797.5,169.5,3.0,11.55,817.0,803.72,635.23
2018,3,25,12,30,910.0,123.0,3.1,11.6,862.0,859.77,675.7
2018,3,25,12,45,935.0,111.0,3.15,11.65,863.5,880.04,690.11
2018,3,25,13,0,960.0,99.0,3.2,11.7,865.0,897.31,702.79
2018,3,25,13,15,910.0,117.0,3.25,11.7,831.5,880.04,691.16
2018,3,25,13,30,860.0,135.0,3.3,11.7,798.0,863.25,680.22
2018,3,25,13,45,815.0,148.0,3.3,11.7,760.5,839.34,663.87
2018,3,25,14,0,770.0,161.0,3.3,11.7,723.0,815.59,647.7
2018,3,25,14,15,838.5,129.5,3.3,11.6,718.0,830.47,660.01
2018,3,25,14,30,907.0,98.0,3.3,11.5,713.0,838.38,667.1
2018,3,25,14,45,897.5,95.0,3.25,11.45,675.5,814.49,650.78
2018,3,25,15,0,888.0,92.0,3.2,11.4,638.0,787.94,632.77
2018,3,25,15,15,855.0,93.0,3.2,11.4,588.5,750.06,606.41
2018,3,25,15,30,822.0,94.0,3.2,11.4,539.0,706.9,575.86
2018,3,25,15,45,565.0,127.0,3.1,11.05,420.0,546.21,450.95
2018,3,25,16,0,308.0,160.0,3.0,10.7,301.0,384.82,320.0
2018,3,25,16,15,205.5,138.5,2.75,10.35,228.0,287.5,240.24
2018,3,25,16,30,103.0,117.0,2.5,10.0,155.0,189.28,157.54
2018,3,25,16,45,203.0,105.5,2.25,9.65,166.0,236.38,198.42
2018,3,25,17,0,303.0,94.0,2.0,9.3,177.0,275.57,230.34
2018,3,25,17,15,257.0,77.5,1.85,8.55,137.5,216.15,178.89
2018,3,25,17,30,211.0,61.0,1.7,7.8,98.0,167.97,136.08
2018,3,25,17,45,146.0,44.0,1.5,7.05,65.5,115.9,89.32
2018,3,25,18,0,81.0,27.0,1.3,6.3,33.0,66.44,35.37
2018,3,25,18,15,47.5,14.5,1.3,6.1,17.5,27.64,0.0
2018,3,25,18,30,14.0,2.0,1.3,5.9,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.0,1.3,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,26,5,45,16.0,2.5,1.4,2.8,2.0,0.0,0.0
2018,3,26,6,0,32.0,5.0,1.4,3.1,4.0,0.0,0.0
2018,3,26,6,15,175.5,18.0,1.7,4.0,31.0,17.69,0.0
2018,3,26,6,30,319.0,31.0,2.0,4.9,58.0,25.2,14.35
2018,3,26,6,45,455.5,38.5,2.25,5.8,107.0,28.98,20.3
2018,3,26,7,0,592.0,46.0,2.5,6.7,156.0,32.75,24.2
2018,3,26,7,15,657.5,51.0,2.75,7.35,209.5,37.58,28.81
2018,3,26,7,30,723.0,56.0,3.0,8.0,263.0,64.61,34.45
2018,3,26,7,45,765.5,60.5,3.2,8.6,318.0,111.51,59.78
2018,3,26,8,0,808.0,65.0,3.4,9.2,373.0,162.75,97.96
2018,3,26,8,15,835.0,68.5,3.5,9.75,425.0,214.26,142.14
2018,3,26,8,30,862.0,72.0,3.6,10.3,477.0,267.99,190.47
2018,3,26,8,45,880.5,75.0,3.7,10.8,525.5,324.75,242.07
2018,3,26,9,0,899.0,78.0,3.8,11.3,574.0,378.23,290.51
2018,3,26,9,15,914.0,80.0,3.9,11.75,618.0,430.0,336.74
2018,3,26,9,30,929.0,82.0,4.0,12.2,662.0,481.74,381.75
2018,3,26,9,45,940.5,83.5,4.05,12.65,700.5,531.04,423.58
2018,3,26,10,0,952.0,85.0,4.1,13.1,739.0,579.51,463.55
2018,3,26,10,15,958.5,86.0,4.1,13.4,769.5,623.62,499.28
2018,3,26,10,30,965.0,87.0,4.1,13.7,800.0,666.03,532.78
2018,3,26,10,45,969.0,89.0,4.15,14.0,823.5,705.9,563.69
2018,3,26,11,0,973.0,91.0,4.2,14.3,847.0,743.53,591.89
2018,3,26,11,15,977.5,90.5,4.15,14.5,863.0,776.72,614.97
2018,3,26,11,30,982.0,90.0,4.1,14.7,879.0,807.34,636.03
2018,3,26,11,45,985.0,89.0,4.1,14.9,887.0,833.62,654.08
2018,3,26,12,0,988.0,88.0,4.1,15.1,895.0,856.96,670.03
2018,3,26,12,15,985.0,89.5,4.05,15.25,893.5,875.0,682.09
2018,3,26,12,30,982.0,91.0,4.0,15.4,892.0,889.74,691.89
2018,3,26,12,45,977.0,92.0,3.95,15.55,882.0,899.0,697.91
2018,3,26,13,0,972.0,93.0,3.9,15.7,872.0,904.88,701.69
2018,3,26,13,15,965.0,93.5,3.9,15.75,854.0,905.2,702.24
2018,3,26,13,30,958.0,94.0,3.9,15.8,836.0,902.16,700.59
2018,3,26,13,45,948.5,94.5,3.85,15.8,810.0,893.74,695.17
2018,3,26,14,0,939.0,95.0,3.8,15.8,784.0,882.14,687.65
2018,3,26,14,15,927.5,94.5,3.75,15.75,751.0,864.76,676.28
2018,3,26,14,30,916.0,94.0,3.7,15.7,718.0,844.48,662.95
2018,3,26,14,45,901.0,93.0,3.65,15.65,678.5,818.16,645.31
2018,3,26,15,0,886.0,92.0,3.6,15.6,639.0,789.41,625.92
2018,3,26,15,15,869.0,89.0,3.6,15.6,594.5,758.91,605.29
2018,3,26,15,30,852.0,86.0,3.6,15.6,550.0,722.31,579.97
2018,3,26,15,45,827.0,84.0,3.35,15.2,501.0,679.58,549.65
2018,3,26,16,0,802.0,82.0,3.1,14.8,452.0,635.88,517.41
2018,3,26,16,15,768.0,78.0,2.75,14.2,399.5,583.59,477.1
2018,3,26,16,30,734.0,74.0,2.4,13.6,347.0,531.58,435.99
2018,3,26,16,45,685.5,69.0,2.0,13.05,293.5,473.75,388.71
2018,3,26,17,0,637.0,64.0,1.6,12.5,240.0,415.82,339.97
2018,3,26,17,15,565.5,57.0,1.55,11.55,188.5,347.41,282.7
2018,3,26,17,30,494.0,50.0,1.5,10.6,137.0,284.08,227.44
2018,3,26,17,45,375.5,40.0,1.4,9.7,93.0,205.21,158.04
2018,3,26,18,0,257.0,30.0,1.3,8.8,49.0,133.24,78.57
2018,3,26,18,15,136.0,16.0,1.35,8.55,25.5,54.42,0.0
2018,3,26,18,30,15.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,1.4,8.05,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,27,5,45,21.5,3.5,1.2,4.9,3.0,0.0,0.0
2018,3,27,6,0,43.0,7.0,1.2,5.3,6.0,0.0,0.0
2018,3,27,6,15,180.5,19.0,1.3,6.5,33.0,18.68,0.0
2018,3,27,6,30,318.0,31.0,1.4,7.7,60.0,24.8,14.52
2018,3,27,6,45,433.0,39.5,1.5,8.85,106.5,29.57,20.66
2018,3,27,7,0,548.0,48.0,1.6,10.0,153.0,34.18,25.2
2018,3,27,7,15,616.5,54.0,1.75,10.6,206.0,36.43,27.42
2018,3,27,7,30,685.0,60.0,1.9,11.2,259.0,70.5,38.11
2018,3,27,7,45,726.5,65.0,2.0,11.8,312.5,115.89,63.62
2018,3,27,8,0,768.0,70.0,2.1,12.4,366.0,165.56,100.72
2018,3,27,8,15,797.0,74.0,2.2,12.95,418.0,215.92,143.33
2018,3,27,8,30,826.0,78.0,2.3,13.5,470.0,268.76,189.9
2018,3,27,8,45,846.0,81.0,2.45,14.0,518.0,320.25,236.13
2018,3,27,9,0,866.0,84.0,2.6,14.5,566.0,376.55,285.62
2018,3,27,9,15,879.5,87.0,2.65,14.95,609.0,427.13,329.63
2018,3,27,9,30,893.0,90.0,2.7,15.4,652.0,477.58,372.34
2018,3,27,9,45,902.0,93.0,2.8,15.8,689.0,525.5,412.11
2018,3,27,10,0,911.0,96.0,2.9,16.2,726.0,572.45,450.03
2018,3,27,10,15,918.5,98.0,2.95,16.6,757.0,616.45,484.6
2018,3,27,10,30,926.0,100.0,3.0,17.0,788.0,658.94,517.14
2018,3,27,10,45,931.0,101.0,3.0,17.35,811.0,697.17,545.72
2018,3,27,11,0,936.0,102.0,3.0,17.7,834.0,733.31,572.03
2018,3,27,11,15,934.5,105.0,3.05,17.95,848.0,764.53,593.38
2018,3,27,11,30,933.0,108.0,3.1,18.2,862.0,793.02,612.74
2018,3,27,11,45,831.5,160.0,3.1,18.45,836.5,791.3,610.44
2018,3,27,12,0,730.0,212.0,3.1,18.7,811.0,783.29,602.97
2018,3,27,12,15,684.0,235.0,3.1,18.8,796.0,785.17,603.28
2018,3,27,12,30,638.0,258.0,3.1,18.9,781.0,783.42,600.89
2018,3,27,12,45,649.5,249.5,3.1,19.0,777.0,795.02,609.66
2018,3,27,13,0,661.0,241.0,3.1,19.1,773.0,804.43,616.8
2018,3,27,13,15,705.5,213.0,3.05,19.15,770.5,819.48,628.85
2018,3,27,13,30,750.0,185.0,3.0,19.2,768.0,831.48,637.59
2018,3,27,13,45,788.0,160.5,2.95,19.25,756.5,835.75,640.77
2018,3,27,14,0,826.0,136.0,2.9,19.3,745.0,839.1,643.5
2018,3,27,14,15,838.5,123.0,2.85,19.3,719.0,829.58,637.5
2018,3,27,14,30,851.0,110.0,2.8,19.3,693.0,816.58,629.28
2018,3,27,14,45,835.0,108.0,2.7,19.3,654.0,789.53,610.93
2018,3,27,15,0,819.0,106.0,2.6,19.3,615.0,760.23,591.08
2018,3,27,15,15,843.0,91.5,2.6,19.3,583.5,745.05,581.94
2018,3,27,15,30,867.0,77.0,2.6,19.3,552.0,721.57,566.7
2018,3,27,15,45,846.5,74.0,2.25,19.0,503.5,680.26,537.08
2018,3,27,16,0,826.0,71.0,1.9,18.7,455.0,641.77,509.2
2018,3,27,16,15,796.0,67.5,1.65,18.1,403.0,591.64,471.72
2018,3,27,16,30,766.0,64.0,1.4,17.5,351.0,541.51,433.26
2018,3,27,16,45,714.0,60.0,1.15,16.85,296.0,478.87,384.06
2018,3,27,17,0,662.0,56.0,0.9,16.2,241.0,418.68,335.19
2018,3,27,17,15,584.5,51.5,0.95,15.3,189.5,351.56,280.7
2018,3,27,17,30,507.0,47.0,1.0,14.4,138.0,287.75,226.57
2018,3,27,17,45,355.0,37.5,1.05,13.5,91.0,195.93,148.98
2018,3,27,18,0,203.0,28.0,1.1,12.6,44.0,115.81,70.34
2018,3,27,18,15,111.5,15.5,1.1,12.3,23.0,47.24,0.0
2018,3,27,18,30,20.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.1,11.65,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,0.9,8.7,3.0,0.0,0.0
2018,3,28,6,0,45.0,6.0,0.9,8.8,6.0,5.9,0.0
2018,3,28,6,15,186.0,19.0,1.0,9.5,34.5,15.63,0.0
2018,3,28,6,30,327.0,32.0,1.1,10.2,63.0,25.43,15.36
2018,3,28,6,45,427.5,41.0,1.2,10.95,108.5,30.64,21.49
2018,3,28,7,0,528.0,50.0,1.3,11.7,154.0,35.62,26.34
2018,3,28,7,15,597.5,56.5,1.4,12.3,207.0,38.2,28.83
2018,3,28,7,30,667.0,63.0,1.5,12.9,260.0,72.33,38.26
2018,3,28,7,45,710.5,67.0,1.55,13.55,313.0,119.88,66.61
2018,3,28,8,0,754.0,71.0,1.6,14.2,366.0,168.3,102.85
2018,3,28,8,15,784.0,74.5,1.65,14.85,417.5,217.81,144.48
2018,3,28,8,30,814.0,78.0,1.7,15.5,469.0,269.9,189.84
2018,3,28,8,45,835.5,81.5,1.75,16.1,517.5,321.75,235.47
2018,3,28,9,0,857.0,85.0,1.8,16.7,566.0,374.81,281.37
2018,3,28,9,15,876.5,85.5,1.85,17.2,610.0,428.89,327.07
2018,3,28,9,30,896.0,86.0,1.9,17.7,654.0,479.63,369.03
2018,3,28,9,45,912.5,85.0,1.95,18.15,692.5,527.67,407.9
2018,3,28,10,0,929.0,84.0,2.0,18.6,731.0,575.3,445.36
2018,3,28,10,15,937.0,86.0,2.05,19.0,762.5,620.2,479.78
2018,3,28,10,30,945.0,88.0,2.1,19.4,794.0,663.57,512.2
2018,3,28,10,45,950.5,89.0,2.1,19.75,817.5,702.66,540.58
2018,3,28,11,0,956.0,90.0,2.1,20.1,841.0,739.65,566.01
2018,3,28,11,15,960.0,90.5,2.2,20.35,857.0,772.82,588.53
2018,3,28,11,30,964.0,91.0,2.3,20.6,873.0,803.46,609.24
2018,3,28,11,45,966.0,91.0,2.35,20.85,881.0,829.42,626.33
2018,3,28,12,0,968.0,91.0,2.4,21.1,889.0,852.46,641.46
2018,3,28,12,15,968.0,91.5,2.45,21.2,889.0,871.4,654.23
2018,3,28,12,30,968.0,92.0,2.5,21.3,889.0,887.18,664.98
2018,3,28,12,45,966.0,91.5,2.55,21.45,880.0,897.07,671.75
2018,3,28,13,0,964.0,91.0,2.6,21.6,871.0,903.64,676.45
2018,3,28,13,15,960.0,90.5,2.6,21.65,854.0,905.19,677.79
2018,3,28,13,30,956.0,90.0,2.6,21.7,837.0,903.4,677.05
2018,3,28,13,45,950.0,89.0,2.6,21.8,812.0,896.09,672.63
2018,3,28,14,0,944.0,88.0,2.6,21.9,787.0,885.54,666.19
2018,3,28,14,15,934.5,87.0,2.55,21.85,754.5,868.95,655.76
2018,3,28,14,30,925.0,86.0,2.5,21.8,722.0,849.38,643.43
2018,3,28,14,45,913.5,84.0,2.45,21.75,683.5,824.3,627.36
2018,3,28,15,0,902.0,82.0,2.4,21.7,645.0,796.62,609.53
2018,3,28,15,15,886.0,80.0,2.4,21.7,601.0,763.13,587.78
2018,3,28,15,30,870.0,78.0,2.4,21.7,557.0,727.66,564.47
2018,3,28,15,45,848.5,75.0,2.15,21.35,508.0,685.46,535.3
2018,3,28,16,0,827.0,72.0,1.9,21.0,459.0,646.16,507.91
2018,3,28,16,15,797.5,68.5,1.65,20.35,407.0,596.19,471.08
2018,3,28,16,30,768.0,65.0,1.4,19.7,355.0,546.18,433.22
2018,3,28,16,45,725.5,60.5,1.2,19.1,302.0,488.02,388.15
2018,3,28,17,0,683.0,56.0,1.0,18.5,249.0,431.54,342.8
2018,3,28,17,15,619.0,50.5,1.0,17.5,197.5,365.7,289.76
2018,3,28,17,30,555.0,45.0,1.0,16.5,146.0,307.56,240.32
2018,3,28,17,45,417.5,36.5,1.05,15.55,98.5,219.88,166.34
2018,3,28,18,0,280.0,28.0,1.1,14.6,51.0,143.07,90.11
2018,3,28,18,15,153.0,16.0,1.1,14.25,27.0,60.05,0.0
2018,3,28,18,30,26.0,4.0,1.1,13.9,3.0,0.0,0.0
2018,3,28,18,45,13.0,2.0,1.1,13.5,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,29,5,45,19.5,3.5,1.0,10.75,3.5,0.0,0.0
2018,3,29,6,0,39.0,7.0,1.0,10.8,7.0,6.88,0.0
2018,3,29,6,15,135.5,21.0,1.05,11.5,32.5,16.65,0.0
2018,3,29,6,30,232.0,35.0,1.1,12.2,58.0,27.11,16.97
2018,3,29,6,45,308.0,47.5,1.2,12.95,97.5,35.8,25.88
2018,3,29,7,0,384.0,60.0,1.3,13.7,137.0,44.05,33.63
2018,3,29,7,15,449.5,71.0,1.35,14.25,187.0,50.33,39.4
2018,3,29,7,30,515.0,82.0,1.4,14.8,237.0,84.81,51.46
2018,3,29,7,45,593.0,84.0,1.45,15.4,294.5,122.8,72.97
2018,3,29,8,0,671.0,86.0,1.5,16.0,352.0,169.08,106.39
2018,3,29,8,15,685.5,97.5,1.5,16.6,400.0,218.37,148.01
2018,3,29,8,30,700.0,109.0,1.5,17.2,448.0,268.81,191.52
2018,3,29,8,45,640.0,136.0,1.55,17.8,469.5,311.11,230.22
2018,3,29,9,0,580.0,163.0,1.6,18.4,491.0,347.18,262.45
2018,3,29,9,15,711.0,135.5,1.65,18.95,568.5,404.87,308.11
2018,3,29,9,30,842.0,108.0,1.7,19.5,646.0,476.32,364.0
2018,3,29,9,45,888.0,97.5,1.75,20.1,693.5,531.22,406.89
2018,3,29,10,0,934.0,87.0,1.8,20.7,741.0,585.09,448.15
2018,3,29,10,15,942.0,88.0,1.8,21.2,772.0,629.26,481.02
2018,3,29,10,30,950.0,89.0,1.8,21.7,803.0,671.87,511.86
2018,3,29,10,45,955.0,90.5,1.85,22.2,826.5,711.26,539.92
2018,3,29,11,0,960.0,92.0,1.9,22.7,850.0,748.5,564.87
2018,3,29,11,15,963.0,93.0,2.0,23.0,866.0,781.52,586.83
2018,3,29,11,30,966.0,94.0,2.1,23.3,882.0,811.95,606.98
2018,3,29,11,45,967.0,94.5,2.15,23.55,889.5,837.64,623.6
2018,3,29,12,0,968.0,95.0,2.2,23.8,897.0,860.38,638.29
2018,3,29,12,15,893.5,133.0,2.25,23.9,872.5,856.19,635.4
2018,3,29,12,30,819.0,171.0,2.3,24.0,848.0,849.9,631.45
2018,3,29,12,45,873.5,141.5,2.35,24.1,857.0,877.06,650.09
2018,3,29,13,0,928.0,112.0,2.4,24.2,866.0,898.54,664.66
2018,3,29,13,15,926.5,110.0,2.35,24.2,850.0,900.62,665.89
2018,3,29,13,30,925.0,108.0,2.3,24.2,834.0,899.47,665.27
2018,3,29,13,45,859.0,131.0,2.3,24.2,789.0,870.8,646.88
2018,3,29,14,0,793.0,154.0,2.3,24.2,744.0,836.16,624.66
2018,3,29,14,15,795.5,142.5,2.3,24.1,713.5,820.5,615.56
2018,3,29,14,30,798.0,131.0,2.3,24.0,683.0,801.8,604.25
2018,3,29,14,45,827.0,113.0,2.3,23.9,657.5,794.23,600.68
2018,3,29,15,0,856.0,95.0,2.3,23.8,632.0,782.33,594.12
2018,3,29,15,15,816.5,97.5,2.3,23.8,581.0,737.15,564.14
2018,3,29,15,30,777.0,100.0,2.3,23.8,530.0,691.25,533.5
2018,3,29,15,45,807.0,86.5,2.1,23.3,498.5,676.16,524.51
2018,3,29,16,0,837.0,73.0,1.9,22.8,467.0,656.59,511.93
2018,3,29,16,15,811.5,69.5,1.7,22.1,416.5,608.71,477.4
2018,3,29,16,30,786.0,66.0,1.5,21.4,366.0,560.48,441.61
2018,3,29,16,45,743.5,62.0,1.35,20.7,312.0,502.04,397.14
2018,3,29,17,0,701.0,58.0,1.2,20.0,258.0,445.2,352.25
2018,3,29,17,15,634.5,52.0,1.2,18.95,205.0,376.59,297.42
2018,3,29,17,30,568.0,46.0,1.2,17.9,152.0,315.94,246.31
2018,3,29,17,45,453.0,38.0,1.15,16.8,105.5,236.47,178.71
2018,3,29,18,0,338.0,30.0,1.1,15.7,59.0,166.35,107.88
2018,3,29,18,15,190.0,18.0,1.1,15.3,32.0,73.23,0.0
2018,3,29,18,30,42.0,6.0,1.1,14.9,5.0,0.0,0.0
2018,3,29,18,45,21.0,3.0,1.15,14.5,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,30,5,45,9.0,3.5,1.25,9.95,3.5,0.0,0.0
2018,3,30,6,0,18.0,7.0,1.2,10.1,7.0,6.88,0.0
2018,3,30,6,15,116.5,21.5,1.25,11.05,33.0,16.95,0.0
2018,3,30,6,30,215.0,36.0,1.3,12.0,59.0,27.78,17.84
2018,3,30,6,45,297.0,48.5,1.35,12.95,99.0,36.43,26.51
2018,3,30,7,0,379.0,61.0,1.4,13.9,139.0,44.65,34.16
2018,3,30,7,15,405.0,76.0,1.4,14.4,181.0,54.31,42.92
2018,3,30,7,30,431.0,91.0,1.4,14.9,223.0,90.97,58.2
2018,3,30,7,45,445.5,108.5,1.35,15.4,266.5,131.63,86.18
2018,3,30,8,0,460.0,126.0,1.3,15.9,310.0,173.91,119.39
2018,3,30,8,15,478.5,140.0,1.25,16.65,353.5,215.59,153.6
2018,3,30,8,30,497.0,154.0,1.2,17.4,397.0,258.96,189.69
2018,3,30,8,45,455.5,183.0,1.15,18.1,422.5,298.07,223.52
2018,3,30,9,0,414.0,212.0,1.1,18.8,448.0,332.96,252.64
2018,3,30,9,15,349.0,247.0,1.1,19.55,456.5,362.4,276.42
2018,3,30,9,30,284.0,282.0,1.1,20.3,465.0,382.0,291.4
2018,3,30,9,45,380.5,271.0,1.1,21.05,530.5,436.1,331.55
2018,3,30,10,0,477.0,260.0,1.1,21.8,596.0,495.05,374.63
2018,3,30,10,15,452.0,283.5,1.15,22.15,613.0,523.87,395.09
2018,3,30,10,30,427.0,307.0,1.2,22.5,630.0,550.07,413.32
2018,3,30,10,45,388.0,332.0,1.2,22.9,632.0,566.99,423.97
2018,3,30,11,0,349.0,357.0,1.2,23.3,634.0,579.17,431.02
2018,3,30,11,15,391.5,347.0,1.2,23.45,663.5,614.25,456.1
2018,3,30,11,30,434.0,337.0,1.2,23.6,693.0,651.0,481.88
2018,3,30,11,45,446.5,335.5,1.2,23.8,704.5,673.5,496.96
2018,3,30,12,0,459.0,334.0,1.2,24.0,716.0,695.15,511.48
2018,3,30,12,15,518.0,310.5,1.2,24.1,741.0,732.1,537.66
2018,3,30,12,30,577.0,287.0,1.2,24.2,766.0,768.71,563.24
2018,3,30,12,45,701.0,227.0,1.2,24.35,803.0,823.66,602.44
2018,3,30,13,0,825.0,167.0,1.2,24.5,840.0,874.08,635.25
2018,3,30,13,15,783.5,181.0,1.2,24.5,810.0,861.07,626.66
2018,3,30,13,30,742.0,195.0,1.2,24.5,780.0,843.44,615.91
2018,3,30,13,45,669.5,216.0,1.25,24.5,731.5,804.14,590.89
2018,3,30,14,0,597.0,237.0,1.3,24.5,683.0,762.81,563.41
2018,3,30,14,15,604.0,222.0,1.25,24.45,657.0,749.95,556.0
2018,3,30,14,30,611.0,207.0,1.2,24.4,631.0,734.51,546.54
2018,3,30,14,45,576.0,205.0,1.2,24.35,587.5,693.5,519.31
2018,3,30,15,0,541.0,203.0,1.2,24.3,544.0,654.66,493.34
2018,3,30,15,15,556.0,181.0,1.2,24.3,510.5,631.7,479.28
2018,3,30,15,30,571.0,159.0,1.2,24.3,477.0,609.34,465.15
2018,3,30,15,45,586.0,140.5,1.15,24.05,442.0,584.84,449.25
2018,3,30,16,0,601.0,122.0,1.1,23.8,407.0,557.37,430.83
2018,3,30,16,15,452.0,130.5,1.05,23.0,331.0,448.24,350.53
2018,3,30,16,30,303.0,139.0,1.0,22.2,255.0,344.59,272.02
2018,3,30,16,45,275.5,121.0,0.95,21.35,215.0,298.45,237.25
2018,3,30,17,0,248.0,103.0,0.9,20.5,175.0,253.78,202.09
2018,3,30,17,15,227.0,85.0,0.95,19.5,140.5,213.95,169.84
2018,3,30,17,30,206.0,67.0,1.0,18.5,106.0,175.46,137.33
2018,3,30,17,45,156.0,49.5,1.05,17.45,73.5,127.86,96.56
2018,3,30,18,0,106.0,32.0,1.1,16.4,41.0,84.74,55.13
2018,3,30,18,15,61.0,18.0,1.1,16.0,22.5,35.69,0.0
2018,3,30,18,30,16.0,4.0,1.1,15.6,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.1,15.2,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.05,10.7,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.0,10.9,7.0,6.88,0.0
2018,3,31,6,15,56.5,23.5,1.15,11.75,29.0,19.65,0.98
2018,3,31,6,30,98.0,40.0,1.3,12.6,51.0,32.8,22.28
2018,3,31,6,45,141.0,58.5,1.45,13.45,83.5,47.02,35.8
2018,3,31,7,0,184.0,77.0,1.6,14.3,116.0,60.71,48.32
2018,3,31,7,15,240.0,94.0,1.65,14.75,159.5,74.21,60.46
2018,3,31,7,30,296.0,111.0,1.7,15.2,203.0,106.28,74.58
2018,3,31,7,45,331.5,127.5,1.7,15.65,248.0,141.65,99.06
2018,3,31,8,0,367.0,144.0,1.7,16.1,293.0,176.15,125.27
2018,3,31,8,15,307.5,175.0,1.75,16.75,311.0,214.79,159.72
2018,3,31,8,30,248.0,206.0,1.8,17.4,329.0,242.94,185.09
2018,3,31,8,45,241.5,230.5,1.8,18.05,359.5,276.65,212.5
2018,3,31,9,0,235.0,255.0,1.8,18.7,390.0,313.65,241.73
2018,3,31,9,15,233.0,275.5,1.85,19.2,418.0,344.33,265.6
2018,3,31,9,30,231.0,296.0,1.9,19.7,446.0,374.65,288.7
2018,3,31,9,45,224.5,315.5,1.95,20.15,468.0,401.47,308.72
2018,3,31,10,0,218.0,335.0,2.0,20.6,490.0,427.5,327.74
2018,3,31,10,15,225.0,350.0,2.05,20.95,515.5,456.7,349.06
2018,3,31,10,30,232.0,365.0,2.1,21.3,541.0,486.1,370.24
2018,3,31,10,45,286.5,361.5,2.2,21.6,585.5,528.76,402.05
2018,3,31,11,0,341.0,358.0,2.3,21.9,630.0,576.15,436.95
2018,3,31,11,15,408.5,341.0,2.35,22.0,673.0,622.64,471.5
2018,3,31,11,30,476.0,324.0,2.4,22.1,716.0,672.21,507.96
2018,3,31,11,45,511.0,315.5,2.5,22.15,739.5,706.4,532.99
2018,3,31,12,0,546.0,307.0,2.6,22.2,763.0,740.42,557.91
2018,3,31,12,15,585.5,290.0,2.65,22.15,778.5,769.22,579.37
2018,3,31,12,30,625.0,273.0,2.7,22.1,794.0,797.58,600.5
2018,3,31,12,45,646.0,258.5,2.8,22.05,792.5,811.28,611.53
2018,3,31,13,0,667.0,244.0,2.9,22.0,791.0,822.84,621.26
2018,3,31,13,15,655.5,242.0,2.9,21.8,770.5,816.81,617.86
2018,3,31,13,30,644.0,240.0,2.9,21.6,750.0,808.31,612.92
2018,3,31,13,45,667.0,220.0,2.95,21.4,734.0,808.51,615.42
2018,3,31,14,0,690.0,200.0,3.0,21.2,718.0,805.67,615.81
2018,3,31,14,15,659.0,200.5,2.95,20.9,678.5,775.89,595.63
2018,3,31,14,30,628.0,201.0,2.9,20.6,639.0,744.39,574.26
2018,3,31,14,45,671.5,171.5,2.9,20.3,617.0,740.09,574.39
2018,3,31,15,0,715.0,142.0,2.9,20.0,595.0,731.06,570.11
2018,3,31,15,15,590.0,167.5,2.9,20.0,524.0,648.25,509.2
2018,3,31,15,30,465.0,193.0,2.9,20.0,453.0,566.76,447.67
2018,3,31,15,45,443.5,179.5,2.75,19.05,410.0,524.98,418.45
2018,3,31,16,0,422.0,166.0,2.6,18.1,367.0,483.03,388.19
2018,3,31,16,15,455.5,141.0,2.5,17.4,336.0,463.73,375.46
2018,3,31,16,30,489.0,116.0,2.4,16.7,305.0,440.37,358.73
2018,3,31,16,45,426.5,105.5,2.3,16.0,253.0,375.09,306.85
2018,3,31,17,0,364.0,95.0,2.2,15.3,201.0,313.88,256.98
2018,3,31,17,15,320.5,79.5,2.0,14.35,159.0,260.53,212.32
2018,3,31,17,30,277.0,64.0,1.8,13.4,117.0,210.41,168.96
2018,3,31,17,45,214.0,48.0,1.6,12.45,81.5,155.65,120.88
2018,3,31,18,0,151.0,32.0,1.4,11.5,46.0,106.97,73.45
2018,3,31,18,15,86.0,18.5,1.4,11.1,25.5,43.79,0.0
2018,3,31,18,30,21.0,5.0,1.4,10.7,5.0,0.0,0.0
2018,3,31,18,45,10.5,2.5,1.4,10.3,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.5,1.3,8.05,6.0,0.0,0.0
2018,4,1,6,0,61.0,11.0,1.4,8.5,12.0,10.81,0.0
2018,4,1,6,15,192.0,26.0,1.6,9.15,45.0,20.54,4.65
2018,4,1,6,30,323.0,41.0,1.8,9.8,78.0,33.01,22.94
2018,4,1,6,45,420.0,51.0,2.0,10.45,125.5,38.69,28.92
2018,4,1,7,0,517.0,61.0,2.2,11.1,173.0,44.12,34.15
2018,4,1,7,15,579.5,68.0,2.15,11.65,225.5,52.91,35.64
2018,4,1,7,30,642.0,75.0,2.1,12.2,278.0,94.72,53.23
2018,4,1,7,45,684.0,81.0,2.1,12.75,331.5,139.96,83.39
2018,4,1,8,0,726.0,87.0,2.1,13.3,385.0,189.49,122.62
2018,4,1,8,15,756.0,91.5,2.1,13.9,436.5,239.16,165.27
2018,4,1,8,30,786.0,96.0,2.1,14.5,488.0,294.61,213.51
2018,4,1,8,45,808.0,99.0,2.05,15.15,536.0,345.05,257.66
2018,4,1,9,0,830.0,102.0,2.0,15.8,584.0,396.8,301.94
2018,4,1,9,15,848.5,104.0,2.05,16.35,627.5,447.21,344.4
2018,4,1,9,30,867.0,106.0,2.1,16.9,671.0,498.07,385.99
2018,4,1,9,45,882.5,106.5,2.15,17.45,709.5,548.98,426.36
2018,4,1,10,0,898.0,107.0,2.2,18.0,748.0,596.41,463.07
2018,4,1,10,15,907.0,108.5,2.3,18.3,779.0,640.25,496.84
2018,4,1,10,30,916.0,110.0,2.4,18.6,810.0,682.7,528.85
2018,4,1,10,45,922.0,111.0,2.5,18.95,833.0,721.09,557.2
2018,4,1,11,0,928.0,112.0,2.6,19.3,856.0,757.48,582.79
2018,4,1,11,15,931.5,113.0,2.7,19.45,872.0,789.89,605.1
2018,4,1,11,30,935.0,114.0,2.8,19.6,888.0,819.83,625.65
2018,4,1,11,45,937.5,114.0,2.9,19.8,895.5,845.42,643.07
2018,4,1,12,0,940.0,114.0,3.0,20.0,903.0,868.23,658.61
2018,4,1,12,15,939.5,114.0,3.1,20.0,902.0,885.68,671.06
2018,4,1,12,30,939.0,114.0,3.2,20.0,901.0,900.06,681.54
2018,4,1,12,45,937.5,113.0,3.3,20.0,891.5,909.45,688.74
2018,4,1,13,0,936.0,112.0,3.4,20.0,882.0,915.62,693.9
2018,4,1,13,15,931.5,111.5,3.45,19.85,865.0,916.5,695.67
2018,4,1,13,30,927.0,111.0,3.5,19.7,848.0,914.14,695.39
2018,4,1,13,45,920.5,110.0,3.6,19.55,823.0,906.36,691.8
2018,4,1,14,0,914.0,109.0,3.7,19.4,798.0,895.44,686.17
2018,4,1,14,15,905.0,107.0,3.7,19.1,765.5,878.32,676.11
2018,4,1,14,30,896.0,105.0,3.7,18.8,733.0,858.3,664.1
2018,4,1,14,45,883.5,103.0,3.75,18.55,694.5,832.71,648.26
2018,4,1,15,0,871.0,101.0,3.8,18.3,656.0,809.08,633.79
2018,4,1,15,15,854.0,98.5,3.8,18.3,611.5,774.75,610.64
2018,4,1,15,30,837.0,96.0,3.8,18.3,567.0,738.54,585.99
2018,4,1,15,45,814.0,92.0,3.8,17.4,517.5,694.71,557.28
2018,4,1,16,0,791.0,88.0,3.8,16.5,468.0,649.85,526.92
2018,4,1,16,15,754.5,85.0,3.75,15.85,415.0,596.61,487.26
2018,4,1,16,30,718.0,82.0,3.7,15.2,362.0,546.6,448.87
2018,4,1,16,45,648.5,77.5,3.6,14.6,302.5,474.54,391.49
2018,4,1,17,0,579.0,73.0,3.5,14.0,243.0,406.48,335.6
2018,4,1,17,15,527.0,64.5,3.2,13.25,196.0,346.92,284.86
2018,4,1,17,30,475.0,56.0,2.9,12.5,149.0,290.82,235.2
2018,4,1,17,45,369.0,46.0,2.6,11.75,105.0,215.48,168.9
2018,4,1,18,0,263.0,36.0,2.3,11.0,61.0,151.6,107.16
2018,4,1,18,15,145.0,21.0,2.25,10.65,33.5,76.14,0.0
2018,4,1,18,30,27.0,6.0,2.2,10.3,6.0,5.9,0.0
2018,4,1,18,45,13.5,3.0,2.1,9.95,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,5,45,17.5,5.0,2.6,8.95,5.5,0.0,0.0
2018,4,2,6,0,35.0,10.0,2.8,9.3,11.0,9.83,0.0
2018,4,2,6,15,85.5,25.0,3.0,9.75,33.5,20.91,7.08
2018,4,2,6,30,136.0,40.0,3.2,10.2,56.0,32.87,22.93
2018,4,2,6,45,245.0,54.5,3.35,10.6,101.5,40.71,30.73
2018,4,2,7,0,354.0,69.0,3.5,11.0,147.0,50.32,39.74
2018,4,2,7,15,328.0,87.0,3.55,11.35,174.5,68.14,49.37
2018,4,2,7,30,302.0,105.0,3.6,11.7,202.0,100.47,69.61
2018,4,2,7,45,234.5,134.5,3.65,12.05,217.5,139.23,102.66
2018,4,2,8,0,167.0,164.0,3.7,12.4,233.0,170.73,131.62
2018,4,2,8,15,210.5,187.0,3.65,12.9,285.5,210.62,163.17
2018,4,2,8,30,254.0,210.0,3.6,13.4,338.0,250.75,195.29
2018,4,2,8,45,299.0,224.5,3.6,13.9,389.0,293.16,229.47
2018,4,2,9,0,344.0,239.0,3.6,14.4,440.0,339.76,266.99
2018,4,2,9,15,400.5,241.5,3.55,14.85,492.0,384.87,303.13
2018,4,2,9,30,457.0,244.0,3.5,15.3,544.0,431.39,340.2
2018,4,2,9,45,630.0,190.5,3.5,15.7,629.0,494.81,391.02
2018,4,2,10,0,803.0,137.0,3.5,16.1,714.0,572.97,452.95
2018,4,2,10,15,858.0,120.0,3.45,16.4,759.0,623.72,492.52
2018,4,2,10,30,913.0,103.0,3.4,16.7,804.0,678.27,534.21
2018,4,2,10,45,918.0,104.5,3.4,16.95,827.0,716.25,562.51
2018,4,2,11,0,923.0,106.0,3.4,17.2,850.0,752.19,587.63
2018,4,2,11,15,927.0,106.0,3.35,17.4,865.0,783.75,608.9
2018,4,2,11,30,931.0,106.0,3.3,17.6,880.0,812.87,628.31
2018,4,2,11,45,932.5,107.0,3.25,17.8,887.5,838.41,645.11
2018,4,2,12,0,934.0,108.0,3.2,18.0,895.0,861.16,659.91
2018,4,2,12,15,933.5,108.5,3.2,18.15,894.5,878.88,671.65
2018,4,2,12,30,933.0,109.0,3.2,18.3,894.0,893.54,681.38
2018,4,2,12,45,930.5,108.5,3.2,18.45,884.5,902.4,687.21
2018,4,2,13,0,928.0,108.0,3.2,18.6,875.0,908.05,691.0
2018,4,2,13,15,923.0,107.5,3.2,18.65,857.5,908.35,691.52
2018,4,2,13,30,918.0,107.0,3.2,18.7,840.0,905.43,690.01
2018,4,2,13,45,910.0,106.5,3.2,18.7,814.5,896.78,684.82
2018,4,2,14,0,902.0,106.0,3.2,18.7,789.0,885.06,677.67
2018,4,2,14,15,891.0,105.0,3.15,18.65,756.5,867.32,666.26
2018,4,2,14,30,880.0,104.0,3.1,18.6,724.0,846.81,653.01
2018,4,2,14,45,865.0,103.5,3.05,18.5,685.5,820.97,636.19
2018,4,2,15,0,850.0,103.0,3.0,18.4,647.0,797.33,620.96
2018,4,2,15,15,833.5,100.5,3.0,18.4,603.5,763.78,598.59
2018,4,2,15,30,817.0,98.0,3.0,18.4,560.0,728.38,574.76
2018,4,2,15,45,795.0,94.0,2.9,17.9,511.5,685.74,545.92
2018,4,2,16,0,773.0,90.0,2.8,17.4,463.0,642.07,515.58
2018,4,2,16,15,738.5,86.0,2.8,16.85,411.0,589.49,477.04
2018,4,2,16,30,704.0,82.0,2.8,16.3,359.0,540.03,439.65
2018,4,2,16,45,629.5,78.5,2.75,15.75,299.5,466.59,381.88
2018,4,2,17,0,555.0,75.0,2.7,15.2,240.0,397.55,325.88
2018,4,2,17,15,488.5,66.5,2.65,14.3,190.5,331.74,271.14
2018,4,2,17,30,422.0,58.0,2.6,13.4,141.0,270.7,218.45
2018,4,2,17,45,331.5,47.0,2.55,12.5,100.0,201.96,158.29
2018,4,2,18,0,241.0,36.0,2.5,11.6,59.0,144.24,103.11
2018,4,2,18,15,133.5,21.0,2.5,11.1,32.5,73.47,0.0
2018,4,2,18,30,26.0,6.0,2.5,10.6,6.0,12.6,0.0
2018,4,2,18,45,13.0,3.0,2.45,10.1,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,5,45,38.0,7.5,1.15,6.85,8.5,0.0,0.0
2018,4,3,6,0,76.0,15.0,1.2,7.4,17.0,14.74,0.0
2018,4,3,6,15,208.0,30.0,1.35,8.05,52.5,23.67,10.68
2018,4,3,6,30,340.0,45.0,1.5,8.7,88.0,36.26,26.23
2018,4,3,6,45,440.0,55.0,1.65,9.35,137.5,41.76,31.92
2018,4,3,7,0,540.0,65.0,1.8,10.0,187.0,47.02,36.98
2018,4,3,7,15,604.0,71.5,1.8,10.6,241.0,62.42,39.32
2018,4,3,7,30,668.0,78.0,1.8,11.2,295.0,105.77,60.04
2018,4,3,7,45,713.0,82.0,1.8,11.8,349.5,151.41,91.62
2018,4,3,8,0,758.0,86.0,1.8,12.4,404.0,201.64,132.09
2018,4,3,8,15,787.0,89.5,1.85,13.05,456.0,255.36,178.53
2018,4,3,8,30,816.0,93.0,1.9,13.7,508.0,307.99,224.78
2018,4,3,8,45,837.5,96.0,1.95,14.4,556.5,359.9,270.28
2018,4,3,9,0,859.0,99.0,2.0,15.1,605.0,413.01,315.77
2018,4,3,9,15,873.0,102.5,2.0,15.6,648.5,464.31,358.81
2018,4,3,9,30,887.0,106.0,2.0,16.1,692.0,515.58,400.48
2018,4,3,9,45,896.0,108.5,2.05,16.65,728.5,565.82,440.13
2018,4,3,10,0,905.0,111.0,2.1,17.2,765.0,612.02,475.69
2018,4,3,10,15,912.0,113.0,2.05,17.6,795.0,655.37,507.93
2018,4,3,10,30,919.0,115.0,2.0,18.0,825.0,697.16,538.09
2018,4,3,10,45,923.5,117.0,2.0,18.4,848.0,735.53,565.32
2018,4,3,11,0,928.0,119.0,2.0,18.8,871.0,771.8,589.51
2018,4,3,11,15,926.5,122.0,1.95,19.2,884.0,802.36,608.53
2018,4,3,11,30,925.0,125.0,1.9,19.6,897.0,830.21,625.54
2018,4,3,11,45,909.5,133.0,1.85,19.95,897.5,849.03,636.43
2018,4,3,12,0,894.0,141.0,1.8,20.3,898.0,864.46,645.11
2018,4,3,12,15,903.5,136.0,1.85,20.5,900.0,884.61,658.41
2018,4,3,12,30,913.0,131.0,1.9,20.7,902.0,902.01,669.91
2018,4,3,12,45,890.5,140.5,1.9,20.85,886.0,903.68,670.66
2018,4,3,13,0,868.0,150.0,1.9,21.0,870.0,905.87,672.06
2018,4,3,13,15,881.5,139.5,1.95,21.0,858.0,912.24,677.28
2018,4,3,13,30,895.0,129.0,2.0,21.0,846.0,911.39,677.8
2018,4,3,13,45,886.5,128.0,2.05,20.95,820.0,901.97,672.94
2018,4,3,14,0,878.0,127.0,2.1,20.9,794.0,893.98,669.2
2018,4,3,14,15,856.0,126.5,2.2,20.7,755.0,867.97,654.17
2018,4,3,14,30,834.0,126.0,2.3,20.5,716.0,839.49,637.45
2018,4,3,14,45,817.0,125.0,2.35,20.3,677.0,812.35,621.08
2018,4,3,15,0,800.0,124.0,2.4,20.1,638.0,783.05,603.04
2018,4,3,15,15,779.5,119.0,2.4,20.1,592.0,744.79,577.67
2018,4,3,15,30,759.0,114.0,2.4,20.1,546.0,707.64,552.9
2018,4,3,15,45,747.5,109.5,2.5,19.25,504.5,673.76,532.44
2018,4,3,16,0,736.0,105.0,2.6,18.4,463.0,638.34,509.19
2018,4,3,16,15,700.5,100.5,2.55,17.65,411.0,585.89,471.17
2018,4,3,16,30,665.0,96.0,2.5,16.9,359.0,534.03,432.52
2018,4,3,16,45,616.5,89.0,2.45,16.15,306.0,472.78,385.18
2018,4,3,17,0,568.0,82.0,2.4,15.4,253.0,413.86,338.01
2018,4,3,17,15,499.0,73.5,2.2,14.4,202.0,345.87,281.81
2018,4,3,17,30,430.0,65.0,2.0,13.4,151.0,282.64,227.67
2018,4,3,17,45,327.0,52.5,1.8,12.35,106.5,207.94,163.14
2018,4,3,18,0,224.0,40.0,1.6,11.3,62.0,143.91,104.15
2018,4,3,18,15,124.5,24.0,1.55,10.85,35.0,75.35,0.0
2018,4,3,18,30,25.0,8.0,1.5,10.4,8.0,14.36,0.0
2018,4,3,18,45,12.5,4.0,1.4,9.9,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
