Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,5,45,5.0,5.5,1.5,8.15,5.5,0.0,0.0
2018,4,4,6,0,10.0,11.0,1.6,8.5,11.0,10.81,0.0
2018,4,4,6,15,48.5,29.0,1.8,9.0,34.5,25.35,13.12
2018,4,4,6,30,87.0,47.0,2.0,9.5,58.0,40.27,29.77
2018,4,4,6,45,139.0,66.0,2.2,10.0,93.5,52.62,41.57
2018,4,4,7,0,191.0,85.0,2.4,10.5,129.0,66.46,54.38
2018,4,4,7,15,214.5,104.0,2.4,11.0,165.5,87.06,65.46
2018,4,4,7,30,238.0,123.0,2.4,11.5,202.0,117.96,86.14
2018,4,4,7,45,292.5,139.5,2.35,12.05,252.5,153.54,111.79
2018,4,4,8,0,347.0,156.0,2.3,12.6,303.0,194.81,143.72
2018,4,4,8,15,427.5,160.0,2.25,13.1,364.0,232.88,173.35
2018,4,4,8,30,508.0,164.0,2.2,13.6,425.0,283.29,214.09
2018,4,4,8,45,450.0,196.5,2.2,14.15,443.5,319.4,246.5
2018,4,4,9,0,392.0,229.0,2.2,14.7,462.0,353.26,275.53
2018,4,4,9,15,322.0,265.0,2.2,15.05,465.5,375.19,294.06
2018,4,4,9,30,252.0,301.0,2.2,15.4,469.0,390.55,306.26
2018,4,4,9,45,322.0,299.5,2.2,15.8,526.0,439.98,344.43
2018,4,4,10,0,392.0,298.0,2.2,16.2,583.0,494.65,386.09
2018,4,4,10,15,580.5,237.0,2.2,16.5,678.0,569.86,444.71
2018,4,4,10,30,769.0,176.0,2.2,16.8,773.0,658.7,512.44
2018,4,4,10,45,739.5,195.5,2.2,17.05,783.0,686.35,531.43
2018,4,4,11,0,710.0,215.0,2.2,17.3,793.0,710.39,547.81
2018,4,4,11,15,619.0,259.5,2.15,17.5,770.0,708.99,544.23
2018,4,4,11,30,528.0,304.0,2.1,17.7,747.0,701.23,536.02
2018,4,4,11,45,620.0,264.5,2.1,17.85,788.5,752.32,574.35
2018,4,4,12,0,712.0,225.0,2.1,18.0,830.0,804.99,612.82
2018,4,4,12,15,818.5,173.5,2.1,18.1,868.5,856.8,648.53
2018,4,4,12,30,925.0,122.0,2.1,18.2,907.0,906.54,681.59
2018,4,4,12,45,925.0,119.5,2.1,18.25,897.5,915.41,687.14
2018,4,4,13,0,925.0,117.0,2.1,18.3,888.0,921.11,691.1
2018,4,4,13,15,776.5,182.5,2.25,18.3,820.5,870.61,658.78
2018,4,4,13,30,628.0,248.0,2.4,18.3,753.0,811.64,618.51
2018,4,4,13,45,420.5,297.0,2.5,18.3,631.0,681.84,523.84
2018,4,4,14,0,213.0,346.0,2.6,18.3,509.0,541.54,418.3
2018,4,4,14,15,224.5,334.5,2.65,18.1,500.0,539.6,419.24
2018,4,4,14,30,236.0,323.0,2.7,17.9,491.0,536.52,418.54
2018,4,4,14,45,227.0,306.5,2.7,17.7,461.0,510.01,399.83
2018,4,4,15,0,218.0,290.0,2.7,17.5,431.0,482.93,380.64
2018,4,4,15,15,203.5,269.5,2.7,17.5,394.0,446.69,353.93
2018,4,4,15,30,189.0,249.0,2.7,17.5,357.0,410.33,326.85
2018,4,4,15,45,150.5,227.0,2.6,16.75,308.5,354.98,284.71
2018,4,4,16,0,112.0,205.0,2.5,16.0,260.0,301.33,243.08
2018,4,4,16,15,115.5,182.5,2.35,15.45,233.5,276.71,224.69
2018,4,4,16,30,119.0,160.0,2.2,14.9,207.0,251.35,205.18
2018,4,4,16,45,143.0,138.5,2.1,14.35,187.5,238.33,195.58
2018,4,4,17,0,167.0,117.0,2.0,13.8,168.0,222.87,183.25
2018,4,4,17,15,143.5,96.5,1.8,13.1,134.0,182.54,149.17
2018,4,4,17,30,120.0,76.0,1.6,12.4,100.0,143.8,115.71
2018,4,4,17,45,88.5,56.0,1.4,11.7,71.0,104.14,80.94
2018,4,4,18,0,57.0,36.0,1.2,11.0,42.0,66.64,46.91
2018,4,4,18,15,34.5,21.0,1.2,10.8,24.0,37.12,0.0
2018,4,4,18,30,12.0,6.0,1.2,10.6,6.0,9.04,0.0
2018,4,4,18,45,6.0,3.0,1.2,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.25,8.3,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.3,8.8,4.0,3.93,0.0
2018,4,5,6,15,3.5,5.0,1.45,9.3,5.0,4.86,0.0
2018,4,5,6,30,0.0,6.0,1.6,9.8,6.0,5.78,0.0
2018,4,5,6,45,0.0,8.0,1.75,10.35,8.0,7.71,1.3
2018,4,5,7,0,0.0,10.0,1.9,10.9,10.0,9.64,3.11
2018,4,5,7,15,10.0,41.5,1.85,11.05,45.0,40.43,29.19
2018,4,5,7,30,20.0,73.0,1.8,11.2,80.0,70.03,53.96
2018,4,5,7,45,20.5,96.5,1.7,11.4,104.5,92.25,72.53
2018,4,5,8,0,21.0,120.0,1.6,11.6,129.0,114.65,91.09
2018,4,5,8,15,59.0,166.5,1.6,12.25,196.0,165.58,131.53
2018,4,5,8,30,97.0,213.0,1.6,12.9,263.0,220.46,174.67
2018,4,5,8,45,171.0,238.5,1.65,13.5,336.5,270.31,212.84
2018,4,5,9,0,245.0,264.0,1.7,14.1,410.0,327.76,257.21
2018,4,5,9,15,252.0,281.0,1.7,14.7,440.5,359.97,282.17
2018,4,5,9,30,259.0,298.0,1.7,15.3,471.0,392.63,307.07
2018,4,5,9,45,197.0,310.0,1.75,15.95,446.0,388.14,303.0
2018,4,5,10,0,135.0,322.0,1.8,16.6,421.0,374.44,291.5
2018,4,5,10,15,116.5,319.0,1.7,16.8,406.5,368.47,286.4
2018,4,5,10,30,98.0,316.0,1.6,17.0,392.0,360.58,279.68
2018,4,5,10,45,63.0,315.5,1.55,17.2,365.0,342.99,265.23
2018,4,5,11,0,28.0,315.0,1.5,17.4,338.0,321.16,247.43
2018,4,5,11,15,44.0,348.0,1.65,17.4,385.0,366.7,282.3
2018,4,5,11,30,60.0,381.0,1.8,17.4,432.0,413.52,317.5
2018,4,5,11,45,54.0,371.5,1.95,17.4,417.5,403.1,309.68
2018,4,5,12,0,48.0,362.0,2.1,17.4,403.0,392.03,301.64
2018,4,5,12,15,31.5,314.5,2.2,17.2,341.5,334.3,258.31
2018,4,5,12,30,15.0,267.0,2.3,17.0,280.0,272.48,211.19
2018,4,5,12,45,16.5,276.5,2.45,16.8,290.5,283.75,220.49
2018,4,5,13,0,18.0,286.0,2.6,16.6,301.0,295.11,229.66
2018,4,5,13,15,17.0,279.0,2.6,16.35,293.0,287.96,224.47
2018,4,5,13,30,16.0,272.0,2.6,16.1,285.0,280.72,219.28
2018,4,5,13,45,22.5,283.0,2.65,15.9,300.5,297.99,233.4
2018,4,5,14,0,29.0,294.0,2.7,15.7,316.0,322.12,252.75
2018,4,5,14,15,29.5,286.0,2.6,15.4,307.5,315.43,248.1
2018,4,5,14,30,30.0,278.0,2.5,15.1,299.0,308.62,243.49
2018,4,5,14,45,19.0,240.0,2.4,14.8,253.0,253.49,200.65
2018,4,5,15,0,8.0,202.0,2.3,14.5,207.0,206.03,163.32
2018,4,5,15,15,5.0,182.0,2.3,14.5,185.0,183.65,145.78
2018,4,5,15,30,2.0,162.0,2.3,14.5,163.0,161.33,128.06
2018,4,5,15,45,4.0,157.5,2.05,13.8,159.5,158.79,126.77
2018,4,5,16,0,6.0,153.0,1.8,13.1,156.0,156.28,125.46
2018,4,5,16,15,12.0,142.5,1.65,12.85,147.5,150.09,121.01
2018,4,5,16,30,18.0,132.0,1.5,12.6,139.0,143.56,116.18
2018,4,5,16,45,32.5,120.5,1.35,12.3,131.0,145.8,118.67
2018,4,5,17,0,47.0,109.0,1.2,12.0,123.0,141.74,115.57
2018,4,5,17,15,48.5,92.5,1.05,11.8,104.5,124.08,100.43
2018,4,5,17,30,50.0,76.0,0.9,11.6,86.0,106.31,84.73
2018,4,5,17,45,32.5,55.5,0.75,11.4,61.5,75.14,57.4
2018,4,5,18,0,15.0,35.0,0.6,11.2,37.0,44.7,30.26
2018,4,5,18,15,13.0,20.5,0.55,11.1,21.5,26.66,0.0
2018,4,5,18,30,11.0,6.0,0.5,11.0,6.0,8.81,0.0
2018,4,5,18,45,5.5,3.0,0.45,10.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,6,5,45,1.0,1.5,1.9,11.1,1.5,0.0,0.0
2018,4,6,6,0,2.0,3.0,2.0,11.2,3.0,2.95,0.0
2018,4,6,6,15,1.0,4.5,2.15,11.35,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.5,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.45,11.6,7.5,7.23,0.84
2018,4,6,7,0,0.0,9.0,2.6,11.7,9.0,8.67,2.2
2018,4,6,7,15,0.0,14.0,2.75,11.95,14.0,13.5,6.04
2018,4,6,7,30,0.0,19.0,2.9,12.2,19.0,18.33,10.19
2018,4,6,7,45,0.0,35.0,3.05,12.45,35.0,33.79,23.42
2018,4,6,8,0,0.0,51.0,3.2,12.7,51.0,49.27,36.51
2018,4,6,8,15,0.0,51.5,3.35,13.15,51.5,49.76,36.71
2018,4,6,8,30,0.0,52.0,3.5,13.6,52.0,50.26,36.93
2018,4,6,8,45,0.0,56.0,3.65,14.05,56.0,54.14,39.98
2018,4,6,9,0,0.0,60.0,3.8,14.5,60.0,58.02,43.01
2018,4,6,9,15,0.0,72.5,3.85,14.8,72.5,70.14,52.89
2018,4,6,9,30,0.0,85.0,3.9,15.1,85.0,82.27,62.68
2018,4,6,9,45,0.0,89.5,3.95,15.45,89.5,86.65,66.03
2018,4,6,10,0,0.0,94.0,4.0,15.8,94.0,91.03,69.37
2018,4,6,10,15,0.0,100.0,3.95,15.9,100.0,96.79,73.91
2018,4,6,10,30,0.0,106.0,3.9,16.0,106.0,102.58,78.46
2018,4,6,10,45,0.0,105.5,3.8,16.15,105.5,102.12,77.94
2018,4,6,11,0,0.0,105.0,3.7,16.3,105.0,101.66,77.43
2018,4,6,11,15,2.0,131.5,3.7,16.3,133.0,128.75,99.26
2018,4,6,11,30,4.0,158.0,3.7,16.3,161.0,156.0,121.04
2018,4,6,11,45,4.5,164.5,3.65,16.35,168.0,162.9,126.45
2018,4,6,12,0,5.0,171.0,3.6,16.4,175.0,169.84,131.92
2018,4,6,12,15,8.0,196.0,3.65,16.45,202.5,196.89,153.43
2018,4,6,12,30,11.0,221.0,3.7,16.5,230.0,224.17,174.98
2018,4,6,12,45,13.0,236.5,3.75,16.55,247.5,241.51,188.63
2018,4,6,13,0,15.0,252.0,3.8,16.6,265.0,258.98,202.4
2018,4,6,13,15,10.0,208.0,3.8,16.6,216.5,211.61,165.19
2018,4,6,13,30,5.0,164.0,3.8,16.6,168.0,164.07,127.55
2018,4,6,13,45,3.5,152.5,3.75,16.55,155.5,151.53,117.71
2018,4,6,14,0,2.0,141.0,3.7,16.5,143.0,138.96,107.75
2018,4,6,14,15,6.0,171.5,3.65,16.45,176.0,172.73,135.22
2018,4,6,14,30,10.0,202.0,3.6,16.4,209.0,206.91,162.84
2018,4,6,14,45,8.0,188.5,3.5,16.35,194.0,191.88,151.05
2018,4,6,15,0,6.0,175.0,3.4,16.3,179.0,176.86,139.32
2018,4,6,15,15,15.0,177.5,3.4,16.3,186.5,186.84,148.08
2018,4,6,15,30,24.0,180.0,3.4,16.3,194.0,202.43,161.34
2018,4,6,15,45,37.0,162.5,3.2,16.1,182.0,193.52,155.11
2018,4,6,16,0,50.0,145.0,3.0,15.9,170.0,183.62,148.0
2018,4,6,16,15,61.5,148.0,2.85,15.75,175.5,194.38,157.47
2018,4,6,16,30,73.0,151.0,2.7,15.6,181.0,205.08,166.73
2018,4,6,16,45,77.0,130.5,2.55,15.5,158.0,183.56,149.35
2018,4,6,17,0,81.0,110.0,2.4,15.4,135.0,167.93,136.45
2018,4,6,17,15,41.5,84.0,2.25,15.25,96.5,109.99,87.57
2018,4,6,17,30,2.0,58.0,2.1,15.1,58.0,58.63,43.89
2018,4,6,17,45,1.0,38.0,1.95,14.95,38.0,37.31,25.55
2018,4,6,18,0,0.0,18.0,1.8,14.8,18.0,17.36,8.31
2018,4,6,18,15,4.0,11.0,1.75,14.75,11.0,11.95,0.0
2018,4,6,18,30,8.0,4.0,1.7,14.7,4.0,6.07,0.0
2018,4,6,18,45,4.0,2.0,1.65,14.65,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.9,12.85,3.5,3.44,0.0
2018,4,7,6,0,0.0,7.0,2.8,12.7,7.0,6.75,0.0
2018,4,7,6,15,0.0,15.5,2.9,12.85,15.5,14.95,6.51
2018,4,7,6,30,0.0,24.0,3.0,13.0,24.0,23.16,14.68
2018,4,7,6,45,3.0,39.5,3.05,13.1,40.0,38.15,28.39
2018,4,7,7,0,6.0,55.0,3.1,13.2,56.0,52.92,41.84
2018,4,7,7,15,12.5,85.0,3.2,13.4,89.0,80.2,62.6
2018,4,7,7,30,19.0,115.0,3.3,13.6,122.0,108.31,85.73
2018,4,7,7,45,25.5,130.5,3.35,13.8,141.0,121.65,96.25
2018,4,7,8,0,32.0,146.0,3.4,14.0,160.0,139.09,110.2
2018,4,7,8,15,32.5,152.0,3.4,14.3,167.5,147.7,117.01
2018,4,7,8,30,33.0,158.0,3.4,14.6,175.0,156.1,123.62
2018,4,7,8,45,57.5,206.5,3.45,14.85,240.0,209.65,166.46
2018,4,7,9,0,82.0,255.0,3.5,15.1,305.0,265.74,210.77
2018,4,7,9,15,118.0,280.0,3.45,15.4,357.0,305.8,241.93
2018,4,7,9,30,154.0,305.0,3.4,15.7,409.0,353.21,278.73
2018,4,7,9,45,174.5,325.0,3.4,15.95,449.0,391.24,307.96
2018,4,7,10,0,195.0,345.0,3.4,16.2,489.0,430.93,338.19
2018,4,7,10,15,203.5,353.5,3.4,16.4,509.0,454.44,355.86
2018,4,7,10,30,212.0,362.0,3.4,16.6,529.0,478.18,373.61
2018,4,7,10,45,295.0,359.5,3.45,16.8,599.0,541.96,422.81
2018,4,7,11,0,378.0,357.0,3.5,17.0,669.0,612.46,476.18
2018,4,7,11,15,462.5,328.5,3.6,17.05,717.0,663.76,515.87
2018,4,7,11,30,547.0,300.0,3.7,17.1,765.0,718.55,557.92
2018,4,7,11,45,611.0,273.5,3.75,17.2,796.5,760.83,589.99
2018,4,7,12,0,675.0,247.0,3.8,17.3,828.0,803.88,622.47
2018,4,7,12,15,628.5,269.5,3.85,17.3,810.0,801.5,619.67
2018,4,7,12,30,582.0,292.0,3.9,17.3,792.0,795.49,614.57
2018,4,7,12,45,493.0,327.5,3.95,17.25,747.5,763.26,589.65
2018,4,7,13,0,404.0,363.0,4.0,17.2,703.0,723.85,559.52
2018,4,7,13,15,537.0,300.5,4.05,17.1,743.0,786.92,610.16
2018,4,7,13,30,670.0,238.0,4.1,17.0,783.0,844.74,656.1
2018,4,7,13,45,724.5,208.5,4.15,16.85,782.0,862.75,670.76
2018,4,7,14,0,779.0,179.0,4.2,16.7,781.0,876.79,682.16
2018,4,7,14,15,790.5,167.5,4.2,16.45,757.0,868.79,678.04
2018,4,7,14,30,802.0,156.0,4.2,16.2,733.0,857.56,671.88
2018,4,7,14,45,789.5,151.5,4.15,15.95,694.5,830.82,654.38
2018,4,7,15,0,777.0,147.0,4.1,15.7,656.0,801.82,635.29
2018,4,7,15,15,753.0,144.0,4.1,15.7,610.0,763.38,608.75
2018,4,7,15,30,729.0,141.0,4.1,15.7,564.0,723.65,581.06
2018,4,7,15,45,708.5,134.0,4.0,15.05,516.5,681.1,551.14
2018,4,7,16,0,688.0,127.0,3.9,14.4,469.0,637.6,519.77
2018,4,7,16,15,654.5,120.0,3.8,14.05,417.5,584.79,479.73
2018,4,7,16,30,621.0,113.0,3.7,13.7,366.0,532.48,439.14
2018,4,7,16,45,553.0,106.0,3.55,13.3,308.0,460.67,381.63
2018,4,7,17,0,485.0,99.0,3.4,12.9,250.0,391.3,324.67
2018,4,7,17,15,437.0,88.0,3.0,12.35,205.0,334.84,276.68
2018,4,7,17,30,389.0,77.0,2.6,11.8,160.0,281.96,230.19
2018,4,7,17,45,292.0,62.0,2.25,11.2,114.5,208.11,165.8
2018,4,7,18,0,195.0,47.0,1.9,10.6,69.0,143.56,107.88
2018,4,7,18,15,107.5,28.5,1.75,10.25,39.5,75.67,21.46
2018,4,7,18,30,20.0,10.0,1.6,9.9,10.0,15.21,0.0
2018,4,7,18,45,10.0,5.0,1.45,9.5,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,5,45,29.0,9.5,1.45,7.55,11.0,9.34,0.0
2018,4,8,6,0,58.0,19.0,1.5,8.1,22.0,16.02,0.0
2018,4,8,6,15,188.5,36.0,1.9,8.7,61.5,27.97,17.86
2018,4,8,6,30,319.0,53.0,2.3,9.3,101.0,40.35,30.28
2018,4,8,6,45,415.0,63.5,2.65,9.85,151.5,46.89,36.68
2018,4,8,7,0,511.0,74.0,3.0,10.4,202.0,53.23,42.61
2018,4,8,7,15,571.5,81.0,3.1,10.75,255.5,84.49,51.17
2018,4,8,7,30,632.0,88.0,3.2,11.1,309.0,127.6,77.03
2018,4,8,7,45,675.0,93.0,3.25,11.45,362.5,172.79,111.43
2018,4,8,8,0,718.0,98.0,3.3,11.8,416.0,222.37,153.16
2018,4,8,8,15,746.5,102.5,3.3,12.2,467.0,272.0,197.14
2018,4,8,8,30,775.0,107.0,3.3,12.6,518.0,324.04,243.41
2018,4,8,8,45,797.0,110.5,3.3,13.05,566.0,378.19,290.96
2018,4,8,9,0,819.0,114.0,3.3,13.5,614.0,430.23,335.88
2018,4,8,9,15,815.0,123.5,3.3,13.85,650.0,477.08,375.86
2018,4,8,9,30,811.0,133.0,3.3,14.2,686.0,522.37,413.36
2018,4,8,9,45,812.0,139.5,3.3,14.55,718.0,565.91,448.41
2018,4,8,10,0,813.0,146.0,3.3,14.9,750.0,608.03,481.37
2018,4,8,10,15,838.5,142.5,3.3,15.15,786.5,654.5,517.26
2018,4,8,10,30,864.0,139.0,3.3,15.4,823.0,701.0,552.39
2018,4,8,10,45,885.5,133.5,3.3,15.7,851.5,743.17,583.58
2018,4,8,11,0,907.0,128.0,3.3,16.0,880.0,783.41,611.4
2018,4,8,11,15,910.0,129.5,3.35,16.2,895.0,814.99,633.02
2018,4,8,11,30,913.0,131.0,3.4,16.4,910.0,844.15,652.9
2018,4,8,11,45,913.5,132.0,3.4,16.55,916.5,868.26,669.04
2018,4,8,12,0,914.0,133.0,3.4,16.7,923.0,889.61,683.28
2018,4,8,12,15,914.5,132.5,3.4,16.85,921.5,906.63,694.56
2018,4,8,12,30,915.0,132.0,3.4,17.0,920.0,920.7,703.89
2018,4,8,12,45,914.0,130.5,3.35,17.1,910.5,929.43,709.46
2018,4,8,13,0,913.0,129.0,3.3,17.2,901.0,935.05,713.01
2018,4,8,13,15,908.0,128.0,3.25,17.2,883.0,934.5,712.75
2018,4,8,13,30,903.0,127.0,3.2,17.2,865.0,930.8,710.5
2018,4,8,13,45,895.5,126.5,3.2,17.25,839.5,922.32,705.33
2018,4,8,14,0,888.0,126.0,3.2,17.3,814.0,910.83,698.24
2018,4,8,14,15,877.0,124.5,3.15,17.2,781.0,897.04,689.74
2018,4,8,14,30,866.0,123.0,3.1,17.1,748.0,875.96,676.24
2018,4,8,14,45,852.0,120.5,3.1,17.05,708.5,848.68,658.67
2018,4,8,15,0,838.0,118.0,3.1,17.0,669.0,819.05,639.41
2018,4,8,15,15,820.5,115.0,3.1,17.0,624.5,783.98,616.01
2018,4,8,15,30,803.0,112.0,3.1,17.0,580.0,747.13,591.16
2018,4,8,15,45,778.0,108.0,3.05,16.55,530.5,702.17,560.75
2018,4,8,16,0,753.0,104.0,3.0,16.1,481.0,659.25,531.03
2018,4,8,16,15,717.5,100.0,2.95,15.7,428.5,606.21,491.76
2018,4,8,16,30,682.0,96.0,2.9,15.3,376.0,553.76,451.93
2018,4,8,16,45,633.5,90.0,2.8,14.85,322.0,492.28,403.73
2018,4,8,17,0,585.0,84.0,2.7,14.4,268.0,433.12,355.88
2018,4,8,17,15,514.5,76.0,2.45,13.6,216.0,363.27,298.0
2018,4,8,17,30,444.0,68.0,2.2,12.8,164.0,298.34,242.4
2018,4,8,17,45,340.0,56.0,1.95,12.0,117.5,221.19,175.77
2018,4,8,18,0,236.0,44.0,1.7,11.2,71.0,155.05,116.79
2018,4,8,18,15,134.5,26.5,1.65,10.8,40.5,85.92,32.0
2018,4,8,18,30,33.0,9.0,1.6,10.4,10.0,17.81,0.0
2018,4,8,18,45,16.5,4.5,1.55,9.95,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,9,5,45,10.0,9.5,0.85,8.9,10.0,9.34,0.0
2018,4,9,6,0,20.0,19.0,0.8,9.3,20.0,17.72,0.0
2018,4,9,6,15,72.5,37.5,0.95,10.05,47.5,32.44,21.87
2018,4,9,6,30,125.0,56.0,1.1,10.8,75.0,45.12,34.42
2018,4,9,6,45,145.5,75.5,1.25,11.5,106.0,59.6,47.82
2018,4,9,7,0,166.0,95.0,1.4,12.2,137.0,73.5,60.41
2018,4,9,7,15,143.5,118.5,1.5,12.65,161.0,105.76,80.36
2018,4,9,7,30,121.0,142.0,1.6,13.1,185.0,132.34,101.45
2018,4,9,7,45,141.0,161.5,1.7,13.5,219.0,160.33,123.13
2018,4,9,8,0,161.0,181.0,1.8,13.9,253.0,190.44,147.03
2018,4,9,8,15,177.5,207.0,1.75,14.45,295.0,226.97,176.26
2018,4,9,8,30,194.0,233.0,1.7,15.0,337.0,265.34,206.72
2018,4,9,8,45,265.5,244.5,1.7,15.55,400.0,308.94,240.21
2018,4,9,9,0,337.0,256.0,1.7,16.1,463.0,363.56,282.37
2018,4,9,9,15,483.5,226.5,1.65,16.7,546.0,419.52,325.29
2018,4,9,9,30,630.0,197.0,1.6,17.3,629.0,490.62,379.64
2018,4,9,9,45,672.5,193.5,1.6,17.9,676.5,540.2,417.01
2018,4,9,10,0,715.0,190.0,1.6,18.5,724.0,592.19,455.4
2018,4,9,10,15,667.0,220.0,1.55,18.95,733.0,620.44,474.51
2018,4,9,10,30,619.0,250.0,1.5,19.4,742.0,643.83,489.55
2018,4,9,10,45,694.0,224.0,1.5,19.9,790.0,696.26,527.16
2018,4,9,11,0,769.0,198.0,1.5,20.4,838.0,751.59,565.81
2018,4,9,11,15,829.5,171.0,1.4,20.8,872.0,797.25,595.55
2018,4,9,11,30,890.0,144.0,1.3,21.2,906.0,841.68,622.27
2018,4,9,11,45,893.5,142.5,1.25,21.55,912.5,865.34,635.58
2018,4,9,12,0,897.0,141.0,1.2,21.9,919.0,886.38,647.32
2018,4,9,12,15,895.0,141.0,1.2,22.25,916.0,901.49,655.94
2018,4,9,12,30,893.0,141.0,1.2,22.6,913.0,913.63,662.78
2018,4,9,12,45,874.0,148.0,1.2,22.9,897.0,918.45,665.18
2018,4,9,13,0,855.0,155.0,1.2,23.2,881.0,917.08,663.82
2018,4,9,13,15,857.0,150.0,1.15,23.45,865.0,918.87,664.04
2018,4,9,13,30,859.0,145.0,1.1,23.7,849.0,917.59,662.37
2018,4,9,13,45,695.0,210.5,1.0,23.95,769.0,843.36,613.19
2018,4,9,14,0,531.0,276.0,0.9,24.2,689.0,763.51,556.65
2018,4,9,14,15,529.0,262.5,0.8,24.3,660.0,744.85,544.75
2018,4,9,14,30,527.0,249.0,0.7,24.4,631.0,724.14,530.74
2018,4,9,14,45,482.5,249.0,0.6,24.5,584.5,680.41,500.31
2018,4,9,15,0,438.0,249.0,0.5,24.6,538.0,636.61,469.86
2018,4,9,15,15,432.0,232.5,0.5,24.6,502.0,605.99,450.58
2018,4,9,15,30,426.0,216.0,0.5,24.6,466.0,574.05,429.95
2018,4,9,15,45,380.5,205.5,0.65,24.35,415.0,509.97,387.45
2018,4,9,16,0,335.0,195.0,0.8,24.1,364.0,456.18,350.76
2018,4,9,16,15,273.0,174.5,0.8,23.35,302.5,381.94,297.18
2018,4,9,16,30,211.0,154.0,0.8,22.6,241.0,311.21,244.56
2018,4,9,16,45,256.0,132.0,0.85,21.9,223.5,306.26,242.8
2018,4,9,17,0,301.0,110.0,0.9,21.2,206.0,296.83,236.31
2018,4,9,17,15,258.0,93.0,0.95,20.1,164.5,244.03,194.37
2018,4,9,17,30,215.0,76.0,1.0,19.0,123.0,194.52,153.82
2018,4,9,17,45,175.5,58.5,1.05,17.9,90.0,149.39,115.6
2018,4,9,18,0,136.0,41.0,1.1,16.8,57.0,107.66,78.86
2018,4,9,18,15,84.0,25.0,1.1,16.2,33.5,63.32,25.87
2018,4,9,18,30,32.0,9.0,1.1,15.6,10.0,17.61,0.0
2018,4,9,18,45,16.0,4.5,1.1,15.0,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,10,5,45,5.0,6.0,1.3,11.15,6.5,5.9,0.0
2018,4,10,6,0,10.0,12.0,1.3,11.4,13.0,11.67,0.0
2018,4,10,6,15,9.5,25.5,1.5,11.85,26.5,24.37,15.11
2018,4,10,6,30,9.0,39.0,1.7,12.3,40.0,37.46,27.52
2018,4,10,6,45,24.5,54.0,1.85,12.8,59.5,49.98,39.08
2018,4,10,7,0,40.0,69.0,2.0,13.3,79.0,63.11,50.96
2018,4,10,7,15,40.0,98.0,2.1,13.7,110.0,90.15,69.96
2018,4,10,7,30,40.0,127.0,2.2,14.1,141.0,117.53,92.22
2018,4,10,7,45,86.0,146.0,2.3,14.5,183.0,144.72,112.34
2018,4,10,8,0,132.0,165.0,2.4,14.9,225.0,172.56,133.3
2018,4,10,8,15,201.0,191.5,2.5,15.2,294.5,221.67,171.36
2018,4,10,8,30,270.0,218.0,2.6,15.5,364.0,273.5,212.05
2018,4,10,8,45,201.0,245.5,2.65,15.8,359.5,292.0,228.68
2018,4,10,9,0,132.0,273.0,2.7,16.1,355.0,299.31,235.32
2018,4,10,9,15,196.5,290.5,2.75,16.3,421.5,352.91,277.06
2018,4,10,9,30,261.0,308.0,2.8,16.5,488.0,408.73,320.29
2018,4,10,9,45,229.5,334.0,2.85,16.7,498.0,431.98,337.62
2018,4,10,10,0,198.0,360.0,2.9,16.9,508.0,448.84,349.76
2018,4,10,10,15,188.0,370.5,2.85,17.05,515.5,462.79,359.75
2018,4,10,10,30,178.0,381.0,2.8,17.2,523.0,475.63,368.73
2018,4,10,10,45,119.5,379.5,2.8,17.35,476.0,442.36,342.33
2018,4,10,11,0,61.0,378.0,2.8,17.5,429.0,405.36,312.91
2018,4,10,11,15,68.5,383.0,2.75,17.45,441.0,419.71,323.89
2018,4,10,11,30,76.0,388.0,2.7,17.4,453.0,434.32,334.84
2018,4,10,11,45,64.5,379.5,2.65,17.3,435.0,420.64,324.25
2018,4,10,12,0,53.0,371.0,2.6,17.2,417.0,406.06,313.1
2018,4,10,12,15,62.5,388.5,2.6,17.05,442.5,434.16,334.61
2018,4,10,12,30,72.0,406.0,2.6,16.9,468.0,462.69,356.16
2018,4,10,12,45,104.5,412.5,2.6,16.75,502.0,500.65,385.53
2018,4,10,13,0,137.0,419.0,2.6,16.6,536.0,544.05,418.62
2018,4,10,13,15,116.0,390.0,2.65,16.4,487.5,499.36,385.87
2018,4,10,13,30,95.0,361.0,2.7,16.2,439.0,447.29,347.69
2018,4,10,13,45,51.0,273.5,2.7,16.0,315.0,319.59,250.48
2018,4,10,14,0,7.0,186.0,2.7,15.8,191.0,187.93,146.81
2018,4,10,14,15,8.0,190.0,2.75,15.6,196.0,192.97,151.5
2018,4,10,14,30,9.0,194.0,2.8,15.4,201.0,198.05,155.98
2018,4,10,14,45,32.0,236.0,2.8,15.2,257.5,266.97,211.94
2018,4,10,15,0,55.0,278.0,2.8,15.0,314.0,331.83,263.91
2018,4,10,15,15,52.0,259.5,2.8,15.0,292.0,310.13,247.25
2018,4,10,15,30,49.0,241.0,2.8,15.0,270.0,288.32,230.71
2018,4,10,15,45,29.0,202.0,2.9,14.6,219.0,231.03,185.48
2018,4,10,16,0,9.0,163.0,3.0,14.2,168.0,168.74,135.25
2018,4,10,16,15,4.5,120.0,3.05,14.0,122.5,121.21,96.51
2018,4,10,16,30,0.0,77.0,3.1,13.8,77.0,74.46,57.63
2018,4,10,16,45,0.0,49.5,3.1,13.6,49.5,47.82,35.27
2018,4,10,17,0,0.0,22.0,3.1,13.4,22.0,21.23,12.61
2018,4,10,17,15,8.5,28.0,2.85,12.95,30.0,31.6,21.65
2018,4,10,17,30,17.0,34.0,2.6,12.5,38.0,41.07,29.66
2018,4,10,17,45,18.5,36.0,2.4,12.1,39.0,43.89,31.54
2018,4,10,18,0,20.0,38.0,2.2,11.7,40.0,49.21,34.7
2018,4,10,18,15,13.0,23.0,2.05,11.2,24.0,29.38,11.28
2018,4,10,18,30,6.0,8.0,1.9,10.7,8.0,9.52,0.0
2018,4,10,18,45,3.0,4.0,1.75,10.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,11,5,45,43.5,12.0,1.5,8.2,14.5,11.8,0.0
2018,4,11,6,0,87.0,24.0,1.4,8.4,29.0,20.07,3.36
2018,4,11,6,15,150.0,38.0,1.6,8.75,58.0,31.3,21.49
2018,4,11,6,30,213.0,52.0,1.8,9.1,87.0,38.95,29.28
2018,4,11,6,45,234.5,71.0,1.95,9.5,122.5,56.34,45.37
2018,4,11,7,0,256.0,90.0,2.1,9.9,158.0,71.85,59.52
2018,4,11,7,15,259.5,111.0,2.1,10.2,192.5,104.38,75.59
2018,4,11,7,30,263.0,132.0,2.1,10.5,227.0,137.59,100.63
2018,4,11,7,45,267.5,147.0,2.1,10.85,256.5,166.76,124.37
2018,4,11,8,0,272.0,162.0,2.1,11.2,286.0,196.34,149.45
2018,4,11,8,15,259.0,193.0,2.0,11.45,322.0,234.85,182.56
2018,4,11,8,30,246.0,224.0,1.9,11.7,358.0,272.26,214.08
2018,4,11,8,45,300.5,239.0,1.8,11.95,416.5,319.87,251.97
2018,4,11,9,0,355.0,254.0,1.7,12.2,475.0,372.58,293.6
2018,4,11,9,15,324.0,279.0,1.8,12.6,491.0,399.19,315.04
2018,4,11,9,30,293.0,304.0,1.9,13.0,507.0,422.76,333.46
2018,4,11,9,45,228.5,333.0,2.0,13.35,496.5,431.66,339.76
2018,4,11,10,0,164.0,362.0,2.1,13.7,486.0,431.36,338.46
2018,4,11,10,15,250.5,362.5,2.3,13.8,559.5,493.66,387.35
2018,4,11,10,30,337.0,363.0,2.5,13.9,633.0,564.8,442.14
2018,4,11,10,45,335.5,374.0,2.7,14.05,649.0,588.86,459.98
2018,4,11,11,0,334.0,385.0,2.9,14.2,665.0,612.15,477.4
2018,4,11,11,15,369.0,379.5,3.1,14.15,694.0,647.14,504.7
2018,4,11,11,30,404.0,374.0,3.3,14.1,723.0,682.89,532.42
2018,4,11,11,45,431.0,366.5,3.5,14.0,741.0,711.75,555.05
2018,4,11,12,0,458.0,359.0,3.7,13.9,759.0,739.9,577.21
2018,4,11,12,15,417.5,372.5,3.8,13.85,736.5,730.11,569.47
2018,4,11,12,30,377.0,386.0,3.9,13.8,714.0,715.11,558.16
2018,4,11,12,45,305.5,401.5,4.05,13.7,665.5,675.25,527.92
2018,4,11,13,0,234.0,417.0,4.2,13.6,617.0,628.39,492.32
2018,4,11,13,15,207.0,405.5,4.25,13.5,580.0,596.51,468.93
2018,4,11,13,30,180.0,394.0,4.3,13.4,543.0,563.59,444.44
2018,4,11,13,45,120.5,370.0,4.3,13.3,468.5,488.08,386.24
2018,4,11,14,0,61.0,346.0,4.3,13.2,394.0,405.05,321.3
2018,4,11,14,15,133.5,333.5,4.3,13.0,432.5,463.94,370.62
2018,4,11,14,30,206.0,321.0,4.3,12.8,471.0,513.27,411.77
2018,4,11,14,45,258.0,303.0,4.25,12.6,481.0,544.7,438.21
2018,4,11,15,0,310.0,285.0,4.2,12.4,491.0,565.11,456.32
2018,4,11,15,15,220.0,271.0,4.2,12.4,412.5,464.91,377.39
2018,4,11,15,30,130.0,257.0,4.2,12.4,334.0,376.82,306.59
2018,4,11,15,45,219.0,229.0,4.15,12.25,346.0,410.14,336.96
2018,4,11,16,0,308.0,201.0,4.1,12.1,358.0,445.43,367.92
2018,4,11,16,15,286.0,182.0,4.0,11.95,315.5,400.59,332.25
2018,4,11,16,30,264.0,163.0,3.9,11.8,273.0,356.43,296.86
2018,4,11,16,45,148.5,115.0,3.85,11.65,175.5,215.38,179.61
2018,4,11,17,0,33.0,67.0,3.8,11.5,78.0,85.92,68.75
2018,4,11,17,15,16.5,38.0,3.65,11.25,43.5,45.57,33.93
2018,4,11,17,30,0.0,9.0,3.5,11.0,9.0,8.67,1.84
2018,4,11,17,45,25.0,15.5,3.4,10.75,18.5,27.08,17.45
2018,4,11,18,0,50.0,22.0,3.3,10.5,28.0,48.29,33.96
2018,4,11,18,15,31.0,16.5,3.45,10.3,19.5,29.55,12.49
2018,4,11,18,30,12.0,11.0,3.6,10.1,11.0,14.16,0.0
2018,4,11,18,45,6.0,5.5,3.8,9.9,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.55,4.6,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.6,5.2,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.5,1.7,5.8,20.5,15.24,0.0
2018,4,12,6,0,153.0,29.0,1.8,6.4,39.0,23.02,7.54
2018,4,12,6,15,271.5,42.5,2.1,6.95,80.5,32.81,23.14
2018,4,12,6,30,390.0,56.0,2.4,7.5,122.0,43.43,33.55
2018,4,12,6,45,470.5,65.0,2.7,8.0,172.0,47.63,37.77
2018,4,12,7,0,551.0,74.0,3.0,8.5,222.0,58.4,40.62
2018,4,12,7,15,604.0,81.0,3.15,8.85,275.5,97.64,57.7
2018,4,12,7,30,657.0,88.0,3.3,9.2,329.0,142.66,88.1
2018,4,12,7,45,693.5,94.0,3.4,9.5,382.5,189.61,126.13
2018,4,12,8,0,730.0,100.0,3.5,9.8,436.0,240.21,170.15
2018,4,12,8,15,755.0,105.0,3.5,10.1,486.5,290.27,215.29
2018,4,12,8,30,780.0,110.0,3.5,10.4,537.0,345.74,264.8
2018,4,12,8,45,797.0,115.5,3.5,10.75,584.0,396.87,310.23
2018,4,12,9,0,814.0,121.0,3.5,11.1,631.0,448.79,355.25
2018,4,12,9,15,825.0,126.0,3.5,11.35,672.5,498.02,397.17
2018,4,12,9,30,836.0,131.0,3.5,11.6,714.0,547.01,437.76
2018,4,12,9,45,842.0,137.0,3.5,11.9,749.5,593.72,475.36
2018,4,12,10,0,848.0,143.0,3.5,12.2,785.0,639.36,511.15
2018,4,12,10,15,819.5,159.5,3.45,12.4,799.5,671.55,535.53
2018,4,12,10,30,791.0,176.0,3.4,12.6,814.0,699.85,556.34
2018,4,12,10,45,644.5,242.5,3.4,12.8,771.5,686.38,543.43
2018,4,12,11,0,498.0,309.0,3.4,13.0,729.0,663.77,523.27
2018,4,12,11,15,409.5,348.0,3.45,13.1,697.0,650.11,511.18
2018,4,12,11,30,321.0,387.0,3.5,13.2,665.0,630.59,494.35
2018,4,12,11,45,371.0,371.5,3.55,13.3,695.0,667.72,523.41
2018,4,12,12,0,421.0,356.0,3.6,13.4,725.0,707.53,553.9
2018,4,12,12,15,380.5,358.0,3.7,13.45,691.0,683.15,535.4
2018,4,12,12,30,340.0,360.0,3.8,13.5,657.0,658.3,516.73
2018,4,12,12,45,329.0,365.5,3.9,13.5,650.5,660.87,518.94
2018,4,12,13,0,318.0,371.0,4.0,13.5,644.0,662.19,520.1
2018,4,12,13,15,442.0,319.5,4.05,13.45,690.5,730.06,574.77
2018,4,12,13,30,566.0,268.0,4.1,13.4,737.0,791.16,623.68
2018,4,12,13,45,684.5,220.5,4.2,13.3,771.0,850.55,670.91
2018,4,12,14,0,803.0,173.0,4.3,13.2,805.0,899.84,707.96
2018,4,12,14,15,801.5,167.0,4.3,13.05,776.0,885.95,699.08
2018,4,12,14,30,800.0,161.0,4.3,12.9,747.0,872.61,691.15
2018,4,12,14,45,788.0,156.0,4.3,12.8,708.5,845.45,673.06
2018,4,12,15,0,776.0,151.0,4.3,12.7,670.0,816.03,653.35
2018,4,12,15,15,756.5,146.5,4.3,12.7,625.0,779.1,627.71
2018,4,12,15,30,737.0,142.0,4.3,12.7,580.0,740.68,600.76
2018,4,12,15,45,710.0,137.0,4.2,12.3,530.5,694.88,567.78
2018,4,12,16,0,683.0,132.0,4.1,11.9,481.0,648.56,533.29
2018,4,12,16,15,646.5,125.0,3.95,11.6,428.0,593.38,490.98
2018,4,12,16,30,610.0,118.0,3.8,11.3,375.0,538.97,448.33
2018,4,12,16,45,568.0,109.0,3.65,11.0,323.0,480.19,401.12
2018,4,12,17,0,526.0,100.0,3.5,10.7,271.0,421.3,352.57
2018,4,12,17,15,466.5,89.0,3.15,10.15,220.5,356.44,297.64
2018,4,12,17,30,407.0,78.0,2.8,9.6,170.0,296.09,245.0
2018,4,12,17,45,318.5,64.5,2.45,9.05,125.0,225.42,182.77
2018,4,12,18,0,230.0,51.0,2.1,8.5,80.0,163.12,126.72
2018,4,12,18,15,134.0,32.5,2.0,8.1,47.5,92.71,54.06
2018,4,12,18,30,38.0,14.0,1.9,7.7,15.0,24.44,0.0
2018,4,12,18,45,19.0,7.0,1.75,7.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.25,3.7,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.3,4.4,2.0,0.0,0.0
2018,4,13,5,45,78.0,16.5,1.4,5.1,22.0,16.22,0.0
2018,4,13,6,0,151.0,31.0,1.5,5.8,42.0,24.6,10.56
2018,4,13,6,15,264.5,45.0,1.75,6.5,83.0,34.73,25.03
2018,4,13,6,30,378.0,59.0,2.0,7.2,124.0,44.35,34.5
2018,4,13,6,45,459.5,68.0,2.25,7.95,174.5,50.05,40.01
2018,4,13,7,0,541.0,77.0,2.5,8.7,225.0,63.55,43.21
2018,4,13,7,15,595.5,84.0,2.75,9.45,278.5,102.55,61.25
2018,4,13,7,30,650.0,91.0,3.0,10.2,332.0,147.49,91.95
2018,4,13,7,45,689.0,96.0,3.25,10.95,385.5,193.76,129.27
2018,4,13,8,0,728.0,101.0,3.5,11.7,439.0,243.95,172.49
2018,4,13,8,15,755.5,105.0,3.55,12.2,490.0,293.79,216.95
2018,4,13,8,30,783.0,109.0,3.6,12.7,541.0,349.21,265.82
2018,4,13,8,45,803.0,113.0,3.6,13.2,588.5,400.27,310.6
2018,4,13,9,0,823.0,117.0,3.6,13.7,636.0,452.4,355.16
2018,4,13,9,15,841.5,118.0,3.6,14.1,679.0,501.91,396.71
2018,4,13,9,30,860.0,119.0,3.6,14.5,722.0,551.81,437.44
2018,4,13,9,45,875.5,119.0,3.55,14.9,759.5,599.26,475.1
2018,4,13,10,0,891.0,119.0,3.5,15.3,797.0,648.44,512.93
2018,4,13,10,15,898.5,121.0,3.5,15.6,826.5,691.15,545.35
2018,4,13,10,30,906.0,123.0,3.5,15.9,856.0,732.36,575.95
2018,4,13,10,45,910.5,124.5,3.45,16.2,878.0,769.28,601.54
2018,4,13,11,0,915.0,126.0,3.4,16.5,900.0,804.14,624.81
2018,4,13,11,15,916.5,128.0,3.4,16.75,914.0,834.93,645.38
2018,4,13,11,30,918.0,130.0,3.4,17.0,928.0,863.2,664.1
2018,4,13,11,45,917.0,131.5,3.4,17.25,933.5,886.32,679.17
2018,4,13,12,0,916.0,133.0,3.4,17.5,939.0,906.61,692.31
2018,4,13,12,15,908.0,136.5,3.35,17.65,934.0,919.92,700.61
2018,4,13,12,30,900.0,140.0,3.3,17.8,929.0,930.11,706.9
2018,4,13,12,45,896.0,140.0,3.3,18.0,918.5,937.28,711.44
2018,4,13,13,0,892.0,140.0,3.3,18.2,908.0,941.37,714.02
2018,4,13,13,15,893.5,136.0,3.25,18.25,892.0,943.28,715.31
2018,4,13,13,30,895.0,132.0,3.2,18.3,876.0,942.06,714.61
2018,4,13,13,45,887.0,131.5,3.15,18.35,850.5,932.84,708.6
2018,4,13,14,0,879.0,131.0,3.1,18.4,825.0,925.43,704.02
2018,4,13,14,15,869.0,129.5,3.05,18.35,792.5,907.73,692.74
2018,4,13,14,30,859.0,128.0,3.0,18.3,760.0,887.28,679.71
2018,4,13,14,45,843.0,126.0,2.9,18.25,719.5,858.62,660.68
2018,4,13,15,0,827.0,124.0,2.8,18.2,679.0,827.73,640.13
2018,4,13,15,15,809.5,120.5,2.8,18.2,634.5,792.01,616.6
2018,4,13,15,30,792.0,117.0,2.8,18.2,590.0,754.57,591.66
2018,4,13,15,45,771.5,113.0,2.6,17.85,542.5,715.69,565.08
2018,4,13,16,0,751.0,109.0,2.4,17.5,495.0,673.15,535.43
2018,4,13,16,15,724.0,103.0,2.15,17.05,443.5,623.16,498.52
2018,4,13,16,30,697.0,97.0,1.9,16.6,392.0,573.16,460.79
2018,4,13,16,45,659.5,90.0,1.65,16.15,339.5,515.98,416.54
2018,4,13,17,0,622.0,83.0,1.4,15.7,287.0,460.25,372.16
2018,4,13,17,15,562.5,73.5,1.3,14.8,233.0,392.08,317.72
2018,4,13,17,30,503.0,64.0,1.2,13.9,179.0,328.04,264.54
2018,4,13,17,45,416.0,53.5,1.15,12.95,132.0,255.66,203.06
2018,4,13,18,0,329.0,43.0,1.1,12.0,85.0,190.74,145.95
2018,4,13,18,15,205.5,29.0,1.1,11.5,51.0,117.21,71.31
2018,4,13,18,30,82.0,15.0,1.1,11.0,17.0,37.98,0.0
2018,4,13,18,45,41.0,7.5,1.1,10.5,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
