Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.1,7.25,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.1,7.9,2.0,0.0,0.0
2018,4,14,5,45,110.0,16.0,1.05,8.5,24.0,15.73,0.0
2018,4,14,6,0,210.0,30.0,1.0,9.1,46.0,23.61,11.14
2018,4,14,6,15,324.5,42.0,1.1,9.8,89.0,33.02,23.33
2018,4,14,6,30,439.0,54.0,1.2,10.5,132.0,40.67,30.83
2018,4,14,6,45,512.0,62.0,1.35,11.25,182.5,44.16,34.25
2018,4,14,7,0,585.0,70.0,1.5,12.0,233.0,60.83,37.91
2018,4,14,7,15,634.0,76.0,1.4,12.65,286.0,101.23,57.16
2018,4,14,7,30,683.0,82.0,1.3,13.3,339.0,146.91,88.56
2018,4,14,7,45,717.0,87.0,1.25,13.95,391.5,194.18,126.58
2018,4,14,8,0,751.0,92.0,1.2,14.6,444.0,248.2,172.29
2018,4,14,8,15,776.5,96.0,1.1,15.3,495.0,298.44,215.66
2018,4,14,8,30,802.0,100.0,1.0,16.0,546.0,350.74,260.06
2018,4,14,8,45,821.0,103.0,0.9,16.7,592.5,401.48,302.17
2018,4,14,9,0,840.0,106.0,0.8,17.4,639.0,453.14,343.42
2018,4,14,9,15,857.0,107.5,0.75,18.0,682.0,503.16,382.29
2018,4,14,9,30,874.0,109.0,0.7,18.6,725.0,556.35,421.87
2018,4,14,9,45,888.0,108.5,0.7,19.25,761.5,602.72,455.64
2018,4,14,10,0,902.0,108.0,0.7,19.9,798.0,648.48,487.92
2018,4,14,10,15,911.0,109.0,0.7,20.2,828.0,691.54,517.95
2018,4,14,10,30,920.0,110.0,0.7,20.5,858.0,733.18,546.15
2018,4,14,10,45,926.5,110.5,0.75,20.85,880.5,770.93,570.21
2018,4,14,11,0,933.0,111.0,0.8,21.2,903.0,806.68,592.8
2018,4,14,11,15,936.5,111.5,0.85,21.35,917.5,837.94,612.78
2018,4,14,11,30,940.0,112.0,0.9,21.5,932.0,866.72,631.14
2018,4,14,11,45,941.0,112.5,0.95,21.7,938.5,890.82,646.38
2018,4,14,12,0,942.0,113.0,1.0,21.9,945.0,912.07,659.88
2018,4,14,12,15,941.0,113.0,1.1,22.0,942.5,928.18,671.27
2018,4,14,12,30,940.0,113.0,1.2,22.1,940.0,941.21,680.84
2018,4,14,12,45,936.5,114.0,1.3,22.15,930.0,949.91,687.89
2018,4,14,13,0,933.0,115.0,1.4,22.2,920.0,955.43,693.05
2018,4,14,13,15,928.5,113.5,1.5,22.15,901.5,954.31,694.35
2018,4,14,13,30,924.0,112.0,1.6,22.1,883.0,949.98,693.71
2018,4,14,13,45,917.0,111.0,1.75,22.05,857.0,940.77,690.61
2018,4,14,14,0,910.0,110.0,1.9,22.0,831.0,928.49,685.48
2018,4,14,14,15,901.5,108.5,1.95,21.8,798.5,911.38,676.42
2018,4,14,14,30,893.0,107.0,2.0,21.6,766.0,891.45,665.53
2018,4,14,14,45,881.5,104.5,2.1,21.45,727.0,865.2,650.7
2018,4,14,15,0,870.0,102.0,2.2,21.3,688.0,836.5,634.06
2018,4,14,15,15,854.5,99.5,2.2,21.3,644.0,807.02,615.53
2018,4,14,15,30,839.0,97.0,2.2,21.3,600.0,770.97,592.28
2018,4,14,15,45,817.5,94.0,2.35,20.5,551.0,728.19,566.73
2018,4,14,16,0,796.0,91.0,2.5,19.7,502.0,684.35,539.6
2018,4,14,16,15,766.5,87.5,2.5,19.05,450.0,633.69,505.18
2018,4,14,16,30,737.0,84.0,2.5,18.4,398.0,583.1,468.56
2018,4,14,16,45,695.5,79.5,2.5,17.75,345.0,527.25,426.49
2018,4,14,17,0,654.0,75.0,2.5,17.1,292.0,470.68,382.36
2018,4,14,17,15,594.0,68.5,2.3,16.15,239.0,404.23,328.63
2018,4,14,17,30,534.0,62.0,2.1,15.2,186.0,341.87,276.26
2018,4,14,17,45,419.0,53.0,1.9,14.25,135.0,257.5,204.77
2018,4,14,18,0,304.0,44.0,1.7,13.3,84.0,183.15,140.33
2018,4,14,18,15,170.0,27.5,1.65,12.85,48.0,104.23,65.29
2018,4,14,18,30,36.0,11.0,1.6,12.4,12.0,21.1,0.0
2018,4,14,18,45,18.0,5.5,1.55,12.0,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,15,5,15,1.5,1.0,1.5,8.7,1.0,0.0,0.0
2018,4,15,5,30,3.0,2.0,1.7,8.9,2.0,0.0,0.0
2018,4,15,5,45,26.5,15.5,1.85,9.15,17.5,15.24,0.0
2018,4,15,6,0,50.0,29.0,2.0,9.4,33.0,25.4,13.46
2018,4,15,6,15,143.5,46.5,2.2,9.9,70.0,37.88,27.66
2018,4,15,6,30,237.0,64.0,2.4,10.4,107.0,47.95,37.36
2018,4,15,6,45,407.5,69.5,2.65,10.9,172.5,50.31,39.82
2018,4,15,7,0,578.0,75.0,2.9,11.4,238.0,67.77,42.4
2018,4,15,7,15,624.0,82.0,2.95,11.9,290.5,108.56,63.29
2018,4,15,7,30,670.0,89.0,3.0,12.4,343.0,154.34,95.81
2018,4,15,7,45,639.0,107.0,3.05,12.95,377.5,200.51,136.33
2018,4,15,8,0,608.0,125.0,3.1,13.5,412.0,243.48,175.72
2018,4,15,8,15,559.0,154.0,3.15,13.9,440.0,287.98,216.74
2018,4,15,8,30,510.0,183.0,3.2,14.3,468.0,326.59,251.75
2018,4,15,8,45,675.0,147.5,3.3,14.75,558.0,385.29,299.0
2018,4,15,9,0,840.0,112.0,3.4,15.2,648.0,462.01,361.04
2018,4,15,9,15,854.5,114.5,3.5,15.5,690.5,511.77,402.58
2018,4,15,9,30,869.0,117.0,3.6,15.8,733.0,561.53,443.17
2018,4,15,9,45,879.5,119.0,3.75,16.1,768.5,610.79,482.42
2018,4,15,10,0,890.0,121.0,3.9,16.4,804.0,656.39,518.11
2018,4,15,10,15,897.5,122.0,3.95,16.5,833.0,698.07,550.28
2018,4,15,10,30,905.0,123.0,4.0,16.6,862.0,738.23,580.72
2018,4,15,10,45,910.5,124.0,4.1,16.75,884.0,775.25,607.06
2018,4,15,11,0,916.0,125.0,4.2,16.9,906.0,810.26,631.6
2018,4,15,11,15,919.5,125.5,4.3,16.9,920.0,841.08,653.45
2018,4,15,11,30,923.0,126.0,4.4,16.9,934.0,869.46,673.81
2018,4,15,11,45,924.5,126.0,4.5,16.9,940.0,893.15,690.89
2018,4,15,12,0,926.0,126.0,4.6,16.9,946.0,914.07,706.13
2018,4,15,12,15,925.5,125.5,4.65,16.85,943.5,929.9,717.66
2018,4,15,12,30,925.0,125.0,4.7,16.8,941.0,942.72,727.23
2018,4,15,12,45,923.0,123.0,4.8,16.75,930.0,949.64,733.17
2018,4,15,13,0,921.0,121.0,4.9,16.7,919.0,953.39,737.06
2018,4,15,13,15,914.5,120.5,4.95,16.55,899.5,951.45,736.99
2018,4,15,13,30,908.0,120.0,5.0,16.4,880.0,946.36,734.85
2018,4,15,13,45,899.0,119.5,5.1,16.25,853.0,935.94,729.41
2018,4,15,14,0,890.0,119.0,5.2,16.1,826.0,922.55,721.93
2018,4,15,14,15,868.5,122.0,5.2,15.85,789.0,899.0,706.81
2018,4,15,14,30,847.0,125.0,5.2,15.6,752.0,878.09,693.65
2018,4,15,14,45,672.0,140.0,5.25,15.35,621.5,735.42,590.19
2018,4,15,15,0,497.0,155.0,5.3,15.1,491.0,594.87,484.02
2018,4,15,15,15,248.5,115.5,5.3,15.1,283.5,335.23,276.36
2018,4,15,15,30,0.0,76.0,5.3,15.1,76.0,73.52,55.65
2018,4,15,15,45,0.0,70.0,5.25,14.05,70.0,67.7,51.32
2018,4,15,16,0,0.0,64.0,5.2,13.0,64.0,61.87,46.81
2018,4,15,16,15,0.0,56.5,5.1,12.5,56.5,54.6,40.91
2018,4,15,16,30,0.0,49.0,5.0,12.0,49.0,47.34,34.95
2018,4,15,16,45,14.5,54.5,4.9,11.5,59.5,62.67,48.65
2018,4,15,17,0,29.0,60.0,4.8,11.0,70.0,76.33,60.77
2018,4,15,17,15,64.0,70.5,4.55,10.6,87.0,111.31,91.1
2018,4,15,17,30,99.0,81.0,4.3,10.2,104.0,140.69,115.59
2018,4,15,17,45,66.0,61.0,4.0,9.75,74.5,100.18,79.8
2018,4,15,18,0,33.0,41.0,3.7,9.3,45.0,57.07,42.03
2018,4,15,18,15,20.5,26.0,3.55,9.15,28.0,35.4,20.26
2018,4,15,18,30,8.0,11.0,3.4,9.0,11.0,13.12,0.0
2018,4,15,18,45,4.0,5.5,3.25,8.8,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,6.85,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,7.2,3.0,0.0,0.0
2018,4,16,5,45,21.0,15.0,1.25,7.55,16.5,14.74,0.0
2018,4,16,6,0,38.0,27.0,1.3,7.9,30.0,23.96,13.25
2018,4,16,6,15,186.0,44.0,1.5,8.1,76.5,33.4,24.03
2018,4,16,6,30,334.0,61.0,1.7,8.3,123.0,45.4,35.46
2018,4,16,6,45,366.5,68.5,1.85,8.5,156.5,49.33,39.36
2018,4,16,7,0,399.0,76.0,2.0,8.7,190.0,67.03,44.42
2018,4,16,7,15,243.0,54.5,2.15,8.8,128.0,60.52,37.28
2018,4,16,7,30,87.0,33.0,2.3,8.9,66.0,36.97,22.61
2018,4,16,7,45,100.5,106.5,2.5,9.05,150.0,114.16,88.38
2018,4,16,8,0,114.0,180.0,2.7,9.2,234.0,185.2,147.71
2018,4,16,8,15,59.0,130.5,2.85,9.3,158.5,138.89,110.9
2018,4,16,8,30,4.0,81.0,3.0,9.4,83.0,79.71,62.33
2018,4,16,8,45,7.0,119.0,3.2,9.55,123.0,117.18,93.65
2018,4,16,9,0,10.0,157.0,3.4,9.7,163.0,154.51,124.34
2018,4,16,9,15,162.0,226.0,3.5,9.75,341.0,285.87,231.87
2018,4,16,9,30,314.0,295.0,3.6,9.8,519.0,432.48,349.13
2018,4,16,9,45,244.5,254.0,3.7,9.9,433.5,372.42,301.73
2018,4,16,10,0,175.0,213.0,3.8,10.0,348.0,304.79,247.85
2018,4,16,10,15,107.5,257.0,3.85,10.0,341.0,312.22,252.42
2018,4,16,10,30,40.0,301.0,3.9,10.0,334.0,313.35,251.23
2018,4,16,10,45,98.5,360.0,3.95,10.0,443.5,413.53,331.21
2018,4,16,11,0,157.0,419.0,4.0,10.0,553.0,517.24,411.93
2018,4,16,11,15,151.5,426.5,3.95,9.95,557.5,527.7,419.16
2018,4,16,11,30,146.0,434.0,3.9,9.9,562.0,537.54,426.31
2018,4,16,11,45,112.5,384.0,3.9,9.9,483.0,468.2,372.78
2018,4,16,12,0,79.0,334.0,3.9,9.9,404.0,393.42,314.5
2018,4,16,12,15,42.0,238.0,3.9,9.85,275.0,269.72,216.45
2018,4,16,12,30,5.0,142.0,3.9,9.8,146.0,142.26,112.47
2018,4,16,12,45,72.5,225.5,3.95,9.8,288.5,291.09,235.79
2018,4,16,13,0,140.0,309.0,4.0,9.8,431.0,438.05,353.28
2018,4,16,13,15,208.0,345.0,4.0,9.75,522.0,544.32,436.72
2018,4,16,13,30,276.0,381.0,4.0,9.7,613.0,645.85,515.03
2018,4,16,13,45,211.5,372.0,4.0,9.7,546.5,573.73,458.75
2018,4,16,14,0,147.0,363.0,4.0,9.7,480.0,507.81,407.12
2018,4,16,14,15,332.5,308.5,4.0,9.6,559.5,622.48,502.52
2018,4,16,14,30,518.0,254.0,4.0,9.5,639.0,731.63,590.66
2018,4,16,14,45,500.0,244.5,3.95,9.35,600.5,699.55,566.67
2018,4,16,15,0,482.0,235.0,3.9,9.2,562.0,666.31,542.51
2018,4,16,15,15,558.0,197.5,3.9,9.2,552.5,677.72,554.75
2018,4,16,15,30,634.0,160.0,3.9,9.2,543.0,686.96,564.84
2018,4,16,15,45,705.0,129.5,3.9,9.0,523.5,689.78,569.95
2018,4,16,16,0,776.0,99.0,3.9,8.8,504.0,682.67,566.61
2018,4,16,16,15,631.5,116.0,3.8,8.65,423.5,579.46,484.9
2018,4,16,16,30,487.0,133.0,3.7,8.5,343.0,478.47,402.69
2018,4,16,16,45,465.5,117.0,3.6,8.3,296.5,429.24,363.05
2018,4,16,17,0,444.0,101.0,3.5,8.1,250.0,380.58,322.52
2018,4,16,17,15,411.5,86.5,3.2,7.85,206.0,328.69,277.83
2018,4,16,17,30,379.0,72.0,2.9,7.6,162.0,278.89,233.63
2018,4,16,17,45,317.0,58.5,2.6,7.3,121.0,219.87,180.63
2018,4,16,18,0,255.0,45.0,2.3,7.0,80.0,166.52,131.65
2018,4,16,18,15,161.0,30.0,2.1,6.75,49.0,106.66,72.67
2018,4,16,18,30,67.0,15.0,1.9,6.5,18.0,34.21,0.0
2018,4,16,18,45,33.5,7.5,1.7,6.3,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.75,4.25,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.7,4.7,5.0,4.91,0.0
2018,4,17,5,45,143.5,20.0,0.65,5.1,31.5,19.66,0.0
2018,4,17,6,0,260.0,35.0,0.6,5.5,58.0,27.44,16.86
2018,4,17,6,15,369.0,46.0,0.7,6.05,103.0,35.92,26.63
2018,4,17,6,30,478.0,57.0,0.8,6.6,148.0,42.47,33.12
2018,4,17,6,45,547.0,65.0,0.9,7.2,200.0,45.88,36.47
2018,4,17,7,0,616.0,73.0,1.0,7.8,252.0,72.66,43.45
2018,4,17,7,15,662.5,79.0,1.1,8.35,306.0,115.01,66.85
2018,4,17,7,30,709.0,85.0,1.2,8.9,360.0,162.35,101.68
2018,4,17,7,45,741.0,90.0,1.3,9.45,413.5,210.89,142.36
2018,4,17,8,0,773.0,95.0,1.4,10.0,467.0,266.0,190.37
2018,4,17,8,15,797.0,99.0,1.45,10.5,518.0,317.08,235.77
2018,4,17,8,30,821.0,103.0,1.5,11.0,569.0,370.05,282.23
2018,4,17,8,45,839.0,106.5,1.55,11.55,616.0,421.83,326.82
2018,4,17,9,0,857.0,110.0,1.6,12.1,663.0,474.42,370.79
2018,4,17,9,15,872.0,112.5,1.6,12.5,706.0,525.18,412.1
2018,4,17,9,30,887.0,115.0,1.6,12.9,749.0,578.77,454.13
2018,4,17,9,45,898.5,116.0,1.55,13.3,785.5,625.6,489.67
2018,4,17,10,0,910.0,117.0,1.5,13.7,822.0,671.6,523.49
2018,4,17,10,15,916.0,119.5,1.45,14.0,851.0,714.32,554.04
2018,4,17,10,30,922.0,122.0,1.4,14.3,880.0,755.38,582.32
2018,4,17,10,45,925.5,124.0,1.4,14.6,901.5,792.34,606.28
2018,4,17,11,0,929.0,126.0,1.4,14.9,923.0,827.13,628.52
2018,4,17,11,15,919.0,132.5,1.4,15.1,931.5,853.23,644.94
2018,4,17,11,30,909.0,139.0,1.4,15.3,940.0,876.24,659.31
2018,4,17,11,45,782.0,198.5,1.4,15.5,891.0,851.54,641.68
2018,4,17,12,0,655.0,258.0,1.4,15.7,842.0,820.04,618.44
2018,4,17,12,15,784.5,198.0,1.4,15.85,896.0,886.37,664.81
2018,4,17,12,30,914.0,138.0,1.4,16.0,950.0,951.1,706.57
2018,4,17,12,45,804.5,185.0,1.4,16.15,894.0,914.44,681.45
2018,4,17,13,0,695.0,232.0,1.4,16.3,838.0,873.48,654.62
2018,4,17,13,15,530.0,292.0,1.4,16.3,748.5,788.39,593.96
2018,4,17,13,30,365.0,352.0,1.4,16.3,659.0,697.25,527.76
2018,4,17,13,45,542.0,273.0,1.4,16.35,714.0,783.34,594.16
2018,4,17,14,0,719.0,194.0,1.4,16.4,769.0,860.82,650.07
2018,4,17,14,15,796.0,160.5,1.45,16.3,773.5,884.84,667.21
2018,4,17,14,30,873.0,127.0,1.5,16.2,778.0,907.12,683.96
2018,4,17,14,45,858.5,125.0,1.55,16.1,738.0,879.21,667.1
2018,4,17,15,0,844.0,123.0,1.6,16.0,698.0,849.01,649.11
2018,4,17,15,15,827.0,120.0,1.6,16.0,653.5,813.59,626.53
2018,4,17,15,30,810.0,117.0,1.6,16.0,609.0,776.39,602.54
2018,4,17,15,45,787.5,113.0,1.75,15.6,559.5,732.41,575.59
2018,4,17,16,0,765.0,109.0,1.9,15.2,510.0,690.44,549.27
2018,4,17,16,15,721.0,101.0,1.85,14.85,448.5,625.66,502.75
2018,4,17,16,30,677.0,93.0,1.8,14.5,387.0,562.1,455.62
2018,4,17,16,45,639.5,87.5,1.75,14.1,336.5,507.1,413.67
2018,4,17,17,0,602.0,82.0,1.7,13.7,286.0,453.62,371.44
2018,4,17,17,15,550.0,72.5,1.6,12.85,234.5,389.76,319.87
2018,4,17,17,30,498.0,63.0,1.5,12.0,183.0,329.43,269.25
2018,4,17,17,45,410.0,54.0,1.35,11.15,136.5,257.77,207.7
2018,4,17,18,0,322.0,45.0,1.2,10.3,90.0,193.04,150.61
2018,4,17,18,15,207.5,32.0,1.2,9.8,56.5,125.4,86.42
2018,4,17,18,30,93.0,19.0,1.2,9.3,23.0,45.92,0.0
2018,4,17,18,45,46.5,9.5,1.25,8.8,11.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,6.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,6.5,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,0.8,6.75,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,0.8,7.0,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.4,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.8,8.0,7.71,1.39
2018,4,18,6,45,0.0,18.0,1.25,8.2,18.0,17.36,10.3
2018,4,18,7,0,0.0,28.0,1.4,8.6,28.0,27.02,18.03
2018,4,18,7,15,0.0,33.5,1.35,8.8,33.5,32.34,22.63
2018,4,18,7,30,0.0,39.0,1.3,9.0,39.0,37.66,27.17
2018,4,18,7,45,0.0,42.0,1.25,9.2,42.0,40.57,29.55
2018,4,18,8,0,0.0,45.0,1.2,9.4,45.0,43.48,31.92
2018,4,18,8,15,0.0,64.5,1.2,9.75,64.5,62.36,47.85
2018,4,18,8,30,0.0,84.0,1.2,10.1,84.0,81.27,63.54
2018,4,18,8,45,0.0,82.5,1.15,10.45,82.5,79.83,62.01
2018,4,18,9,0,0.0,81.0,1.1,10.8,81.0,78.39,60.54
2018,4,18,9,15,4.5,138.5,1.15,11.15,141.5,135.38,107.37
2018,4,18,9,30,9.0,196.0,1.2,11.5,202.0,192.12,152.76
2018,4,18,9,45,47.0,274.0,1.2,11.85,310.0,284.04,225.2
2018,4,18,10,0,85.0,352.0,1.2,12.2,418.0,381.6,299.54
2018,4,18,10,15,172.5,371.5,1.3,12.5,512.0,460.12,359.4
2018,4,18,10,30,260.0,391.0,1.4,12.8,606.0,545.92,423.7
2018,4,18,10,45,358.5,369.0,1.45,13.1,673.5,609.96,471.61
2018,4,18,11,0,457.0,347.0,1.5,13.4,741.0,678.52,522.27
2018,4,18,11,15,352.5,387.0,1.6,13.55,693.5,650.39,499.45
2018,4,18,11,30,248.0,427.0,1.7,13.7,646.0,615.76,472.29
2018,4,18,11,45,214.0,437.5,1.8,13.85,627.5,605.66,464.67
2018,4,18,12,0,180.0,448.0,1.9,14.0,609.0,594.16,455.68
2018,4,18,12,15,157.5,446.0,2.0,14.1,586.5,578.85,444.46
2018,4,18,12,30,135.0,444.0,2.1,14.2,564.0,562.28,432.26
2018,4,18,12,45,106.0,416.0,2.2,14.3,509.5,508.18,392.55
2018,4,18,13,0,77.0,388.0,2.3,14.4,455.0,456.49,354.13
2018,4,18,13,15,112.5,396.0,2.35,14.5,492.0,505.16,392.07
2018,4,18,13,30,148.0,404.0,2.4,14.6,529.0,548.42,425.17
2018,4,18,13,45,223.5,385.0,2.45,14.65,567.5,599.23,465.39
2018,4,18,14,0,299.0,366.0,2.5,14.7,606.0,655.62,509.07
2018,4,18,14,15,386.5,322.5,2.55,14.6,620.0,686.94,535.57
2018,4,18,14,30,474.0,279.0,2.6,14.5,634.0,722.16,564.8
2018,4,18,14,45,441.0,271.5,2.65,14.4,588.5,680.12,534.76
2018,4,18,15,0,408.0,264.0,2.7,14.3,543.0,637.68,504.58
2018,4,18,15,15,530.0,207.5,2.7,14.3,545.5,668.49,532.36
2018,4,18,15,30,652.0,151.0,2.7,14.3,548.0,694.37,555.61
2018,4,18,15,45,737.5,119.5,2.7,13.85,534.5,706.46,567.21
2018,4,18,16,0,823.0,88.0,2.7,13.4,521.0,708.05,571.02
2018,4,18,16,15,806.0,83.0,2.6,13.0,472.0,663.13,539.33
2018,4,18,16,30,789.0,78.0,2.5,12.6,423.0,617.35,505.57
2018,4,18,16,45,752.5,73.5,2.45,12.2,368.5,559.48,460.97
2018,4,18,17,0,716.0,69.0,2.4,11.8,314.0,502.8,415.85
2018,4,18,17,15,661.5,63.5,2.1,10.95,260.0,439.8,363.8
2018,4,18,17,30,607.0,58.0,1.8,10.1,206.0,377.89,310.84
2018,4,18,17,45,517.5,51.0,1.5,9.2,155.5,302.75,245.55
2018,4,18,18,0,428.0,44.0,1.2,8.3,105.0,235.07,184.88
2018,4,18,18,15,277.0,31.0,1.2,7.85,64.5,148.33,104.81
2018,4,18,18,30,126.0,18.0,1.2,7.4,24.0,65.65,0.0
2018,4,18,18,45,63.0,9.0,1.2,6.95,12.0,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,19,5,15,31.0,4.5,1.3,5.25,4.5,0.0,0.0
2018,4,19,5,30,62.0,9.0,1.6,5.8,9.0,8.85,0.0
2018,4,19,5,45,201.0,21.0,1.9,6.35,38.0,17.44,0.0
2018,4,19,6,0,340.0,33.0,2.2,6.9,67.0,26.19,16.48
2018,4,19,6,15,439.5,42.0,2.35,7.5,112.5,31.4,22.51
2018,4,19,6,30,539.0,51.0,2.5,8.1,158.0,36.35,27.41
2018,4,19,6,45,600.0,57.5,2.6,8.7,210.0,38.88,29.87
2018,4,19,7,0,661.0,64.0,2.7,9.3,262.0,72.59,39.26
2018,4,19,7,15,702.0,70.0,2.85,9.95,316.0,117.13,65.74
2018,4,19,7,30,743.0,76.0,3.0,10.6,370.0,169.32,105.8
2018,4,19,7,45,771.5,80.5,3.1,11.25,423.0,218.43,147.76
2018,4,19,8,0,800.0,85.0,3.2,11.9,476.0,270.27,193.78
2018,4,19,8,15,821.5,88.5,3.25,12.4,526.0,321.62,240.07
2018,4,19,8,30,843.0,92.0,3.3,12.9,576.0,374.54,287.12
2018,4,19,8,45,858.5,95.0,3.4,13.4,622.5,425.94,332.15
2018,4,19,9,0,874.0,98.0,3.5,13.9,669.0,481.41,379.1
2018,4,19,9,15,887.5,100.0,3.5,14.25,711.0,531.42,420.67
2018,4,19,9,30,901.0,102.0,3.5,14.6,753.0,581.2,460.9
2018,4,19,9,45,911.5,104.0,3.5,14.95,789.5,628.79,498.34
2018,4,19,10,0,922.0,106.0,3.5,15.3,826.0,675.45,534.1
2018,4,19,10,15,929.0,107.0,3.5,15.5,855.0,717.72,566.08
2018,4,19,10,30,936.0,108.0,3.5,15.7,884.0,758.37,595.1
2018,4,19,10,45,940.5,109.5,3.5,15.95,906.0,795.84,620.65
2018,4,19,11,0,945.0,111.0,3.5,16.2,928.0,831.17,644.46
2018,4,19,11,15,948.0,111.5,3.55,16.35,942.0,862.06,665.51
2018,4,19,11,30,951.0,112.0,3.6,16.5,956.0,890.41,684.75
2018,4,19,11,45,952.0,112.5,3.65,16.65,962.0,914.42,700.95
2018,4,19,12,0,953.0,113.0,3.7,16.8,968.0,935.56,715.23
2018,4,19,12,15,950.5,114.0,3.75,16.9,965.0,951.18,725.9
2018,4,19,12,30,948.0,115.0,3.8,17.0,962.0,963.68,734.56
2018,4,19,12,45,942.0,117.0,3.85,17.05,950.5,970.88,739.86
2018,4,19,13,0,936.0,119.0,3.9,17.1,939.0,974.88,743.12
2018,4,19,13,15,933.0,117.0,3.9,17.1,920.5,974.35,743.25
2018,4,19,13,30,930.0,115.0,3.9,17.1,902.0,970.6,741.34
2018,4,19,13,45,925.0,113.0,3.9,17.05,876.5,961.85,736.26
2018,4,19,14,0,920.0,111.0,3.9,17.0,851.0,949.99,729.19
2018,4,19,14,15,911.0,109.5,3.85,16.9,818.0,932.05,717.84
2018,4,19,14,30,902.0,108.0,3.8,16.8,785.0,911.29,704.63
2018,4,19,14,45,890.5,106.0,3.75,16.75,746.0,885.16,687.55
2018,4,19,15,0,879.0,104.0,3.7,16.7,707.0,856.58,668.77
2018,4,19,15,15,863.5,101.0,3.7,16.7,662.0,826.17,648.76
2018,4,19,15,30,848.0,98.0,3.7,16.7,617.0,789.06,623.77
2018,4,19,15,45,826.5,95.5,3.5,16.35,568.0,746.28,594.32
2018,4,19,16,0,805.0,93.0,3.3,16.0,519.0,702.44,563.77
2018,4,19,16,15,775.0,89.5,3.15,15.65,466.5,650.78,527.07
2018,4,19,16,30,745.0,86.0,3.0,15.3,414.0,599.22,488.25
2018,4,19,16,45,705.0,82.0,2.9,14.95,360.5,544.09,445.51
2018,4,19,17,0,665.0,78.0,2.8,14.6,307.0,488.12,400.86
2018,4,19,17,15,607.0,71.5,2.5,13.75,253.5,421.58,346.55
2018,4,19,17,30,549.0,65.0,2.2,12.9,200.0,358.94,293.6
2018,4,19,17,45,461.0,56.5,1.95,12.05,151.0,285.02,230.01
2018,4,19,18,0,373.0,48.0,1.7,11.2,102.0,218.36,171.06
2018,4,19,18,15,246.5,34.0,1.65,10.65,64.0,141.98,100.93
2018,4,19,18,30,120.0,20.0,1.6,10.1,26.0,67.16,0.0
2018,4,19,18,45,60.0,10.0,1.6,9.55,13.0,24.94,0.0
2018,4,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,5,15,25.0,4.5,1.0,7.25,4.5,0.0,0.0
2018,4,20,5,30,50.0,9.0,1.0,7.9,9.0,8.85,0.0
2018,4,20,5,45,171.0,22.5,1.0,8.5,37.5,17.85,0.0
2018,4,20,6,0,292.0,36.0,1.0,9.1,66.0,28.91,18.91
2018,4,20,6,15,394.5,46.0,1.05,9.75,111.5,34.89,25.47
2018,4,20,6,30,497.0,56.0,1.1,10.4,157.0,40.55,30.97
2018,4,20,6,45,565.5,63.0,1.15,11.05,209.5,43.24,33.55
2018,4,20,7,0,634.0,70.0,1.2,11.7,262.0,79.25,44.12
2018,4,20,7,15,678.0,75.0,1.2,12.45,315.5,121.97,69.66
2018,4,20,7,30,722.0,80.0,1.2,13.2,369.0,169.36,105.36
2018,4,20,7,45,754.0,83.5,1.25,13.95,421.5,220.76,148.33
2018,4,20,8,0,786.0,87.0,1.3,14.7,474.0,271.76,192.37
2018,4,20,8,15,808.5,91.0,1.45,15.4,524.5,323.18,237.38
2018,4,20,8,30,831.0,95.0,1.6,16.1,575.0,376.27,283.11
2018,4,20,8,45,847.5,97.5,1.75,16.75,621.0,427.04,326.22
2018,4,20,9,0,864.0,100.0,1.9,17.4,667.0,481.96,371.23
2018,4,20,9,15,879.0,100.5,2.05,17.85,708.5,530.89,410.93
2018,4,20,9,30,894.0,101.0,2.2,18.3,750.0,579.72,449.54
2018,4,20,9,45,906.5,101.0,2.3,18.75,786.0,626.31,485.31
2018,4,20,10,0,919.0,101.0,2.4,19.2,822.0,672.12,519.63
2018,4,20,10,15,925.5,102.5,2.55,19.55,850.5,714.32,550.99
2018,4,20,10,30,932.0,104.0,2.7,19.9,879.0,754.87,579.26
2018,4,20,10,45,936.0,105.5,2.8,20.25,900.5,791.74,604.0
2018,4,20,11,0,940.0,107.0,2.9,20.6,922.0,826.46,627.1
2018,4,20,11,15,941.5,108.0,2.95,20.8,935.0,856.39,646.85
2018,4,20,11,30,943.0,109.0,3.0,21.0,948.0,883.73,664.81
2018,4,20,11,45,943.5,109.5,3.05,21.15,953.5,907.03,680.17
2018,4,20,12,0,944.0,110.0,3.1,21.3,959.0,927.49,693.65
2018,4,20,12,15,944.0,109.0,3.15,21.35,956.5,943.09,704.21
2018,4,20,12,30,944.0,108.0,3.2,21.4,954.0,955.63,712.86
2018,4,20,12,45,941.5,108.0,3.2,21.45,943.5,963.81,718.35
2018,4,20,13,0,939.0,108.0,3.2,21.5,933.0,968.81,721.87
2018,4,20,13,15,934.5,107.5,3.25,21.45,915.0,968.28,722.5
2018,4,20,13,30,930.0,107.0,3.3,21.4,897.0,964.57,721.16
2018,4,20,13,45,924.0,105.5,3.35,21.3,871.0,955.3,716.36
2018,4,20,14,0,918.0,104.0,3.4,21.2,845.0,942.94,709.6
2018,4,20,14,15,909.5,103.0,3.45,20.95,813.0,925.88,700.14
2018,4,20,14,30,901.0,102.0,3.5,20.7,781.0,906.01,688.79
2018,4,20,14,45,890.0,100.0,3.55,20.5,742.0,880.21,673.2
2018,4,20,15,0,879.0,98.0,3.6,20.3,703.0,851.96,655.85
2018,4,20,15,15,864.0,95.5,3.6,20.3,659.0,817.62,633.32
2018,4,20,15,30,849.0,93.0,3.6,20.3,615.0,786.08,612.68
2018,4,20,15,45,829.5,90.0,3.55,19.5,566.5,744.16,585.88
2018,4,20,16,0,810.0,87.0,3.5,18.7,518.0,701.08,557.78
2018,4,20,16,15,784.5,83.5,3.4,18.05,467.0,652.33,524.33
2018,4,20,16,30,759.0,80.0,3.3,17.4,416.0,603.37,488.9
2018,4,20,16,45,723.0,75.5,3.2,16.75,363.0,546.83,445.92
2018,4,20,17,0,687.0,71.0,3.1,16.1,310.0,494.09,404.41
2018,4,20,17,15,636.0,65.0,2.8,15.2,257.0,430.89,353.04
2018,4,20,17,30,585.0,59.0,2.5,14.3,204.0,371.01,302.52
2018,4,20,17,45,507.5,51.0,2.15,13.35,155.5,300.69,241.89
2018,4,20,18,0,430.0,43.0,1.8,12.4,107.0,236.92,185.1
2018,4,20,18,15,305.5,31.5,1.7,11.7,68.0,160.16,114.75
2018,4,20,18,30,181.0,20.0,1.6,11.0,29.0,85.87,0.0
2018,4,20,18,45,90.5,10.0,1.45,10.35,14.5,32.81,0.0
2018,4,20,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.15,7.05,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.3,7.8,10.0,8.85,0.0
2018,4,21,5,45,202.5,22.0,1.45,8.5,40.5,17.89,0.0
2018,4,21,6,0,336.0,35.0,1.6,9.2,71.0,27.56,17.97
2018,4,21,6,15,431.5,44.0,1.65,9.85,116.5,32.7,23.55
2018,4,21,6,30,527.0,53.0,1.7,10.5,162.0,37.58,28.3
2018,4,21,6,45,588.5,59.5,1.7,11.15,214.0,40.04,30.65
2018,4,21,7,0,650.0,66.0,1.7,11.8,266.0,79.53,42.77
2018,4,21,7,15,691.0,71.0,1.6,12.45,319.0,122.92,69.61
2018,4,21,7,30,732.0,76.0,1.5,13.1,372.0,173.86,108.89
2018,4,21,7,45,761.5,80.5,1.4,13.7,424.5,222.74,150.21
2018,4,21,8,0,791.0,85.0,1.3,14.3,477.0,274.44,195.06
2018,4,21,8,15,813.0,87.5,1.15,15.0,526.5,324.65,238.65
2018,4,21,8,30,835.0,90.0,1.0,15.7,576.0,376.47,282.43
2018,4,21,8,45,851.0,93.0,0.9,16.4,622.0,431.47,327.25
2018,4,21,9,0,867.0,96.0,0.8,17.1,668.0,482.96,367.71
2018,4,21,9,15,880.0,97.5,0.85,17.85,709.0,531.87,405.68
2018,4,21,9,30,893.0,99.0,0.9,18.6,750.0,580.51,442.22
2018,4,21,9,45,903.5,99.5,0.9,19.4,785.0,626.28,475.03
2018,4,21,10,0,914.0,100.0,0.9,20.2,820.0,671.12,506.07
2018,4,21,10,15,920.5,102.0,1.0,20.9,849.0,713.52,535.74
2018,4,21,10,30,927.0,104.0,1.1,21.6,878.0,754.3,562.21
2018,4,21,10,45,931.0,105.5,1.2,22.35,899.0,790.94,585.24
2018,4,21,11,0,935.0,107.0,1.3,23.1,920.0,825.43,606.66
2018,4,21,11,15,937.5,107.5,1.35,23.45,933.5,855.47,625.35
2018,4,21,11,30,940.0,108.0,1.4,23.8,947.0,882.98,642.37
2018,4,21,11,45,940.5,108.5,1.45,24.1,952.5,906.15,656.7
2018,4,21,12,0,941.0,109.0,1.5,24.4,958.0,926.47,669.26
2018,4,21,12,15,940.5,109.5,1.5,24.5,956.0,942.99,679.32
2018,4,21,12,30,940.0,110.0,1.5,24.6,954.0,956.49,687.56
2018,4,21,12,45,937.0,109.5,1.5,24.7,943.0,963.63,691.9
2018,4,21,13,0,934.0,109.0,1.5,24.8,932.0,967.59,694.42
2018,4,21,13,15,929.5,108.0,1.55,24.8,913.5,966.49,694.88
2018,4,21,13,30,925.0,107.0,1.6,24.8,895.0,962.21,693.48
2018,4,21,13,45,918.0,107.0,1.65,24.75,869.5,953.56,689.56
2018,4,21,14,0,911.0,107.0,1.7,24.7,844.0,941.9,683.83
2018,4,21,14,15,901.5,106.0,1.8,24.55,811.5,924.0,675.0
2018,4,21,14,30,892.0,105.0,1.9,24.4,779.0,903.34,664.33
2018,4,21,14,45,879.5,103.5,1.95,24.25,740.0,876.92,649.26
2018,4,21,15,0,867.0,102.0,2.0,24.1,701.0,848.16,632.54
2018,4,21,15,15,852.5,99.5,2.0,24.1,657.5,819.29,614.81
2018,4,21,15,30,838.0,97.0,2.0,24.1,614.0,783.73,592.37
2018,4,21,15,45,816.5,94.5,2.05,23.5,565.5,741.13,566.53
2018,4,21,16,0,795.0,92.0,2.1,22.9,517.0,697.52,539.39
2018,4,21,16,15,764.0,89.5,2.05,22.3,465.0,646.51,505.62
2018,4,21,16,30,733.0,87.0,2.0,21.7,413.0,598.18,471.6
2018,4,21,16,45,692.5,83.0,1.9,21.15,360.0,540.58,429.02
2018,4,21,17,0,652.0,79.0,1.8,20.6,307.0,484.67,386.39
2018,4,21,17,15,600.0,72.0,1.65,19.5,255.0,421.11,336.93
2018,4,21,17,30,548.0,65.0,1.5,18.4,203.0,360.96,288.2
2018,4,21,17,45,470.5,56.5,1.35,17.3,155.0,291.45,230.27
2018,4,21,18,0,393.0,48.0,1.2,16.2,107.0,228.32,175.81
2018,4,21,18,15,276.0,35.0,1.2,15.5,68.5,153.83,109.61
2018,4,21,18,30,159.0,22.0,1.2,14.8,30.0,82.92,0.0
2018,4,21,18,45,79.5,11.0,1.15,14.05,15.0,31.16,0.0
2018,4,21,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,22,5,15,30.5,5.0,1.05,7.8,5.5,0.0,0.0
2018,4,22,5,30,61.0,10.0,1.1,8.5,11.0,9.83,0.0
2018,4,22,5,45,195.0,24.5,1.2,9.25,43.5,19.34,2.26
2018,4,22,6,0,329.0,39.0,1.3,10.0,76.0,31.31,21.3
2018,4,22,6,15,431.0,49.0,1.4,10.7,124.0,37.16,27.48
2018,4,22,6,30,533.0,59.0,1.5,11.4,172.0,42.71,32.82
2018,4,22,6,45,598.0,66.0,1.55,12.05,225.5,47.47,37.22
2018,4,22,7,0,663.0,73.0,1.6,12.7,279.0,88.91,49.15
2018,4,22,7,15,706.5,78.0,1.55,13.5,334.0,133.34,77.06
2018,4,22,7,30,750.0,83.0,1.5,14.3,389.0,182.38,114.71
2018,4,22,7,45,773.0,88.0,1.45,15.05,440.0,234.92,159.14
2018,4,22,8,0,796.0,93.0,1.4,15.8,491.0,286.01,203.4
2018,4,22,8,15,727.5,120.0,1.25,16.5,512.0,326.47,241.04
2018,4,22,8,30,659.0,147.0,1.1,17.2,533.0,363.22,273.73
2018,4,22,8,45,716.0,142.5,1.0,17.9,592.0,416.42,315.88
2018,4,22,9,0,773.0,138.0,0.9,18.6,651.0,474.33,360.28
2018,4,22,9,15,762.0,152.5,0.85,19.25,684.0,519.15,393.96
2018,4,22,9,30,751.0,167.0,0.8,19.9,717.0,561.96,424.85
2018,4,22,9,45,785.5,163.5,0.7,20.55,762.5,615.67,462.04
2018,4,22,10,0,820.0,160.0,0.6,21.2,808.0,667.88,496.69
2018,4,22,10,15,836.0,159.5,0.65,21.8,840.5,711.46,526.22
2018,4,22,10,30,852.0,159.0,0.7,22.4,873.0,754.36,554.71
2018,4,22,10,45,742.0,220.5,0.75,23.05,853.5,760.16,555.34
2018,4,22,11,0,632.0,282.0,0.8,23.7,834.0,758.55,551.08
2018,4,22,11,15,564.5,319.0,0.9,23.85,817.5,761.06,552.16
2018,4,22,11,30,497.0,356.0,1.0,24.0,801.0,758.22,549.43
2018,4,22,11,45,471.0,365.5,1.05,24.2,789.5,760.28,550.48
2018,4,22,12,0,445.0,375.0,1.1,24.4,778.0,759.97,549.86
2018,4,22,12,15,479.5,363.5,1.15,24.55,796.5,790.72,571.33
2018,4,22,12,30,514.0,352.0,1.2,24.7,815.0,820.65,591.85
2018,4,22,12,45,599.0,306.5,1.25,24.8,840.0,861.38,621.17
2018,4,22,13,0,684.0,261.0,1.3,24.9,865.0,901.57,649.84
2018,4,22,13,15,797.5,196.0,1.35,25.0,887.0,941.57,676.4
2018,4,22,13,30,911.0,131.0,1.4,25.1,909.0,976.27,698.91
2018,4,22,13,45,908.5,127.5,1.45,25.15,884.0,968.34,694.85
2018,4,22,14,0,906.0,124.0,1.5,25.2,859.0,957.31,689.43
2018,4,22,14,15,905.0,118.5,1.55,25.1,828.5,942.44,682.05
2018,4,22,14,30,904.0,113.0,1.6,25.0,798.0,924.49,672.75
2018,4,22,14,45,892.5,110.5,1.65,24.9,758.5,897.68,657.7
2018,4,22,15,0,881.0,108.0,1.7,24.8,719.0,868.43,641.0
2018,4,22,15,15,865.5,106.0,1.7,24.8,674.5,839.1,623.32
2018,4,22,15,30,850.0,104.0,1.7,24.8,630.0,802.95,600.92
2018,4,22,15,45,828.5,101.0,1.65,24.35,580.5,759.4,573.83
2018,4,22,16,0,807.0,98.0,1.6,23.9,531.0,714.79,545.59
2018,4,22,16,15,779.0,94.5,1.5,23.45,479.0,664.27,512.22
2018,4,22,16,30,751.0,91.0,1.4,23.0,427.0,616.4,478.68
2018,4,22,16,45,714.0,85.5,1.35,22.55,373.0,558.44,436.95
2018,4,22,17,0,677.0,80.0,1.3,22.1,319.0,501.85,394.84
2018,4,22,17,15,623.0,72.0,1.25,20.85,264.0,434.87,344.31
2018,4,22,17,30,569.0,64.0,1.2,19.6,209.0,371.48,294.3
2018,4,22,17,45,488.0,56.5,1.1,18.3,160.5,300.42,236.05
2018,4,22,18,0,407.0,49.0,1.0,17.0,112.0,235.93,181.17
2018,4,22,18,15,273.5,36.0,1.0,16.3,71.5,155.05,111.02
2018,4,22,18,30,140.0,23.0,1.0,15.6,31.0,79.23,2.67
2018,4,22,18,45,70.0,11.5,1.05,14.85,15.5,29.37,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,9.65,5.5,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,10.2,11.0,9.83,0.0
2018,4,23,5,45,96.5,25.0,1.15,10.75,35.0,20.88,5.28
2018,4,23,6,0,164.0,40.0,1.2,11.3,59.0,30.77,20.88
2018,4,23,6,15,213.5,56.0,1.25,11.9,94.0,42.13,31.79
2018,4,23,6,30,263.0,72.0,1.3,12.5,129.0,52.89,41.77
2018,4,23,6,45,283.0,91.0,1.4,13.1,167.0,73.31,60.08
2018,4,23,7,0,303.0,110.0,1.5,13.7,205.0,106.4,74.72
2018,4,23,7,15,354.0,123.5,1.35,14.5,254.5,135.93,93.69
2018,4,23,7,30,405.0,137.0,1.2,15.3,304.0,175.75,123.46
2018,4,23,7,45,437.5,152.0,1.1,16.15,353.5,218.15,157.41
2018,4,23,8,0,470.0,167.0,1.0,17.0,403.0,263.85,194.38
2018,4,23,8,15,610.5,148.5,0.9,17.85,487.5,317.47,234.98
2018,4,23,8,30,751.0,130.0,0.8,18.7,572.0,384.34,286.19
2018,4,23,8,45,769.5,134.5,0.65,19.55,618.0,434.17,324.99
2018,4,23,9,0,788.0,139.0,0.5,20.4,664.0,484.93,362.77
2018,4,23,9,15,814.0,136.0,0.5,21.2,707.0,536.18,400.56
2018,4,23,9,30,840.0,133.0,0.5,22.0,750.0,585.39,435.72
2018,4,23,9,45,865.0,127.5,0.5,22.85,789.0,632.48,468.24
2018,4,23,10,0,890.0,122.0,0.5,23.7,828.0,681.87,501.2
2018,4,23,10,15,897.0,123.0,0.45,24.1,856.0,722.8,527.47
2018,4,23,10,30,904.0,124.0,0.4,24.5,884.0,762.17,551.08
2018,4,23,10,45,909.0,125.0,0.35,24.95,905.0,798.33,571.37
2018,4,23,11,0,914.0,126.0,0.3,25.4,926.0,832.45,590.05
2018,4,23,11,15,902.5,135.0,0.35,25.65,935.0,858.65,605.83
2018,4,23,11,30,891.0,144.0,0.4,25.9,944.0,881.76,619.83
2018,4,23,11,45,905.5,136.0,0.45,26.1,953.5,907.83,635.84
2018,4,23,12,0,920.0,128.0,0.5,26.3,963.0,931.6,650.4
2018,4,23,12,15,917.0,129.0,0.6,26.4,959.5,946.09,660.7
2018,4,23,12,30,914.0,130.0,0.7,26.5,956.0,957.58,669.4
2018,4,23,12,45,908.5,131.5,0.75,26.6,944.5,964.26,674.3
2018,4,23,13,0,903.0,133.0,0.8,26.7,933.0,967.87,677.49
2018,4,23,13,15,897.5,132.0,0.95,26.65,914.0,965.89,679.71
2018,4,23,13,30,892.0,131.0,1.1,26.6,895.0,960.85,680.02
2018,4,23,13,45,884.5,130.0,1.2,26.55,869.0,950.96,676.44
2018,4,23,14,0,877.0,129.0,1.3,26.5,843.0,938.15,671.05
2018,4,23,14,15,840.5,139.0,1.4,26.3,801.5,913.3,658.36
2018,4,23,14,30,804.0,149.0,1.5,26.1,760.0,881.54,641.09
2018,4,23,14,45,798.5,142.0,1.6,25.95,723.0,857.06,628.23
2018,4,23,15,0,793.0,135.0,1.7,25.8,686.0,830.09,613.42
2018,4,23,15,15,795.5,125.0,1.7,25.8,648.5,804.1,597.76
2018,4,23,15,30,798.0,115.0,1.7,25.8,611.0,775.4,580.17
2018,4,23,15,45,774.0,111.5,1.9,24.95,561.5,730.85,554.96
2018,4,23,16,0,750.0,108.0,2.1,24.1,512.0,688.29,530.23
2018,4,23,16,15,722.5,103.5,2.2,23.35,461.5,639.07,498.41
2018,4,23,16,30,695.0,99.0,2.3,22.6,411.0,589.94,464.69
2018,4,23,16,45,655.0,93.5,2.4,21.85,358.5,532.2,423.09
2018,4,23,17,0,615.0,88.0,2.5,21.1,306.0,476.13,381.13
2018,4,23,17,15,558.5,81.0,2.45,20.0,254.5,411.41,330.76
2018,4,23,17,30,502.0,74.0,2.4,18.9,203.0,350.42,281.39
2018,4,23,17,45,420.5,64.0,2.4,17.8,155.0,278.98,221.96
2018,4,23,18,0,339.0,54.0,2.4,16.7,107.0,214.87,166.9
2018,4,23,18,15,230.0,39.0,2.4,15.9,69.0,143.97,104.57
2018,4,23,18,30,121.0,24.0,2.4,15.1,31.0,75.48,11.94
2018,4,23,18,45,60.5,12.0,2.4,14.35,15.5,27.54,0.0
2018,4,23,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
