Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,24,5,15,34.0,6.0,1.1,8.55,7.0,0.0,0.0
2018,4,24,5,30,68.0,12.0,1.3,9.2,14.0,11.8,0.0
2018,4,24,5,45,171.5,26.0,1.45,9.85,43.5,20.4,6.8
2018,4,24,6,0,275.0,40.0,1.6,10.5,73.0,30.68,21.0
2018,4,24,6,15,288.5,48.5,1.65,11.05,98.0,36.01,26.5
2018,4,24,6,30,302.0,57.0,1.7,11.6,123.0,41.06,31.36
2018,4,24,6,45,155.5,80.5,1.7,12.2,115.0,65.45,49.2
2018,4,24,7,0,9.0,104.0,1.7,12.8,107.0,96.9,76.84
2018,4,24,7,15,11.5,124.0,1.65,13.4,128.5,116.29,92.53
2018,4,24,7,30,14.0,144.0,1.6,14.0,150.0,136.06,108.31
2018,4,24,7,45,28.0,171.5,1.6,14.55,185.0,160.65,127.38
2018,4,24,8,0,42.0,199.0,1.6,15.1,220.0,190.85,150.85
2018,4,24,8,15,92.0,229.5,1.55,15.7,282.0,236.71,185.74
2018,4,24,8,30,142.0,260.0,1.5,16.3,344.0,283.48,221.23
2018,4,24,8,45,404.5,216.5,1.45,16.9,481.5,357.22,276.39
2018,4,24,9,0,667.0,173.0,1.4,17.5,619.0,461.71,355.65
2018,4,24,9,15,759.5,148.5,1.4,18.05,686.0,519.58,399.91
2018,4,24,9,30,852.0,124.0,1.4,18.6,753.0,586.62,450.32
2018,4,24,9,45,877.5,119.0,1.4,19.2,793.0,637.32,487.14
2018,4,24,10,0,903.0,114.0,1.4,19.8,833.0,685.7,521.47
2018,4,24,10,15,908.5,116.0,1.45,20.2,861.0,726.92,550.5
2018,4,24,10,30,914.0,118.0,1.5,20.6,889.0,766.46,576.48
2018,4,24,10,45,917.0,120.0,1.55,20.95,909.5,802.28,599.49
2018,4,24,11,0,920.0,122.0,1.6,21.3,930.0,835.94,620.91
2018,4,24,11,15,922.5,123.0,1.65,21.55,943.5,865.95,640.04
2018,4,24,11,30,925.0,124.0,1.7,21.8,957.0,893.5,657.51
2018,4,24,11,45,925.5,124.5,1.75,22.0,962.0,916.27,671.98
2018,4,24,12,0,926.0,125.0,1.8,22.2,967.0,936.26,684.72
2018,4,24,12,15,928.0,123.0,1.9,22.3,965.0,952.27,695.83
2018,4,24,12,30,930.0,121.0,2.0,22.4,963.0,965.35,705.15
2018,4,24,12,45,931.0,118.0,2.05,22.5,953.0,973.47,710.82
2018,4,24,13,0,932.0,115.0,2.1,22.6,943.0,978.47,714.64
2018,4,24,13,15,928.5,114.0,2.2,22.55,925.0,978.19,716.15
2018,4,24,13,30,925.0,113.0,2.3,22.5,907.0,974.74,715.75
2018,4,24,13,45,903.5,119.5,2.4,22.45,876.5,959.46,707.67
2018,4,24,14,0,882.0,126.0,2.5,22.4,846.0,941.46,697.9
2018,4,24,14,15,865.0,128.0,2.55,22.15,811.0,920.3,686.11
2018,4,24,14,30,848.0,130.0,2.6,21.9,776.0,901.99,676.22
2018,4,24,14,45,859.5,117.5,2.65,21.65,744.5,885.34,667.43
2018,4,24,15,0,871.0,105.0,2.7,21.4,713.0,860.33,652.89
2018,4,24,15,15,850.0,104.0,2.7,21.4,666.5,827.67,632.05
2018,4,24,15,30,829.0,103.0,2.7,21.4,620.0,788.57,606.58
2018,4,24,15,45,806.5,101.5,2.7,20.55,572.0,746.46,580.62
2018,4,24,16,0,784.0,100.0,2.7,19.7,524.0,703.4,553.41
2018,4,24,16,15,753.5,96.0,2.7,19.05,471.5,651.25,518.4
2018,4,24,16,30,723.0,92.0,2.7,18.4,419.0,602.01,483.29
2018,4,24,16,45,635.0,92.0,2.65,17.7,353.5,519.28,420.6
2018,4,24,17,0,547.0,92.0,2.6,17.0,288.0,441.94,360.3
2018,4,24,17,15,521.5,80.5,2.5,16.05,243.0,391.91,320.56
2018,4,24,17,30,496.0,69.0,2.4,15.1,198.0,343.11,279.97
2018,4,24,17,45,436.0,59.5,2.3,14.15,154.0,282.31,227.93
2018,4,24,18,0,376.0,50.0,2.2,13.2,110.0,226.36,178.35
2018,4,24,18,15,270.0,37.5,2.1,12.55,72.5,156.53,115.87
2018,4,24,18,30,164.0,25.0,2.0,11.9,35.0,90.86,24.99
2018,4,24,18,45,82.0,12.5,1.95,11.25,17.5,33.81,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,5,15,38.0,6.5,1.45,6.85,7.5,0.0,0.0
2018,4,25,5,30,76.0,13.0,1.7,7.4,15.0,12.78,0.0
2018,4,25,5,45,143.5,23.5,1.95,7.9,37.5,18.21,6.69
2018,4,25,6,0,211.0,34.0,2.2,8.4,60.0,25.66,16.9
2018,4,25,6,15,155.5,42.5,2.15,8.9,66.5,31.11,22.39
2018,4,25,6,30,100.0,51.0,2.1,9.4,73.0,41.13,31.73
2018,4,25,6,45,50.5,73.0,2.1,9.85,84.0,67.55,52.29
2018,4,25,7,0,1.0,95.0,2.1,10.3,95.0,89.05,71.18
2018,4,25,7,15,13.5,124.5,2.05,10.9,130.0,117.14,94.09
2018,4,25,7,30,26.0,154.0,2.0,11.5,165.0,142.46,114.22
2018,4,25,7,45,56.5,184.0,1.95,12.05,211.5,177.35,141.38
2018,4,25,8,0,87.0,214.0,1.9,12.6,258.0,215.69,171.25
2018,4,25,8,15,173.0,233.5,1.85,13.3,332.5,262.33,206.45
2018,4,25,8,30,259.0,253.0,1.8,14.0,407.0,317.53,248.81
2018,4,25,8,45,521.5,192.5,1.75,14.65,533.0,387.21,301.87
2018,4,25,9,0,784.0,132.0,1.7,15.3,659.0,485.24,377.55
2018,4,25,9,15,822.5,125.0,1.7,15.95,707.5,536.0,417.03
2018,4,25,9,30,861.0,118.0,1.7,16.6,756.0,588.94,457.34
2018,4,25,9,45,869.5,120.5,1.65,17.2,790.0,636.62,492.09
2018,4,25,10,0,878.0,123.0,1.6,17.8,824.0,680.58,523.14
2018,4,25,10,15,883.5,125.0,1.65,18.35,851.5,720.83,551.56
2018,4,25,10,30,889.0,127.0,1.7,18.9,879.0,759.47,577.21
2018,4,25,10,45,892.5,128.0,1.7,19.4,898.5,793.9,598.78
2018,4,25,11,0,896.0,129.0,1.7,19.9,918.0,826.24,618.74
2018,4,25,11,15,897.5,130.5,1.8,20.25,931.0,855.22,637.67
2018,4,25,11,30,899.0,132.0,1.9,20.6,944.0,881.77,654.96
2018,4,25,11,45,898.0,133.5,1.95,20.95,948.5,903.63,668.62
2018,4,25,12,0,897.0,135.0,2.0,21.3,953.0,922.76,680.55
2018,4,25,12,15,897.5,134.0,2.1,21.45,950.5,937.99,691.05
2018,4,25,12,30,898.0,133.0,2.2,21.6,948.0,950.37,699.78
2018,4,25,12,45,896.5,131.0,2.25,21.75,937.0,956.98,704.36
2018,4,25,13,0,895.0,129.0,2.3,21.9,926.0,960.57,707.12
2018,4,25,13,15,890.0,128.5,2.35,21.85,908.0,959.4,707.45
2018,4,25,13,30,885.0,128.0,2.4,21.8,890.0,955.21,705.95
2018,4,25,13,45,878.0,127.0,2.45,21.8,864.5,945.68,700.92
2018,4,25,14,0,871.0,126.0,2.5,21.8,839.0,933.26,694.1
2018,4,25,14,15,860.5,125.0,2.55,21.55,806.5,914.87,684.03
2018,4,25,14,30,850.0,124.0,2.6,21.3,774.0,899.04,675.74
2018,4,25,14,45,836.5,122.0,2.65,21.1,735.0,871.96,659.62
2018,4,25,15,0,823.0,120.0,2.7,20.9,696.0,842.67,641.95
2018,4,25,15,15,807.0,117.0,2.7,20.9,652.5,808.17,619.68
2018,4,25,15,30,791.0,114.0,2.7,20.9,609.0,771.96,596.06
2018,4,25,15,45,768.0,111.0,2.8,20.0,561.0,728.85,569.73
2018,4,25,16,0,745.0,108.0,2.9,19.1,513.0,687.66,544.13
2018,4,25,16,15,713.0,105.0,2.95,18.35,462.0,637.06,509.78
2018,4,25,16,30,681.0,102.0,3.0,17.6,411.0,586.88,473.78
2018,4,25,16,45,640.5,96.0,3.05,16.9,358.5,528.64,430.26
2018,4,25,17,0,600.0,90.0,3.1,16.2,306.0,472.16,386.6
2018,4,25,17,15,545.0,83.0,3.1,15.2,255.0,408.68,335.96
2018,4,25,17,30,490.0,76.0,3.1,14.2,204.0,348.81,286.35
2018,4,25,17,45,411.0,65.5,3.1,13.25,156.5,276.88,225.16
2018,4,25,18,0,332.0,55.0,3.1,12.3,109.0,214.47,170.36
2018,4,25,18,15,227.5,40.0,3.05,11.7,71.0,144.91,108.43
2018,4,25,18,30,123.0,25.0,3.0,11.1,33.0,78.9,27.79
2018,4,25,18,45,61.5,12.5,2.95,10.45,16.5,28.56,0.0
2018,4,25,19,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,3.0,1.8,6.55,3.0,0.0,0.0
2018,4,26,5,30,0.0,6.0,2.1,7.0,6.0,5.9,0.0
2018,4,26,5,45,0.0,17.5,2.35,7.45,17.5,16.89,6.6
2018,4,26,6,0,0.0,29.0,2.6,7.9,29.0,28.0,19.08
2018,4,26,6,15,3.0,46.5,2.6,8.35,47.0,44.26,34.3
2018,4,26,6,30,6.0,64.0,2.6,8.8,65.0,60.17,49.04
2018,4,26,6,45,18.0,90.5,2.65,9.3,96.0,83.79,66.71
2018,4,26,7,0,30.0,117.0,2.7,9.8,127.0,105.62,84.37
2018,4,26,7,15,17.5,128.0,2.7,10.25,134.0,120.76,97.22
2018,4,26,7,30,5.0,139.0,2.7,10.7,141.0,130.6,105.59
2018,4,26,7,45,19.0,167.5,2.7,11.2,177.0,160.14,129.16
2018,4,26,8,0,33.0,196.0,2.7,11.7,213.0,186.56,149.92
2018,4,26,8,15,39.0,218.5,2.7,12.2,240.5,211.25,169.36
2018,4,26,8,30,45.0,241.0,2.7,12.7,268.0,236.7,189.21
2018,4,26,8,45,61.5,269.0,2.7,13.2,309.0,272.02,216.65
2018,4,26,9,0,78.0,297.0,2.7,13.7,350.0,309.13,245.19
2018,4,26,9,15,212.5,293.0,2.7,14.2,448.5,377.6,298.87
2018,4,26,9,30,347.0,289.0,2.7,14.7,547.0,457.75,361.25
2018,4,26,9,45,612.0,204.0,2.75,15.15,684.5,555.26,438.66
2018,4,26,10,0,877.0,119.0,2.8,15.6,822.0,678.92,534.01
2018,4,26,10,15,884.0,120.5,2.85,15.9,850.0,719.62,563.6
2018,4,26,10,30,891.0,122.0,2.9,16.2,878.0,758.81,590.75
2018,4,26,10,45,896.0,122.5,2.95,16.5,898.5,793.87,614.45
2018,4,26,11,0,901.0,123.0,3.0,16.8,919.0,826.94,636.6
2018,4,26,11,15,904.5,123.5,3.1,16.95,932.5,856.64,656.97
2018,4,26,11,30,908.0,124.0,3.2,17.1,946.0,883.97,675.7
2018,4,26,11,45,909.5,124.0,3.25,17.25,951.5,906.62,690.88
2018,4,26,12,0,911.0,124.0,3.3,17.4,957.0,926.58,704.28
2018,4,26,12,15,911.0,123.5,3.4,17.4,954.5,941.92,715.34
2018,4,26,12,30,911.0,123.0,3.5,17.4,952.0,954.36,724.55
2018,4,26,12,45,909.5,122.5,3.55,17.35,942.5,962.44,730.72
2018,4,26,13,0,908.0,122.0,3.6,17.3,933.0,967.49,734.98
2018,4,26,13,15,904.0,121.5,3.65,17.1,915.5,967.17,736.12
2018,4,26,13,30,900.0,121.0,3.7,16.9,898.0,963.78,735.33
2018,4,26,13,45,895.0,119.5,3.75,16.7,873.0,955.41,731.24
2018,4,26,14,0,890.0,118.0,3.8,16.5,848.0,944.06,725.21
2018,4,26,14,15,882.5,116.0,3.85,16.2,816.5,927.01,715.57
2018,4,26,14,30,875.0,114.0,3.9,15.9,785.0,907.22,704.06
2018,4,26,14,45,865.0,112.0,3.9,15.65,747.5,882.61,688.73
2018,4,26,15,0,855.0,110.0,3.9,15.4,710.0,860.63,675.29
2018,4,26,15,15,840.5,106.5,3.9,15.4,666.0,825.99,652.02
2018,4,26,15,30,826.0,103.0,3.9,15.4,622.0,789.49,627.3
2018,4,26,15,45,807.5,100.0,3.95,14.7,575.0,748.81,601.01
2018,4,26,16,0,789.0,97.0,4.0,14.0,528.0,706.95,573.34
2018,4,26,16,15,764.5,93.0,3.95,13.6,477.5,658.8,539.3
2018,4,26,16,30,740.0,89.0,3.9,13.2,427.0,610.39,503.42
2018,4,26,16,45,704.5,84.5,3.85,12.75,374.5,557.23,462.15
2018,4,26,17,0,669.0,80.0,3.8,12.3,322.0,502.85,418.71
2018,4,26,17,15,618.5,73.5,3.65,11.8,269.5,439.5,366.45
2018,4,26,17,30,568.0,67.0,3.5,11.3,217.0,379.38,315.14
2018,4,26,17,45,492.0,58.5,3.3,10.75,168.0,308.88,253.7
2018,4,26,18,0,416.0,50.0,3.1,10.2,119.0,244.65,196.09
2018,4,26,18,15,302.0,38.5,2.9,9.8,79.0,170.24,129.06
2018,4,26,18,30,188.0,27.0,2.7,9.4,39.0,102.77,44.59
2018,4,26,18,45,98.0,14.5,2.45,9.0,20.5,40.4,0.0
2018,4,26,19,0,8.0,2.0,2.2,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.25,8.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,27,5,15,2.5,5.5,1.1,8.7,5.5,0.0,0.0
2018,4,27,5,30,5.0,11.0,1.3,9.3,11.0,10.81,0.0
2018,4,27,5,45,113.0,29.0,1.5,9.9,43.5,24.13,12.54
2018,4,27,6,0,221.0,47.0,1.7,10.5,76.0,36.06,25.99
2018,4,27,6,15,287.0,59.0,1.8,10.95,114.0,43.99,33.74
2018,4,27,6,30,353.0,71.0,1.9,11.4,152.0,51.51,40.81
2018,4,27,6,45,277.0,98.0,2.05,11.85,171.5,83.88,61.6
2018,4,27,7,0,201.0,125.0,2.2,12.3,191.0,115.82,85.61
2018,4,27,7,15,360.5,124.0,2.2,12.75,267.5,143.26,99.94
2018,4,27,7,30,520.0,123.0,2.2,13.2,344.0,191.34,133.2
2018,4,27,7,45,421.0,147.0,2.2,13.65,340.5,217.2,160.14
2018,4,27,8,0,322.0,171.0,2.2,14.1,337.0,237.91,181.95
2018,4,27,8,15,208.0,205.0,2.2,14.55,316.5,247.07,193.08
2018,4,27,8,30,94.0,239.0,2.2,15.0,296.0,253.93,200.35
2018,4,27,8,45,152.0,267.0,2.25,15.4,366.5,305.32,240.28
2018,4,27,9,0,210.0,295.0,2.3,15.8,437.0,366.61,287.55
2018,4,27,9,15,157.0,284.5,2.4,16.15,394.5,342.01,268.35
2018,4,27,9,30,104.0,274.0,2.5,16.5,352.0,311.82,244.54
2018,4,27,9,45,98.0,318.0,2.55,16.8,394.0,353.89,276.36
2018,4,27,10,0,92.0,362.0,2.6,17.1,436.0,398.56,309.28
2018,4,27,10,15,87.0,357.0,2.65,17.3,429.0,396.21,306.93
2018,4,27,10,30,82.0,352.0,2.7,17.5,422.0,393.04,304.17
2018,4,27,10,45,195.0,377.5,2.8,17.7,549.0,505.84,390.9
2018,4,27,11,0,308.0,403.0,2.9,17.9,676.0,626.49,480.59
2018,4,27,11,15,349.0,398.0,2.9,18.0,711.5,667.47,510.11
2018,4,27,11,30,390.0,393.0,2.9,18.1,747.0,709.57,540.67
2018,4,27,11,45,394.0,390.5,2.95,18.25,750.0,722.83,549.94
2018,4,27,12,0,398.0,388.0,3.0,18.4,753.0,736.83,559.89
2018,4,27,12,15,469.0,344.0,3.05,18.4,773.0,768.4,584.97
2018,4,27,12,30,540.0,300.0,3.1,18.4,793.0,799.3,609.44
2018,4,27,12,45,662.5,245.5,3.15,18.4,843.5,866.98,660.53
2018,4,27,13,0,785.0,191.0,3.2,18.4,894.0,929.46,703.94
2018,4,27,13,15,640.5,257.0,3.25,18.3,823.0,869.97,662.51
2018,4,27,13,30,496.0,323.0,3.3,18.2,752.0,804.15,613.58
2018,4,27,13,45,500.0,311.5,3.35,18.15,733.5,797.04,610.38
2018,4,27,14,0,504.0,300.0,3.4,18.1,715.0,787.89,605.35
2018,4,27,14,15,534.0,275.0,3.45,17.9,699.5,786.11,606.84
2018,4,27,14,30,564.0,250.0,3.5,17.7,684.0,781.27,606.16
2018,4,27,14,45,680.5,196.0,3.55,17.55,693.5,821.47,639.4
2018,4,27,15,0,797.0,142.0,3.6,17.4,703.0,847.44,659.65
2018,4,27,15,15,790.0,135.0,3.6,17.4,662.5,816.74,639.03
2018,4,27,15,30,783.0,128.0,3.6,17.4,622.0,783.88,617.16
2018,4,27,15,45,761.0,124.0,3.6,16.8,573.5,743.79,591.14
2018,4,27,16,0,739.0,120.0,3.6,16.2,525.0,699.83,561.81
2018,4,27,16,15,710.0,115.0,3.55,15.8,474.0,649.17,525.51
2018,4,27,16,30,681.0,110.0,3.5,15.4,423.0,598.7,487.97
2018,4,27,16,45,641.5,103.5,3.45,15.0,370.0,540.36,443.23
2018,4,27,17,0,602.0,97.0,3.4,14.6,317.0,483.65,398.48
2018,4,27,17,15,547.0,89.5,3.15,14.0,265.0,419.22,346.0
2018,4,27,17,30,492.0,82.0,2.9,13.4,213.0,358.32,294.84
2018,4,27,17,45,413.5,71.0,2.6,12.8,164.5,286.35,233.2
2018,4,27,18,0,335.0,60.0,2.3,12.2,116.0,223.11,177.57
2018,4,27,18,15,228.5,45.5,2.1,11.65,77.5,152.97,115.69
2018,4,27,18,30,122.0,31.0,1.9,11.1,39.0,84.16,40.21
2018,4,27,18,45,62.5,16.5,1.65,10.5,20.5,33.03,0.0
2018,4,27,19,0,3.0,2.0,1.4,9.9,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.4,9.7,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,5,15,2.5,3.0,1.25,9.4,3.0,0.0,0.0
2018,4,28,5,30,5.0,6.0,1.5,9.9,6.0,5.9,0.0
2018,4,28,5,45,2.5,11.5,1.8,10.4,11.5,11.09,2.99
2018,4,28,6,0,0.0,17.0,2.1,10.9,17.0,16.39,8.78
2018,4,28,6,15,0.0,26.0,2.25,11.25,26.0,25.09,16.86
2018,4,28,6,30,0.0,35.0,2.4,11.6,35.0,33.79,24.88
2018,4,28,6,45,0.0,35.5,2.55,12.0,35.5,34.27,23.95
2018,4,28,7,0,0.0,36.0,2.7,12.4,36.0,34.75,24.32
2018,4,28,7,15,0.0,50.0,2.75,12.75,50.0,48.3,35.81
2018,4,28,7,30,0.0,64.0,2.8,13.1,64.0,61.86,47.14
2018,4,28,7,45,7.0,100.5,2.85,13.45,104.0,98.11,77.1
2018,4,28,8,0,14.0,137.0,2.9,13.8,144.0,134.2,106.47
2018,4,28,8,15,181.0,180.0,2.9,14.05,288.5,217.79,171.17
2018,4,28,8,30,348.0,223.0,2.9,14.3,433.0,329.35,258.65
2018,4,28,8,45,522.0,193.0,2.9,14.55,535.0,393.3,309.16
2018,4,28,9,0,696.0,163.0,2.9,14.8,637.0,475.56,374.57
2018,4,28,9,15,402.0,208.0,2.95,15.0,485.5,396.16,314.15
2018,4,28,9,30,108.0,253.0,3.0,15.2,334.0,295.76,233.68
2018,4,28,9,45,54.0,186.0,3.05,15.45,226.5,209.69,165.35
2018,4,28,10,0,0.0,119.0,3.1,15.7,119.0,115.02,88.33
2018,4,28,10,15,2.5,144.5,3.15,15.8,146.5,141.21,109.42
2018,4,28,10,30,5.0,170.0,3.2,15.9,174.0,167.63,130.37
2018,4,28,10,45,19.0,220.5,3.25,16.05,237.0,226.14,176.8
2018,4,28,11,0,33.0,271.0,3.3,16.2,300.0,286.65,224.01
2018,4,28,11,15,81.0,357.5,3.35,16.2,430.5,410.53,319.85
2018,4,28,11,30,129.0,444.0,3.4,16.2,561.0,538.49,415.72
2018,4,28,11,45,73.5,351.5,3.4,16.2,418.5,405.47,314.83
2018,4,28,12,0,18.0,259.0,3.4,16.2,276.0,267.27,207.8
2018,4,28,12,15,51.5,310.5,3.45,16.05,358.0,351.11,274.2
2018,4,28,12,30,85.0,362.0,3.5,15.9,440.0,434.8,338.78
2018,4,28,12,45,86.5,377.5,3.55,15.8,456.0,454.22,353.32
2018,4,28,13,0,88.0,393.0,3.6,15.7,472.0,473.67,368.15
2018,4,28,13,15,87.0,398.0,3.65,15.5,475.0,480.08,373.4
2018,4,28,13,30,86.0,403.0,3.7,15.3,478.0,486.36,378.67
2018,4,28,13,45,68.0,374.0,3.7,15.1,432.0,441.31,344.87
2018,4,28,14,0,50.0,345.0,3.7,14.9,386.0,395.87,310.55
2018,4,28,14,15,50.5,331.5,3.75,14.9,371.5,383.39,301.73
2018,4,28,14,30,51.0,318.0,3.8,14.9,357.0,370.63,292.56
2018,4,28,14,45,259.0,270.0,3.8,14.9,454.5,519.53,415.13
2018,4,28,15,0,467.0,222.0,3.8,14.9,552.0,651.88,520.9
2018,4,28,15,15,647.0,165.5,3.8,14.9,592.0,735.54,587.57
2018,4,28,15,30,827.0,109.0,3.8,14.9,632.0,800.19,636.32
2018,4,28,15,45,756.5,119.0,3.75,14.45,569.5,736.08,591.02
2018,4,28,16,0,686.0,129.0,3.7,14.0,507.0,671.73,545.23
2018,4,28,16,15,520.0,149.5,3.65,13.75,420.0,549.48,450.02
2018,4,28,16,30,354.0,170.0,3.6,13.5,333.0,433.81,357.44
2018,4,28,16,45,354.5,147.5,3.55,13.3,294.0,396.35,328.67
2018,4,28,17,0,355.0,125.0,3.5,13.1,255.0,366.27,304.57
2018,4,28,17,15,413.0,100.5,3.25,12.65,229.0,356.16,296.51
2018,4,28,17,30,471.0,76.0,3.0,12.2,203.0,342.39,283.81
2018,4,28,17,45,400.0,65.5,2.8,11.8,157.0,274.13,224.63
2018,4,28,18,0,329.0,55.0,2.6,11.4,111.0,214.96,172.02
2018,4,28,18,15,256.5,42.5,2.4,11.05,77.0,159.65,121.55
2018,4,28,18,30,184.0,30.0,2.2,10.7,43.0,107.34,57.08
2018,4,28,18,45,96.0,16.0,2.0,10.35,22.5,41.76,0.0
2018,4,28,19,0,8.0,2.0,1.8,10.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.75,9.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,5,15,36.5,9.0,1.4,9.0,10.5,8.85,0.0
2018,4,29,5,30,73.0,18.0,1.7,9.4,21.0,17.69,0.0
2018,4,29,5,45,71.0,21.0,1.95,9.85,27.5,17.78,8.59
2018,4,29,6,0,69.0,24.0,2.2,10.3,34.0,20.17,12.18
2018,4,29,6,15,34.5,31.0,2.4,10.55,36.0,28.21,19.74
2018,4,29,6,30,0.0,38.0,2.6,10.8,38.0,36.69,27.6
2018,4,29,6,45,7.0,63.0,2.75,11.1,65.5,60.81,46.75
2018,4,29,7,0,14.0,88.0,2.9,11.4,93.0,84.53,66.51
2018,4,29,7,15,21.5,116.0,2.95,11.65,125.0,108.62,86.28
2018,4,29,7,30,29.0,144.0,3.0,11.9,157.0,136.01,108.62
2018,4,29,7,45,24.5,138.0,3.05,12.15,149.5,133.07,106.02
2018,4,29,8,0,20.0,132.0,3.1,12.4,142.0,128.87,102.4
2018,4,29,8,15,127.5,179.5,3.15,12.7,256.0,204.78,162.54
2018,4,29,8,30,235.0,227.0,3.2,13.0,370.0,290.31,230.41
2018,4,29,8,45,173.5,238.5,3.3,13.35,348.5,291.56,232.11
2018,4,29,9,0,112.0,250.0,3.4,13.7,327.0,282.07,224.61
2018,4,29,9,15,99.0,265.0,3.45,14.0,336.0,295.45,234.92
2018,4,29,9,30,86.0,280.0,3.5,14.3,345.0,310.75,246.41
2018,4,29,9,45,202.0,288.5,3.55,14.65,449.5,388.71,308.7
2018,4,29,10,0,318.0,297.0,3.6,15.0,554.0,482.86,382.35
2018,4,29,10,15,368.0,266.5,3.65,15.2,574.0,502.35,398.31
2018,4,29,10,30,418.0,236.0,3.7,15.4,594.0,526.49,418.14
2018,4,29,10,45,399.0,286.0,3.8,15.55,634.0,575.12,453.42
2018,4,29,11,0,380.0,336.0,3.9,15.7,674.0,622.15,486.82
2018,4,29,11,15,251.0,347.5,3.9,15.65,572.0,541.04,423.36
2018,4,29,11,30,122.0,359.0,3.9,15.6,470.0,451.77,352.82
2018,4,29,11,45,143.5,407.5,3.95,15.6,539.0,522.42,406.47
2018,4,29,12,0,165.0,456.0,4.0,15.6,608.0,594.34,459.62
2018,4,29,12,15,206.0,442.5,4.0,15.55,631.5,624.1,482.79
2018,4,29,12,30,247.0,429.0,4.0,15.5,655.0,657.76,508.92
2018,4,29,12,45,349.0,383.5,4.0,15.5,699.0,712.54,552.54
2018,4,29,13,0,451.0,338.0,4.0,15.5,743.0,771.96,598.84
2018,4,29,13,15,653.5,242.5,3.95,15.45,817.0,870.14,675.48
2018,4,29,13,30,856.0,147.0,3.9,15.4,891.0,959.78,738.51
2018,4,29,13,45,862.5,139.5,3.85,15.4,870.5,951.18,732.28
2018,4,29,14,0,869.0,132.0,3.8,15.4,850.0,944.54,728.33
2018,4,29,14,15,852.5,133.0,3.8,15.35,815.0,928.01,718.0
2018,4,29,14,30,836.0,134.0,3.8,15.3,780.0,903.92,702.47
2018,4,29,14,45,838.0,125.5,3.8,15.25,746.0,883.6,689.68
2018,4,29,15,0,840.0,117.0,3.8,15.2,712.0,860.37,674.8
2018,4,29,15,15,825.0,114.0,3.8,15.2,668.5,826.17,651.87
2018,4,29,15,30,810.0,111.0,3.8,15.2,625.0,790.19,627.55
2018,4,29,15,45,791.5,107.0,3.8,14.9,577.5,748.79,599.66
2018,4,29,16,0,773.0,103.0,3.8,14.6,530.0,706.25,570.54
2018,4,29,16,15,749.0,98.5,3.75,14.25,480.0,658.34,536.75
2018,4,29,16,30,725.0,94.0,3.7,13.9,430.0,612.92,503.17
2018,4,29,16,45,691.5,88.5,3.65,13.6,378.0,557.8,460.55
2018,4,29,17,0,658.0,83.0,3.6,13.3,326.0,503.81,417.61
2018,4,29,17,15,611.0,76.0,3.45,12.85,274.5,442.04,367.03
2018,4,29,17,30,564.0,69.0,3.3,12.4,223.0,383.21,317.23
2018,4,29,17,45,467.5,61.5,3.1,11.95,170.5,304.01,249.19
2018,4,29,18,0,371.0,54.0,2.9,11.5,118.0,231.81,185.83
2018,4,29,18,15,243.5,40.5,2.65,11.0,77.0,152.52,116.47
2018,4,29,18,30,116.0,27.0,2.4,10.5,36.0,82.35,45.98
2018,4,29,18,45,62.0,14.5,2.15,10.05,19.0,31.2,0.0
2018,4,29,19,0,8.0,2.0,1.9,9.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,9.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,5,15,21.0,8.0,2.05,9.05,9.0,7.86,0.0
2018,4,30,5,30,42.0,16.0,2.2,9.3,18.0,13.59,0.0
2018,4,30,5,45,88.5,32.5,2.4,9.55,43.0,26.91,16.34
2018,4,30,6,0,135.0,49.0,2.6,9.8,68.0,39.82,29.6
2018,4,30,6,15,171.0,67.5,2.65,10.15,102.0,53.75,42.69
2018,4,30,6,30,207.0,86.0,2.7,10.5,136.0,67.16,55.06
2018,4,30,6,45,167.5,97.0,2.75,10.85,143.5,83.1,62.03
2018,4,30,7,0,128.0,108.0,2.8,11.2,151.0,104.25,78.67
2018,4,30,7,15,64.0,102.0,2.75,11.65,123.5,99.18,76.36
2018,4,30,7,30,0.0,96.0,2.7,12.1,96.0,92.01,72.79
2018,4,30,7,45,11.5,132.5,2.7,12.5,138.5,128.29,102.37
2018,4,30,8,0,23.0,169.0,2.7,12.9,181.0,165.66,132.41
2018,4,30,8,15,48.0,214.5,2.7,13.25,243.0,212.05,169.19
2018,4,30,8,30,73.0,260.0,2.7,13.6,305.0,264.82,210.68
2018,4,30,8,45,78.5,281.5,2.65,13.9,333.0,291.49,231.21
2018,4,30,9,0,84.0,303.0,2.6,14.2,361.0,318.74,252.03
2018,4,30,9,15,124.0,330.0,2.65,14.45,421.0,365.76,288.38
2018,4,30,9,30,164.0,357.0,2.7,14.7,481.0,420.56,330.3
2018,4,30,9,45,157.0,373.5,2.75,14.95,496.5,440.62,344.85
2018,4,30,10,0,150.0,390.0,2.8,15.2,512.0,459.98,358.81
2018,4,30,10,15,219.5,394.0,2.9,15.3,579.0,520.62,405.54
2018,4,30,10,30,289.0,398.0,3.0,15.4,646.0,583.78,453.53
2018,4,30,10,45,295.5,405.0,3.05,15.45,664.0,608.29,471.31
2018,4,30,11,0,302.0,412.0,3.1,15.5,682.0,632.6,489.07
2018,4,30,11,15,283.5,428.5,3.15,15.45,684.5,645.02,497.51
2018,4,30,11,30,265.0,445.0,3.2,15.4,687.0,656.01,504.93
2018,4,30,11,45,307.5,427.5,3.25,15.3,710.0,686.07,528.43
2018,4,30,12,0,350.0,410.0,3.3,15.2,733.0,716.57,552.1
2018,4,30,12,15,566.5,307.5,3.35,15.15,828.5,824.06,636.1
2018,4,30,12,30,783.0,205.0,3.4,15.1,924.0,929.55,713.67
2018,4,30,12,45,818.5,186.0,3.4,15.05,930.5,953.36,729.66
2018,4,30,13,0,854.0,167.0,3.4,15.0,937.0,974.5,744.54
2018,4,30,13,15,832.5,174.0,3.45,15.05,912.0,965.85,739.14
2018,4,30,13,30,811.0,181.0,3.5,15.1,887.0,954.36,732.13
2018,4,30,13,45,796.0,181.5,3.55,15.15,858.0,939.62,722.97
2018,4,30,14,0,781.0,182.0,3.6,15.2,829.0,922.29,712.08
2018,4,30,14,15,802.0,166.0,3.65,15.15,808.5,918.34,710.93
2018,4,30,14,30,823.0,150.0,3.7,15.1,788.0,910.85,707.3
2018,4,30,14,45,813.0,145.5,3.7,15.0,750.0,884.6,690.34
2018,4,30,15,0,803.0,141.0,3.7,14.9,712.0,856.04,671.83
2018,4,30,15,15,786.5,138.0,3.7,14.9,668.5,821.48,648.65
2018,4,30,15,30,770.0,135.0,3.7,14.9,625.0,788.63,626.59
2018,4,30,15,45,748.0,130.5,3.65,14.45,577.0,745.24,597.33
2018,4,30,16,0,726.0,126.0,3.6,14.0,529.0,701.04,567.06
2018,4,30,16,15,696.5,121.0,3.55,13.65,478.0,650.33,530.22
2018,4,30,16,30,667.0,116.0,3.5,13.3,427.0,599.88,492.37
2018,4,30,16,45,626.5,110.0,3.45,12.95,374.5,541.78,447.48
2018,4,30,17,0,586.0,104.0,3.4,12.6,322.0,485.38,402.68
2018,4,30,17,15,531.5,95.5,3.3,12.15,270.0,420.45,349.69
2018,4,30,17,30,477.0,87.0,3.2,11.7,218.0,357.78,296.98
2018,4,30,17,45,401.0,75.5,3.1,11.3,169.5,288.29,237.1
2018,4,30,18,0,325.0,64.0,3.0,10.9,121.0,225.58,181.66
2018,4,30,18,15,224.5,48.5,2.85,10.55,82.0,156.14,120.23
2018,4,30,18,30,124.0,33.0,2.7,10.2,43.0,89.16,52.94
2018,4,30,18,45,64.0,17.5,2.5,9.8,22.5,34.84,0.0
2018,4,30,19,0,4.0,2.0,2.3,9.4,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,2.1,9.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,1,5,15,24.0,9.5,2.45,8.5,10.5,9.34,0.0
2018,5,1,5,30,48.0,19.0,2.5,8.7,21.0,16.01,0.0
2018,5,1,5,45,121.0,34.5,2.6,8.9,49.5,28.49,18.03
2018,5,1,6,0,194.0,50.0,2.7,9.1,78.0,37.98,28.12
2018,5,1,6,15,226.5,66.0,2.65,9.35,111.5,52.68,41.9
2018,5,1,6,30,259.0,82.0,2.6,9.6,145.0,64.28,52.69
2018,5,1,6,45,161.5,99.0,2.6,9.8,141.5,85.18,63.92
2018,5,1,7,0,64.0,116.0,2.6,10.0,138.0,109.54,86.08
2018,5,1,7,15,68.5,121.5,2.55,10.55,148.5,120.14,94.21
2018,5,1,7,30,73.0,127.0,2.5,11.1,159.0,126.79,99.33
2018,5,1,7,45,263.0,154.5,2.4,11.65,290.5,196.37,150.5
2018,5,1,8,0,453.0,182.0,2.3,12.2,422.0,285.71,219.09
2018,5,1,8,15,587.5,162.5,2.35,12.85,504.0,339.29,261.59
2018,5,1,8,30,722.0,143.0,2.4,13.5,586.0,405.02,314.58
2018,5,1,8,45,748.5,144.0,2.4,14.1,632.5,453.9,355.07
2018,5,1,9,0,775.0,145.0,2.4,14.7,679.0,504.46,395.85
2018,5,1,9,15,800.5,141.5,2.45,15.25,721.0,554.48,435.39
2018,5,1,9,30,826.0,138.0,2.5,15.8,763.0,602.45,472.48
2018,5,1,9,45,851.0,131.5,2.55,16.3,800.5,648.09,507.13
2018,5,1,10,0,876.0,125.0,2.6,16.8,838.0,695.86,542.49
2018,5,1,10,15,884.0,125.5,2.7,17.2,866.0,736.08,571.69
2018,5,1,10,30,892.0,126.0,2.8,17.6,894.0,774.86,598.0
2018,5,1,10,45,897.5,127.0,2.85,18.0,915.0,810.55,621.62
2018,5,1,11,0,903.0,128.0,2.9,18.4,936.0,844.29,643.72
2018,5,1,11,15,907.0,128.0,2.9,18.65,949.5,873.75,662.76
2018,5,1,11,30,911.0,128.0,2.9,18.9,963.0,900.87,680.15
2018,5,1,11,45,913.0,128.0,2.95,19.1,968.5,923.78,695.14
2018,5,1,12,0,915.0,128.0,3.0,19.3,974.0,944.04,708.4
2018,5,1,12,15,916.0,126.5,3.0,19.4,971.5,959.17,718.16
2018,5,1,12,30,917.0,125.0,3.0,19.5,969.0,971.41,726.11
2018,5,1,12,45,917.5,123.0,3.05,19.6,959.5,979.72,731.94
2018,5,1,13,0,918.0,121.0,3.1,19.7,950.0,984.98,735.9
2018,5,1,13,15,914.0,120.5,3.2,19.7,932.0,984.47,736.82
2018,5,1,13,30,910.0,120.0,3.3,19.7,914.0,980.89,735.82
2018,5,1,13,45,780.0,180.5,3.35,19.7,847.5,925.14,699.14
2018,5,1,14,0,650.0,241.0,3.4,19.7,781.0,867.75,660.62
2018,5,1,14,15,658.5,227.0,3.5,19.5,756.0,856.34,655.52
2018,5,1,14,30,667.0,213.0,3.6,19.3,731.0,842.21,648.0
2018,5,1,14,45,545.0,245.0,3.65,19.15,654.5,755.74,585.36
2018,5,1,15,0,423.0,277.0,3.7,19.0,578.0,675.39,525.89
2018,5,1,15,15,353.0,275.0,3.7,19.0,516.0,598.27,469.18
2018,5,1,15,30,283.0,273.0,3.7,19.0,454.0,532.08,419.33
2018,5,1,15,45,367.5,231.0,3.8,18.2,447.5,545.62,434.95
2018,5,1,16,0,452.0,189.0,3.9,17.4,441.0,561.74,451.8
2018,5,1,16,15,423.5,177.0,3.9,16.7,395.5,513.77,416.39
2018,5,1,16,30,395.0,165.0,3.9,16.0,350.0,466.65,381.11
2018,5,1,16,45,363.5,149.0,3.9,15.35,303.5,414.26,340.7
2018,5,1,17,0,332.0,133.0,3.9,14.7,257.0,355.26,294.02
2018,5,1,17,15,352.5,109.0,3.8,13.95,222.5,334.51,277.63
2018,5,1,17,30,373.0,85.0,3.7,13.2,188.0,302.66,250.97
2018,5,1,17,45,345.5,70.0,3.6,12.45,150.0,256.28,210.58
2018,5,1,18,0,318.0,55.0,3.5,11.7,112.0,211.99,170.63
2018,5,1,18,15,247.0,43.5,3.3,11.2,79.0,158.41,122.03
2018,5,1,18,30,176.0,32.0,3.1,10.7,46.0,110.29,68.87
2018,5,1,18,45,93.5,18.0,2.9,10.15,25.0,43.66,0.0
2018,5,1,19,0,11.0,4.0,2.7,9.6,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,2.75,9.5,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,2,5,15,51.0,11.5,2.15,8.9,14.0,11.3,0.0
2018,5,2,5,30,102.0,23.0,2.2,9.1,28.0,18.33,0.0
2018,5,2,5,45,211.5,37.5,2.2,9.25,64.0,29.22,18.9
2018,5,2,6,0,321.0,52.0,2.2,9.4,100.0,39.56,29.56
2018,5,2,6,15,404.5,62.5,2.15,9.8,147.0,46.17,36.03
2018,5,2,6,30,488.0,73.0,2.1,10.2,194.0,52.52,42.01
2018,5,2,6,45,546.5,80.5,2.05,10.55,245.5,81.77,50.12
2018,5,2,7,0,605.0,88.0,2.0,10.9,297.0,122.38,74.08
2018,5,2,7,15,648.0,92.5,1.9,11.5,349.5,164.39,105.26
2018,5,2,7,30,691.0,97.0,1.8,12.1,402.0,210.95,143.62
2018,5,2,7,45,724.5,100.5,1.7,12.7,454.5,258.65,184.88
2018,5,2,8,0,758.0,104.0,1.6,13.3,507.0,312.93,231.68
2018,5,2,8,15,781.5,107.0,1.5,14.0,556.5,362.59,274.35
2018,5,2,8,30,805.0,110.0,1.4,14.7,606.0,414.01,317.26
2018,5,2,8,45,824.5,111.5,1.3,15.4,651.5,463.83,357.57
2018,5,2,9,0,844.0,113.0,1.2,16.1,697.0,514.55,397.03
2018,5,2,9,15,857.0,114.5,1.15,16.7,737.0,562.41,433.34
2018,5,2,9,30,870.0,116.0,1.1,17.3,777.0,612.77,470.03
2018,5,2,9,45,881.0,117.0,1.1,17.95,811.5,657.97,502.21
2018,5,2,10,0,892.0,118.0,1.1,18.6,846.0,702.32,532.85
2018,5,2,10,15,899.0,118.5,1.2,19.15,873.5,742.35,560.36
2018,5,2,10,30,906.0,119.0,1.3,19.7,901.0,780.83,585.37
2018,5,2,10,45,911.5,119.5,1.4,20.25,921.5,816.42,608.23
2018,5,2,11,0,917.0,120.0,1.5,20.8,942.0,850.02,629.6
2018,5,2,11,15,919.5,121.0,1.7,21.05,955.5,879.45,650.0
2018,5,2,11,30,922.0,122.0,1.9,21.3,969.0,906.46,668.78
2018,5,2,11,45,923.5,122.0,2.1,21.55,974.0,929.08,684.65
2018,5,2,12,0,925.0,122.0,2.3,21.8,979.0,948.99,698.77
2018,5,2,12,15,925.0,121.5,2.5,21.8,976.5,964.26,710.55
2018,5,2,12,30,925.0,121.0,2.7,21.8,974.0,976.59,720.5
2018,5,2,12,45,923.5,120.0,2.85,21.85,963.5,984.03,726.72
2018,5,2,13,0,922.0,119.0,3.0,21.9,953.0,988.41,731.05
2018,5,2,13,15,918.0,118.0,3.1,21.75,935.0,987.34,732.06
2018,5,2,13,30,914.0,117.0,3.2,21.6,917.0,983.19,731.15
2018,5,2,13,45,908.5,115.5,3.3,21.45,891.5,974.05,727.03
2018,5,2,14,0,903.0,114.0,3.4,21.3,866.0,961.93,720.99
2018,5,2,14,15,895.0,112.5,3.4,21.05,834.0,944.61,711.09
2018,5,2,14,30,887.0,111.0,3.4,20.8,802.0,924.54,699.39
2018,5,2,14,45,877.5,108.5,3.4,20.55,764.0,899.45,684.27
2018,5,2,15,0,868.0,106.0,3.4,20.3,726.0,871.94,667.45
2018,5,2,15,15,853.5,103.5,3.4,20.3,682.5,837.96,645.38
2018,5,2,15,30,839.0,101.0,3.4,20.3,639.0,807.08,625.42
2018,5,2,15,45,822.0,98.0,3.3,19.6,592.0,767.05,599.82
2018,5,2,16,0,805.0,95.0,3.2,18.9,545.0,725.76,572.97
2018,5,2,16,15,783.0,90.5,3.2,18.35,494.5,678.12,541.04
2018,5,2,16,30,761.0,86.0,3.2,17.8,444.0,630.06,507.86
2018,5,2,16,45,729.0,81.0,3.15,17.25,391.5,574.82,466.66
2018,5,2,17,0,697.0,76.0,3.1,16.7,339.0,523.02,426.76
2018,5,2,17,15,651.0,70.5,2.95,15.95,286.5,461.73,378.03
2018,5,2,17,30,605.0,65.0,2.8,15.2,234.0,403.27,329.83
2018,5,2,17,45,536.5,57.5,2.65,14.45,184.5,335.02,272.01
2018,5,2,18,0,468.0,50.0,2.5,13.7,135.0,272.34,217.05
2018,5,2,18,15,360.0,40.0,2.3,13.0,93.0,197.99,151.71
2018,5,2,18,30,252.0,30.0,2.1,12.3,51.0,132.63,85.08
2018,5,2,18,45,139.0,17.0,1.9,11.65,27.5,55.62,0.0
2018,5,2,19,0,26.0,4.0,1.7,11.0,4.0,0.0,0.0
2018,5,2,19,15,13.0,2.0,1.75,10.7,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,5,15,0.5,1.5,2.25,9.6,1.5,1.47,0.0
2018,5,3,5,30,1.0,3.0,2.3,9.7,3.0,2.91,0.0
2018,5,3,5,45,42.0,9.5,2.4,9.85,16.0,6.91,0.2
2018,5,3,6,0,83.0,16.0,2.5,10.0,29.0,11.42,4.53
2018,5,3,6,15,60.5,18.0,2.5,10.15,29.5,15.05,7.97
2018,5,3,6,30,38.0,20.0,2.5,10.3,30.0,16.44,9.33
2018,5,3,6,45,19.0,27.5,2.45,10.5,32.5,27.63,17.83
2018,5,3,7,0,0.0,35.0,2.4,10.7,35.0,33.79,23.66
2018,5,3,7,15,0.0,37.5,2.4,11.0,37.5,36.21,25.65
2018,5,3,7,30,0.0,40.0,2.4,11.3,40.0,38.63,27.59
2018,5,3,7,45,0.0,46.5,2.4,11.55,46.5,44.93,32.82
2018,5,3,8,0,0.0,53.0,2.4,11.8,53.0,51.23,38.0
2018,5,3,8,15,0.0,67.0,2.4,12.3,67.0,64.79,49.19
2018,5,3,8,30,0.0,81.0,2.4,12.8,81.0,78.37,60.25
2018,5,3,8,45,0.0,99.5,2.45,13.25,99.5,96.22,74.72
2018,5,3,9,0,0.0,118.0,2.5,13.7,118.0,113.82,88.81
2018,5,3,9,15,2.5,153.5,2.55,14.2,155.5,148.83,116.85
2018,5,3,9,30,5.0,189.0,2.6,14.7,193.0,184.03,144.6
2018,5,3,9,45,8.5,215.5,2.65,15.2,222.5,211.67,166.0
2018,5,3,10,0,12.0,242.0,2.7,15.7,252.0,239.68,187.47
2018,5,3,10,15,18.0,275.0,2.75,16.05,290.5,275.94,215.29
2018,5,3,10,30,24.0,308.0,2.8,16.4,329.0,310.87,241.74
2018,5,3,10,45,29.0,336.5,2.9,16.7,362.5,343.66,266.36
2018,5,3,11,0,34.0,365.0,3.0,17.0,396.0,377.06,291.24
2018,5,3,11,15,84.5,392.5,3.0,17.2,470.0,447.87,345.45
2018,5,3,11,30,135.0,420.0,3.0,17.4,544.0,522.44,401.32
2018,5,3,11,45,388.0,344.5,3.05,17.6,704.0,680.21,523.42
2018,5,3,12,0,641.0,269.0,3.1,17.8,864.0,844.33,644.94
2018,5,3,12,15,789.5,193.0,3.1,17.9,924.0,916.14,694.47
2018,5,3,12,30,938.0,117.0,3.1,18.0,984.0,986.35,741.38
2018,5,3,12,45,939.0,115.0,3.15,18.15,974.5,995.16,746.91
2018,5,3,13,0,940.0,113.0,3.2,18.3,965.0,1000.88,751.04
2018,5,3,13,15,936.5,111.5,3.2,18.35,946.5,999.72,750.59
2018,5,3,13,30,933.0,110.0,3.2,18.4,928.0,995.41,748.21
2018,5,3,13,45,928.0,108.5,3.25,18.45,902.5,986.57,743.33
2018,5,3,14,0,923.0,107.0,3.3,18.5,877.0,974.68,736.51
2018,5,3,14,15,915.0,106.0,3.3,18.45,845.0,957.58,726.17
2018,5,3,14,30,907.0,105.0,3.3,18.4,813.0,937.69,714.02
2018,5,3,14,45,896.0,103.5,3.3,18.3,774.5,911.94,698.0
2018,5,3,15,0,885.0,102.0,3.3,18.2,736.0,883.79,680.32
2018,5,3,15,15,865.0,100.5,3.3,18.2,689.0,845.82,655.38
2018,5,3,15,30,845.0,99.0,3.3,18.2,642.0,811.19,632.7
2018,5,3,15,45,807.5,99.5,3.15,17.8,587.0,758.75,597.03
2018,5,3,16,0,770.0,100.0,3.0,17.4,532.0,706.31,560.94
2018,5,3,16,15,767.0,94.0,2.9,17.05,490.5,671.92,537.84
2018,5,3,16,30,764.0,88.0,2.8,16.7,449.0,635.79,512.75
2018,5,3,16,45,716.5,84.5,2.75,16.35,392.0,574.55,466.45
2018,5,3,17,0,669.0,81.0,2.7,16.0,335.0,513.25,418.96
2018,5,3,17,15,627.0,75.5,2.55,15.3,285.0,455.32,372.92
2018,5,3,17,30,585.0,70.0,2.4,14.6,235.0,399.86,327.17
2018,5,3,17,45,513.0,62.0,2.25,13.95,185.0,330.08,268.22
2018,5,3,18,0,441.0,54.0,2.1,13.3,135.0,266.13,212.45
2018,5,3,18,15,330.0,42.0,1.95,12.6,92.0,189.47,145.72
2018,5,3,18,30,219.0,30.0,1.8,11.9,49.0,123.55,81.36
2018,5,3,18,45,122.0,17.0,1.6,11.2,26.5,51.13,0.0
2018,5,3,19,0,25.0,4.0,1.4,10.5,4.0,0.0,0.0
2018,5,3,19,15,12.5,2.0,1.45,10.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
