Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.85,9.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.8,9.4,1.0,0.98,0.0
2018,5,14,5,15,0.0,5.0,1.85,9.6,5.0,4.91,0.0
2018,5,14,5,30,0.0,9.0,1.9,9.8,9.0,8.67,1.22
2018,5,14,5,45,0.0,15.5,1.95,10.05,15.5,14.95,7.55
2018,5,14,6,0,0.0,22.0,2.0,10.3,22.0,21.22,13.47
2018,5,14,6,15,0.0,30.5,2.0,10.75,30.5,29.44,21.05
2018,5,14,6,30,0.0,39.0,2.0,11.2,39.0,37.65,26.97
2018,5,14,6,45,0.0,63.5,1.95,11.65,63.5,61.37,47.28
2018,5,14,7,0,0.0,88.0,1.9,12.1,88.0,84.12,66.4
2018,5,14,7,15,0.5,111.0,1.9,12.65,111.0,105.45,83.94
2018,5,14,7,30,1.0,134.0,1.9,13.2,134.0,126.91,101.26
2018,5,14,7,45,0.5,138.5,1.9,13.7,138.5,131.66,104.61
2018,5,14,8,0,0.0,143.0,1.9,14.2,143.0,136.22,107.8
2018,5,14,8,15,6.0,174.5,1.95,14.75,178.5,167.78,132.76
2018,5,14,8,30,12.0,206.0,2.0,15.3,214.0,199.98,157.82
2018,5,14,8,45,17.0,231.0,2.05,15.85,243.0,226.49,178.06
2018,5,14,9,0,22.0,256.0,2.1,16.4,272.0,253.56,198.52
2018,5,14,9,15,45.0,297.0,2.15,16.85,331.5,301.42,235.09
2018,5,14,9,30,68.0,338.0,2.2,17.3,391.0,355.66,275.95
2018,5,14,9,45,139.5,369.5,2.3,17.75,484.5,431.84,333.69
2018,5,14,10,0,211.0,401.0,2.4,18.2,578.0,517.38,397.17
2018,5,14,10,15,455.5,312.5,2.55,18.55,710.5,620.04,477.31
2018,5,14,10,30,700.0,224.0,2.7,18.9,843.0,741.77,569.35
2018,5,14,10,45,783.5,185.5,2.8,19.2,892.5,797.36,608.8
2018,5,14,11,0,867.0,147.0,2.9,19.5,942.0,853.93,647.05
2018,5,14,11,15,870.5,147.0,3.0,19.7,954.5,881.57,665.33
2018,5,14,11,30,874.0,147.0,3.1,19.9,967.0,907.0,682.33
2018,5,14,11,45,875.5,147.5,3.2,20.05,972.5,928.8,697.02
2018,5,14,12,0,877.0,148.0,3.3,20.2,978.0,948.11,710.11
2018,5,14,12,15,876.0,148.0,3.35,20.25,975.0,962.05,719.58
2018,5,14,12,30,875.0,148.0,3.4,20.3,972.0,973.27,727.36
2018,5,14,12,45,872.0,147.5,3.5,20.3,961.0,979.31,732.29
2018,5,14,13,0,869.0,147.0,3.6,20.3,950.0,982.49,735.45
2018,5,14,13,15,865.5,145.5,3.65,20.15,932.5,981.33,735.89
2018,5,14,13,30,862.0,144.0,3.7,20.0,915.0,977.28,734.54
2018,5,14,13,45,857.0,141.5,3.7,19.85,890.5,967.93,729.4
2018,5,14,14,0,852.0,139.0,3.7,19.7,866.0,955.77,722.48
2018,5,14,14,15,845.0,137.0,3.75,19.45,835.5,945.11,717.28
2018,5,14,14,30,838.0,135.0,3.8,19.2,805.0,926.34,706.54
2018,5,14,14,45,828.0,132.0,3.8,18.9,768.0,901.26,691.31
2018,5,14,15,0,818.0,129.0,3.8,18.6,731.0,873.91,674.47
2018,5,14,15,15,803.0,126.0,3.8,18.6,688.5,840.15,652.24
2018,5,14,15,30,788.0,123.0,3.8,18.6,646.0,804.68,628.69
2018,5,14,15,45,771.0,118.5,3.7,17.9,600.0,764.49,602.66
2018,5,14,16,0,754.0,114.0,3.6,17.2,554.0,723.14,575.43
2018,5,14,16,15,731.0,109.5,3.55,16.75,505.0,679.31,545.55
2018,5,14,16,30,708.0,105.0,3.5,16.3,456.0,632.5,512.31
2018,5,14,16,45,676.0,99.5,3.45,15.8,405.0,578.58,472.03
2018,5,14,17,0,644.0,94.0,3.4,15.3,354.0,525.68,431.41
2018,5,14,17,15,600.0,87.0,3.35,14.7,303.0,465.35,383.74
2018,5,14,17,30,556.0,80.0,3.3,14.1,252.0,407.65,336.61
2018,5,14,17,45,494.0,72.0,3.25,13.45,203.5,342.83,282.11
2018,5,14,18,0,432.0,64.0,3.2,12.8,155.0,282.78,229.94
2018,5,14,18,15,340.0,53.0,3.05,12.3,112.5,212.3,168.18
2018,5,14,18,30,248.0,42.0,2.9,11.8,70.0,152.46,114.14
2018,5,14,18,45,147.0,26.5,2.75,11.25,41.0,87.46,37.94
2018,5,14,19,0,46.0,11.0,2.6,10.7,12.0,22.73,0.0
2018,5,14,19,15,23.0,5.5,2.6,10.55,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,9.0,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,9.1,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.5,1.5,9.5,5.5,5.41,0.0
2018,5,15,5,30,0.0,10.0,1.7,9.9,10.0,9.64,2.1
2018,5,15,5,45,0.0,17.0,1.85,10.35,17.0,16.39,8.84
2018,5,15,6,0,0.0,24.0,2.0,10.8,24.0,23.15,15.18
2018,5,15,6,15,0.0,32.5,2.0,11.25,32.5,31.37,22.75
2018,5,15,6,30,0.0,41.0,2.0,11.7,41.0,39.59,28.58
2018,5,15,6,45,1.5,73.0,1.95,12.15,73.5,70.22,54.66
2018,5,15,7,0,3.0,105.0,1.9,12.6,106.0,99.56,79.15
2018,5,15,7,15,8.0,133.0,1.9,13.05,136.5,126.17,100.75
2018,5,15,7,30,13.0,161.0,1.9,13.5,167.0,153.41,122.53
2018,5,15,7,45,21.5,186.5,1.85,13.95,198.0,180.11,143.45
2018,5,15,8,0,30.0,212.0,1.8,14.4,229.0,203.04,161.11
2018,5,15,8,15,42.5,240.5,1.8,14.85,266.5,235.44,186.14
2018,5,15,8,30,55.0,269.0,1.8,15.3,304.0,269.28,212.0
2018,5,15,8,45,46.5,276.0,1.8,15.8,307.0,276.01,216.46
2018,5,15,9,0,38.0,283.0,1.8,16.3,310.0,281.74,220.12
2018,5,15,9,15,35.5,297.0,1.85,16.75,323.5,296.18,230.53
2018,5,15,9,30,33.0,311.0,1.9,17.2,337.0,310.42,240.64
2018,5,15,9,45,51.0,344.0,2.0,17.7,386.0,354.96,274.01
2018,5,15,10,0,69.0,377.0,2.1,18.2,435.0,401.22,308.09
2018,5,15,10,15,112.5,405.5,2.2,18.6,503.5,461.09,352.58
2018,5,15,10,30,156.0,434.0,2.3,19.0,572.0,527.05,400.75
2018,5,15,10,45,198.5,431.5,2.4,19.4,611.0,566.64,429.63
2018,5,15,11,0,241.0,429.0,2.5,19.8,650.0,607.3,459.25
2018,5,15,11,15,286.0,423.5,2.6,20.05,689.5,650.65,490.88
2018,5,15,11,30,331.0,418.0,2.7,20.3,729.0,695.45,523.27
2018,5,15,11,45,582.5,293.0,2.8,20.6,843.5,811.92,611.88
2018,5,15,12,0,834.0,168.0,2.9,20.9,958.0,932.62,695.86
2018,5,15,12,15,860.5,152.5,3.0,20.95,966.0,953.03,709.12
2018,5,15,12,30,887.0,137.0,3.1,21.0,974.0,974.87,724.29
2018,5,15,12,45,883.0,137.5,3.2,21.1,963.0,980.94,728.88
2018,5,15,13,0,879.0,138.0,3.3,21.2,952.0,984.13,731.8
2018,5,15,13,15,875.0,137.0,3.4,21.1,934.0,982.91,732.47
2018,5,15,13,30,871.0,136.0,3.5,21.0,916.0,978.8,731.33
2018,5,15,13,45,865.0,135.0,3.55,20.85,892.0,969.91,726.89
2018,5,15,14,0,859.0,134.0,3.6,20.7,868.0,958.24,720.68
2018,5,15,14,15,852.0,131.5,3.65,20.35,837.0,941.36,711.55
2018,5,15,14,30,845.0,129.0,3.7,20.0,806.0,927.37,704.46
2018,5,15,14,45,834.0,127.0,3.75,19.6,769.0,902.32,689.85
2018,5,15,15,0,823.0,125.0,3.8,19.2,732.0,875.05,673.66
2018,5,15,15,15,809.0,121.5,3.8,19.2,689.5,841.47,651.62
2018,5,15,15,30,795.0,118.0,3.8,19.2,647.0,806.14,628.22
2018,5,15,15,45,776.0,115.0,3.85,18.1,601.0,765.78,603.69
2018,5,15,16,0,757.0,112.0,3.9,17.0,555.0,724.38,577.85
2018,5,15,16,15,733.5,107.5,3.9,16.45,506.0,679.96,547.77
2018,5,15,16,30,710.0,103.0,3.9,15.9,457.0,632.71,514.52
2018,5,15,16,45,678.5,98.0,3.85,15.3,406.5,579.61,474.82
2018,5,15,17,0,647.0,93.0,3.8,14.7,356.0,527.48,434.75
2018,5,15,17,15,606.0,86.0,3.7,14.25,305.5,468.76,387.83
2018,5,15,17,30,565.0,79.0,3.6,13.8,255.0,412.42,341.38
2018,5,15,17,45,456.0,73.5,3.5,13.3,198.5,326.45,269.25
2018,5,15,18,0,347.0,68.0,3.4,12.8,142.0,248.45,202.39
2018,5,15,18,15,190.5,53.5,3.2,12.45,92.5,145.92,115.13
2018,5,15,18,30,34.0,39.0,3.0,12.1,43.0,55.44,39.26
2018,5,15,18,45,20.5,23.5,2.85,11.75,25.5,32.07,12.4
2018,5,15,19,0,7.0,8.0,2.7,11.4,8.0,9.69,0.0
2018,5,15,19,15,3.5,4.0,2.5,11.2,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,5,16,5,0,28.0,6.0,1.3,8.3,6.0,5.9,0.0
2018,5,16,5,15,132.5,19.5,1.6,9.0,30.5,15.48,0.0
2018,5,16,5,30,237.0,33.0,1.9,9.7,55.0,25.69,15.27
2018,5,16,5,45,276.0,41.5,2.2,10.4,82.0,31.29,21.99
2018,5,16,6,0,315.0,50.0,2.5,11.1,109.0,36.62,27.21
2018,5,16,6,15,205.0,71.5,2.5,11.55,114.5,56.58,45.36
2018,5,16,6,30,95.0,93.0,2.5,12.0,120.0,82.12,62.7
2018,5,16,6,45,258.0,103.0,2.5,12.45,197.0,105.8,74.52
2018,5,16,7,0,421.0,113.0,2.5,12.9,274.0,144.94,98.63
2018,5,16,7,15,398.5,138.5,2.5,13.3,308.5,184.74,132.99
2018,5,16,7,30,376.0,164.0,2.5,13.7,343.0,222.65,166.4
2018,5,16,7,45,308.0,189.5,2.45,14.1,346.5,250.16,192.35
2018,5,16,8,0,240.0,215.0,2.4,14.5,350.0,266.32,207.93
2018,5,16,8,15,253.5,216.0,2.4,14.9,369.5,286.23,224.44
2018,5,16,8,30,267.0,217.0,2.4,15.3,389.0,307.05,241.55
2018,5,16,8,45,245.5,260.0,2.45,15.75,426.5,348.59,274.16
2018,5,16,9,0,224.0,303.0,2.5,16.2,464.0,388.3,304.31
2018,5,16,9,15,202.0,321.0,2.55,16.55,472.5,408.21,318.94
2018,5,16,9,30,180.0,339.0,2.6,16.9,481.0,421.75,328.47
2018,5,16,9,45,150.5,361.0,2.65,17.25,483.0,432.01,335.08
2018,5,16,10,0,121.0,383.0,2.7,17.6,485.0,439.89,339.66
2018,5,16,10,15,90.0,381.0,2.8,17.85,458.0,424.94,327.4
2018,5,16,10,30,59.0,379.0,2.9,18.1,431.0,404.59,311.04
2018,5,16,10,45,317.0,328.5,2.95,18.35,619.0,563.82,436.32
2018,5,16,11,0,575.0,278.0,3.0,18.6,807.0,740.05,568.12
2018,5,16,11,15,676.5,235.5,3.05,18.75,866.0,804.99,615.27
2018,5,16,11,30,778.0,193.0,3.1,18.9,925.0,871.31,660.98
2018,5,16,11,45,475.5,301.5,3.15,19.05,749.5,725.55,553.45
2018,5,16,12,0,173.0,410.0,3.2,19.2,574.0,562.0,427.51
2018,5,16,12,15,238.0,420.5,3.25,19.2,645.5,641.24,487.48
2018,5,16,12,30,303.0,431.0,3.3,19.2,717.0,719.62,544.58
2018,5,16,12,45,339.5,413.5,3.35,19.25,731.0,743.27,562.37
2018,5,16,13,0,376.0,396.0,3.4,19.3,745.0,765.92,579.82
2018,5,16,13,15,499.5,332.5,3.4,19.25,786.5,829.65,628.91
2018,5,16,13,30,623.0,269.0,3.4,19.2,828.0,887.21,672.99
2018,5,16,13,45,541.5,290.0,3.45,19.15,766.5,829.5,631.45
2018,5,16,14,0,460.0,311.0,3.5,19.1,705.0,772.68,590.69
2018,5,16,14,15,597.0,247.5,3.5,18.95,739.0,834.53,640.1
2018,5,16,14,30,734.0,184.0,3.5,18.8,773.0,888.16,680.06
2018,5,16,14,45,788.5,154.0,3.55,18.65,760.5,891.08,683.59
2018,5,16,15,0,843.0,124.0,3.6,18.5,748.0,892.74,686.78
2018,5,16,15,15,828.5,121.5,3.6,18.5,705.0,859.37,664.81
2018,5,16,15,30,814.0,119.0,3.6,18.5,662.0,824.24,641.7
2018,5,16,15,45,797.0,115.0,3.65,17.85,615.5,783.86,616.37
2018,5,16,16,0,780.0,111.0,3.7,17.2,569.0,742.27,589.68
2018,5,16,16,15,759.5,105.5,3.65,16.8,519.5,695.45,557.63
2018,5,16,16,30,739.0,100.0,3.6,16.4,470.0,650.87,526.7
2018,5,16,16,45,709.5,95.0,3.6,15.95,419.0,597.99,487.45
2018,5,16,17,0,680.0,90.0,3.6,15.5,368.0,545.89,447.66
2018,5,16,17,15,640.0,83.0,3.5,15.0,316.0,486.36,400.57
2018,5,16,17,30,600.0,76.0,3.4,14.5,264.0,429.08,353.78
2018,5,16,17,45,543.0,68.0,3.3,13.95,214.5,364.72,299.69
2018,5,16,18,0,486.0,60.0,3.2,13.4,165.0,304.73,247.53
2018,5,16,18,15,397.0,50.0,2.9,12.85,121.0,234.26,185.67
2018,5,16,18,30,308.0,40.0,2.6,12.3,77.0,171.83,129.4
2018,5,16,18,45,191.5,26.5,2.25,11.75,46.0,102.69,53.74
2018,5,16,19,0,75.0,13.0,1.9,11.2,15.0,32.5,0.0
2018,5,16,19,15,37.5,6.5,1.8,10.95,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,17,4,45,2.0,1.5,1.45,9.55,1.5,0.0,0.0
2018,5,17,5,0,4.0,3.0,1.6,9.8,3.0,2.95,0.0
2018,5,17,5,15,31.0,10.5,1.8,10.25,13.0,9.08,0.0
2018,5,17,5,30,58.0,18.0,2.0,10.7,23.0,15.33,6.93
2018,5,17,5,45,34.5,20.5,2.25,11.1,24.0,19.03,11.16
2018,5,17,6,0,11.0,23.0,2.5,11.5,25.0,22.38,14.44
2018,5,17,6,15,5.5,31.0,2.55,11.95,32.0,29.92,21.38
2018,5,17,6,30,0.0,39.0,2.6,12.4,39.0,37.65,26.82
2018,5,17,6,45,0.0,57.0,2.65,12.85,57.0,55.08,41.66
2018,5,17,7,0,0.0,75.0,2.7,13.3,75.0,72.41,56.19
2018,5,17,7,15,0.0,90.0,2.65,13.8,90.0,86.5,67.74
2018,5,17,7,30,0.0,105.0,2.6,14.3,105.0,100.62,79.13
2018,5,17,7,45,0.0,112.5,2.6,14.75,112.5,107.88,84.7
2018,5,17,8,0,0.0,120.0,2.6,15.2,120.0,115.13,90.21
2018,5,17,8,15,2.0,144.0,2.55,15.65,145.5,138.43,108.72
2018,5,17,8,30,4.0,168.0,2.5,16.1,171.0,161.96,127.15
2018,5,17,8,45,8.0,195.5,2.5,16.55,201.5,189.91,148.89
2018,5,17,9,0,12.0,223.0,2.5,17.0,232.0,218.31,170.7
2018,5,17,9,15,18.5,258.0,2.55,17.4,272.5,255.5,199.17
2018,5,17,9,30,25.0,293.0,2.6,17.8,313.0,289.53,224.84
2018,5,17,9,45,37.0,323.5,2.6,18.2,354.0,327.54,253.33
2018,5,17,10,0,49.0,354.0,2.6,18.6,395.0,366.77,282.37
2018,5,17,10,15,231.5,349.0,2.7,18.9,553.5,494.16,381.42
2018,5,17,10,30,414.0,344.0,2.8,19.2,712.0,638.2,489.2
2018,5,17,10,45,646.0,239.5,2.85,19.55,828.0,741.36,567.56
2018,5,17,11,0,878.0,135.0,2.9,19.9,944.0,855.28,647.33
2018,5,17,11,15,889.0,130.5,3.0,20.1,959.0,885.21,666.66
2018,5,17,11,30,900.0,126.0,3.1,20.3,974.0,913.19,685.33
2018,5,17,11,45,900.5,126.5,3.15,20.5,978.5,934.41,699.08
2018,5,17,12,0,901.0,127.0,3.2,20.7,983.0,953.04,711.17
2018,5,17,12,15,901.0,126.5,3.3,20.8,980.5,967.55,721.22
2018,5,17,12,30,901.0,126.0,3.4,20.9,978.0,979.28,729.53
2018,5,17,12,45,900.0,124.0,3.5,20.95,967.5,985.72,734.57
2018,5,17,13,0,899.0,122.0,3.6,21.0,957.0,989.22,737.79
2018,5,17,13,15,895.5,121.0,3.7,20.9,939.5,988.36,738.64
2018,5,17,13,30,892.0,120.0,3.8,20.8,922.0,984.56,737.64
2018,5,17,13,45,887.0,118.5,3.9,20.7,897.5,975.87,733.46
2018,5,17,14,0,882.0,117.0,4.0,20.6,873.0,964.32,727.42
2018,5,17,14,15,874.5,115.0,4.05,20.3,841.5,947.1,717.84
2018,5,17,14,30,867.0,113.0,4.1,20.0,810.0,927.23,706.48
2018,5,17,14,45,857.0,111.0,4.15,19.75,773.5,902.58,691.65
2018,5,17,15,0,847.0,109.0,4.2,19.5,737.0,875.64,675.17
2018,5,17,15,15,834.0,106.5,4.2,19.5,695.0,848.57,657.65
2018,5,17,15,30,821.0,104.0,4.2,19.5,653.0,814.51,635.06
2018,5,17,15,45,804.0,101.0,4.2,18.65,607.0,775.02,610.36
2018,5,17,16,0,787.0,98.0,4.2,17.8,561.0,734.33,584.34
2018,5,17,16,15,765.5,94.0,4.15,17.3,512.5,688.2,552.81
2018,5,17,16,30,744.0,90.0,4.1,16.8,464.0,641.67,520.4
2018,5,17,16,45,714.0,86.0,4.05,16.25,413.5,589.26,481.85
2018,5,17,17,0,684.0,82.0,4.0,15.7,363.0,540.16,444.11
2018,5,17,17,15,604.5,82.0,3.9,15.1,305.0,465.31,384.36
2018,5,17,17,30,525.0,82.0,3.8,14.5,247.0,395.87,327.42
2018,5,17,17,45,342.0,79.5,3.7,13.9,179.5,275.29,226.95
2018,5,17,18,0,159.0,77.0,3.6,13.3,112.0,167.78,135.95
2018,5,17,18,15,104.5,59.0,3.5,12.9,79.5,112.6,88.29
2018,5,17,18,30,50.0,41.0,3.4,12.5,47.0,68.39,49.87
2018,5,17,18,45,28.5,25.0,3.3,12.1,28.0,40.28,19.84
2018,5,17,19,0,7.0,9.0,3.2,11.7,9.0,10.7,0.0
2018,5,17,19,15,3.5,4.5,3.2,11.6,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.0,2.6,10.45,1.0,0.0,0.0
2018,5,18,5,0,3.0,2.0,2.6,10.5,2.0,1.97,0.0
2018,5,18,5,15,1.5,3.5,2.7,10.65,3.5,3.4,0.0
2018,5,18,5,30,0.0,5.0,2.8,10.8,5.0,4.82,0.0
2018,5,18,5,45,0.0,8.0,2.85,11.0,8.0,7.71,1.17
2018,5,18,6,0,0.0,11.0,2.9,11.2,11.0,10.6,3.89
2018,5,18,6,15,0.0,15.5,2.95,11.55,15.5,14.95,7.89
2018,5,18,6,30,0.0,20.0,3.0,11.9,20.0,19.29,11.04
2018,5,18,6,45,0.0,36.5,3.0,12.25,36.5,35.24,24.75
2018,5,18,7,0,0.0,53.0,3.0,12.6,53.0,51.2,38.3
2018,5,18,7,15,0.0,62.0,3.0,12.9,62.0,59.92,45.52
2018,5,18,7,30,0.0,71.0,3.0,13.2,71.0,68.65,52.65
2018,5,18,7,45,0.0,81.0,2.95,13.45,81.0,78.35,60.53
2018,5,18,8,0,0.0,91.0,2.9,13.7,91.0,88.04,68.32
2018,5,18,8,15,0.0,103.5,2.9,14.1,103.5,99.91,77.8
2018,5,18,8,30,0.0,116.0,2.9,14.5,116.0,111.79,87.18
2018,5,18,8,45,1.0,134.5,2.9,14.9,135.0,129.83,101.49
2018,5,18,9,0,2.0,153.0,2.9,15.3,154.0,147.98,115.74
2018,5,18,9,15,4.5,174.0,2.9,15.8,177.5,169.47,132.49
2018,5,18,9,30,7.0,195.0,2.9,16.3,201.0,191.23,149.28
2018,5,18,9,45,9.5,217.0,2.9,16.8,225.0,214.19,166.84
2018,5,18,10,0,12.0,239.0,2.9,17.3,249.0,237.43,184.44
2018,5,18,10,15,20.5,275.0,2.9,17.7,293.0,276.5,214.31
2018,5,18,10,30,29.0,311.0,2.9,18.1,337.0,318.52,246.0
2018,5,18,10,45,55.5,370.5,2.95,18.5,421.5,397.84,305.79
2018,5,18,11,0,82.0,430.0,3.0,18.9,506.0,479.35,365.74
2018,5,18,11,15,228.5,409.5,3.05,19.15,624.5,589.4,449.86
2018,5,18,11,30,375.0,389.0,3.1,19.4,743.0,707.57,537.38
2018,5,18,11,45,505.0,332.0,3.15,19.6,811.0,782.6,593.17
2018,5,18,12,0,635.0,275.0,3.2,19.8,879.0,859.02,649.34
2018,5,18,12,15,619.5,287.0,3.3,19.85,875.0,869.33,655.86
2018,5,18,12,30,604.0,299.0,3.4,19.9,871.0,877.39,661.37
2018,5,18,12,45,608.0,295.0,3.45,19.95,865.5,886.19,667.96
2018,5,18,13,0,612.0,291.0,3.5,20.0,860.0,892.91,673.18
2018,5,18,13,15,552.5,310.5,3.55,19.85,817.0,859.37,649.49
2018,5,18,13,30,493.0,330.0,3.6,19.7,774.0,824.64,625.01
2018,5,18,13,45,413.0,356.5,3.6,19.55,721.5,776.12,589.69
2018,5,18,14,0,333.0,383.0,3.6,19.4,669.0,720.99,549.45
2018,5,18,14,15,362.0,358.0,3.6,19.1,658.5,721.08,552.42
2018,5,18,14,30,391.0,333.0,3.6,18.8,648.0,718.85,553.46
2018,5,18,14,45,443.0,296.5,3.55,18.55,638.0,731.09,565.27
2018,5,18,15,0,495.0,260.0,3.5,18.3,628.0,731.71,568.87
2018,5,18,15,15,461.0,254.0,3.5,18.3,581.0,686.26,536.26
2018,5,18,15,30,427.0,248.0,3.5,18.3,534.0,640.96,503.65
2018,5,18,15,45,425.5,230.0,3.5,17.5,498.0,609.6,483.39
2018,5,18,16,0,424.0,212.0,3.5,16.7,462.0,576.93,461.64
2018,5,18,16,15,347.0,195.5,3.55,16.1,388.5,479.13,387.81
2018,5,18,16,30,270.0,179.0,3.6,15.5,315.0,394.92,322.45
2018,5,18,16,45,405.0,146.0,3.65,14.9,325.5,448.75,369.33
2018,5,18,17,0,540.0,113.0,3.7,14.3,336.0,485.08,400.95
2018,5,18,17,15,448.5,108.0,3.65,13.7,276.0,400.07,332.18
2018,5,18,17,30,357.0,103.0,3.6,13.1,216.0,325.79,270.82
2018,5,18,17,45,363.5,85.5,3.55,12.55,183.0,293.82,243.54
2018,5,18,18,0,370.0,68.0,3.5,12.0,150.0,260.6,213.63
2018,5,18,18,15,276.0,55.5,3.45,11.75,108.0,191.26,152.84
2018,5,18,18,30,182.0,43.0,3.4,11.5,66.0,130.96,99.53
2018,5,18,18,45,107.0,27.5,3.35,11.2,39.5,73.41,41.87
2018,5,18,19,0,32.0,12.0,3.3,10.9,13.0,20.34,0.0
2018,5,18,19,15,16.0,6.0,3.3,10.8,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,3.85,10.2,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,3.8,10.2,2.0,1.97,0.0
2018,5,19,5,15,1.0,3.5,3.85,10.3,3.5,3.37,0.0
2018,5,19,5,30,0.0,5.0,3.9,10.4,5.0,4.82,0.0
2018,5,19,5,45,0.0,7.5,3.95,10.5,7.5,7.23,0.75
2018,5,19,6,0,0.0,10.0,4.0,10.6,10.0,9.64,3.04
2018,5,19,6,15,0.0,15.0,4.0,10.7,15.0,14.46,7.48
2018,5,19,6,30,0.0,20.0,4.0,10.8,20.0,19.29,11.1
2018,5,19,6,45,4.5,48.0,4.0,10.95,49.5,46.77,34.64
2018,5,19,7,0,9.0,76.0,4.0,11.1,79.0,74.61,58.15
2018,5,19,7,15,4.5,85.5,4.0,11.5,87.0,83.25,65.41
2018,5,19,7,30,0.0,95.0,4.0,11.9,95.0,91.45,72.18
2018,5,19,7,45,0.0,100.0,4.05,12.35,100.0,96.33,75.88
2018,5,19,8,0,0.0,105.0,4.1,12.8,105.0,101.18,79.53
2018,5,19,8,15,2.0,133.0,4.1,13.1,134.5,128.28,101.57
2018,5,19,8,30,4.0,161.0,4.1,13.4,164.0,155.54,123.47
2018,5,19,8,45,8.0,191.5,4.15,13.7,197.5,186.29,147.96
2018,5,19,9,0,12.0,222.0,4.2,14.0,231.0,217.47,172.53
2018,5,19,9,15,20.0,256.5,4.2,14.35,272.0,255.07,201.94
2018,5,19,9,30,28.0,291.0,4.2,14.7,313.0,289.71,228.67
2018,5,19,9,45,39.5,310.0,4.2,15.05,342.5,317.1,249.63
2018,5,19,10,0,51.0,329.0,4.2,15.4,372.0,345.53,271.25
2018,5,19,10,15,105.5,372.0,4.25,15.75,464.5,426.3,333.9
2018,5,19,10,30,160.0,415.0,4.3,16.1,557.0,513.7,400.19
2018,5,19,10,45,163.5,424.5,4.3,16.4,572.5,533.35,413.93
2018,5,19,11,0,167.0,434.0,4.3,16.7,588.0,552.97,427.84
2018,5,19,11,15,198.5,439.5,4.35,16.8,625.0,592.68,457.86
2018,5,19,11,30,230.0,445.0,4.4,16.9,662.0,633.57,488.47
2018,5,19,11,45,217.5,453.5,4.45,17.05,659.5,638.61,491.37
2018,5,19,12,0,205.0,462.0,4.5,17.2,657.0,642.67,493.75
2018,5,19,12,15,219.0,450.5,4.5,17.1,658.5,650.91,500.65
2018,5,19,12,30,233.0,439.0,4.5,17.0,660.0,662.28,509.82
2018,5,19,12,45,477.0,330.0,4.55,16.95,776.0,796.48,615.95
2018,5,19,13,0,721.0,221.0,4.6,16.9,892.0,928.08,715.03
2018,5,19,13,15,721.0,222.5,4.65,16.8,883.0,934.11,719.5
2018,5,19,13,30,721.0,224.0,4.7,16.7,874.0,937.69,723.23
2018,5,19,13,45,765.0,198.5,4.7,16.55,871.5,952.81,734.99
2018,5,19,14,0,809.0,173.0,4.7,16.4,869.0,960.87,741.85
2018,5,19,14,15,823.5,160.5,4.7,16.15,846.5,954.68,739.18
2018,5,19,14,30,838.0,148.0,4.7,15.9,824.0,945.2,734.39
2018,5,19,14,45,807.5,152.5,4.75,15.7,779.5,909.58,711.31
2018,5,19,15,0,777.0,157.0,4.8,15.5,735.0,872.47,687.09
2018,5,19,15,15,710.5,167.5,4.8,15.5,673.0,813.59,645.81
2018,5,19,15,30,644.0,178.0,4.8,15.5,611.0,751.99,601.92
2018,5,19,15,45,432.5,213.0,4.75,14.9,495.0,597.31,482.66
2018,5,19,16,0,221.0,248.0,4.7,14.3,379.0,440.87,358.04
2018,5,19,16,15,257.5,223.0,4.65,13.9,363.0,443.63,363.05
2018,5,19,16,30,294.0,198.0,4.6,13.5,347.0,434.09,357.72
2018,5,19,16,45,301.0,175.0,4.55,13.1,313.5,403.3,334.43
2018,5,19,17,0,308.0,152.0,4.5,12.7,280.0,371.1,309.44
2018,5,19,17,15,304.5,130.5,4.4,12.25,242.5,333.03,278.71
2018,5,19,17,30,301.0,109.0,4.3,11.8,205.0,294.49,246.69
2018,5,19,17,45,251.0,87.0,4.2,11.3,157.5,231.4,192.88
2018,5,19,18,0,201.0,65.0,4.1,10.8,110.0,172.09,141.36
2018,5,19,18,15,115.5,45.5,4.0,10.5,70.0,105.16,83.07
2018,5,19,18,30,30.0,26.0,3.9,10.2,30.0,40.56,27.81
2018,5,19,18,45,15.0,16.5,3.8,9.9,18.5,20.79,8.67
2018,5,19,19,0,0.0,7.0,3.7,9.6,7.0,6.88,0.0
2018,5,19,19,15,0.0,3.5,3.7,9.6,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.4,9.65,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.4,9.7,2.0,1.97,0.0
2018,5,20,5,15,0.0,3.5,3.45,9.8,3.5,3.37,0.0
2018,5,20,5,30,0.0,5.0,3.5,9.9,5.0,4.82,0.0
2018,5,20,5,45,0.0,6.0,3.55,10.05,6.0,5.78,0.0
2018,5,20,6,0,0.0,7.0,3.6,10.2,7.0,6.75,0.44
2018,5,20,6,15,0.0,8.5,3.6,10.4,8.5,8.19,1.8
2018,5,20,6,30,0.0,10.0,3.6,10.6,10.0,9.64,2.73
2018,5,20,6,45,0.0,19.0,3.65,10.8,19.0,18.33,10.26
2018,5,20,7,0,0.0,28.0,3.7,11.0,28.0,27.03,17.73
2018,5,20,7,15,0.0,64.0,3.7,11.25,64.0,61.86,47.48
2018,5,20,7,30,0.0,100.0,3.7,11.5,100.0,96.07,76.19
2018,5,20,7,45,0.0,89.5,3.75,11.75,89.5,86.53,67.8
2018,5,20,8,0,0.0,79.0,3.8,12.0,79.0,76.42,59.03
2018,5,20,8,15,0.0,97.5,3.75,12.0,97.5,94.25,73.74
2018,5,20,8,30,0.0,116.0,3.7,12.0,116.0,111.8,88.06
2018,5,20,8,45,5.0,160.5,3.7,12.0,164.0,156.12,124.26
2018,5,20,9,0,10.0,205.0,3.7,12.0,212.0,200.75,160.21
2018,5,20,9,15,14.0,232.5,3.7,12.05,243.0,229.52,182.97
2018,5,20,9,30,18.0,260.0,3.7,12.1,274.0,258.73,205.93
2018,5,20,9,45,24.5,298.0,3.7,12.1,318.0,296.41,235.47
2018,5,20,10,0,31.0,336.0,3.7,12.1,362.0,338.11,267.84
2018,5,20,10,15,36.5,354.5,3.75,12.35,386.0,361.97,285.89
2018,5,20,10,30,42.0,373.0,3.8,12.6,410.0,386.37,304.29
2018,5,20,10,45,56.0,391.5,3.85,12.8,442.5,418.07,328.55
2018,5,20,11,0,70.0,410.0,3.9,13.0,475.0,450.76,353.38
2018,5,20,11,15,88.0,433.0,3.95,13.45,515.5,492.04,384.28
2018,5,20,11,30,106.0,456.0,4.0,13.9,556.0,534.39,415.6
2018,5,20,11,45,135.0,456.0,4.05,14.35,584.0,566.86,439.92
2018,5,20,12,0,164.0,456.0,4.1,14.8,612.0,599.31,464.12
2018,5,20,12,15,219.5,455.0,4.15,15.15,663.5,656.02,506.92
2018,5,20,12,30,275.0,454.0,4.2,15.5,715.0,717.19,552.2
2018,5,20,12,45,293.5,446.5,4.25,15.9,722.5,733.8,564.09
2018,5,20,13,0,312.0,439.0,4.3,16.3,730.0,749.48,575.59
2018,5,20,13,15,359.5,411.0,4.35,16.15,740.0,771.05,593.83
2018,5,20,13,30,407.0,383.0,4.4,16.0,750.0,796.57,614.79
2018,5,20,13,45,432.5,361.5,4.45,15.9,742.0,800.76,619.83
2018,5,20,14,0,458.0,340.0,4.5,15.8,734.0,802.72,623.5
2018,5,20,14,15,455.5,326.5,4.45,15.35,706.5,784.19,611.86
2018,5,20,14,30,453.0,313.0,4.4,14.9,679.0,763.95,599.07
2018,5,20,14,45,404.5,314.0,4.4,14.4,630.0,715.36,564.31
2018,5,20,15,0,356.0,315.0,4.4,13.9,581.0,659.39,523.81
2018,5,20,15,15,317.5,304.0,4.4,13.9,531.0,608.11,485.61
2018,5,20,15,30,279.0,293.0,4.4,13.9,481.0,557.68,447.51
2018,5,20,15,45,192.0,269.5,4.25,13.0,394.5,446.04,361.26
2018,5,20,16,0,105.0,246.0,4.1,12.1,308.0,347.87,283.19
2018,5,20,16,15,89.0,225.0,4.0,11.85,274.5,302.59,247.63
2018,5,20,16,30,73.0,204.0,3.9,11.6,241.0,266.69,218.98
2018,5,20,16,45,107.5,182.0,3.85,11.3,230.0,272.53,225.6
2018,5,20,17,0,142.0,160.0,3.8,11.0,219.0,267.18,222.68
2018,5,20,17,15,73.0,112.0,3.7,10.85,142.0,166.38,137.73
2018,5,20,17,30,4.0,64.0,3.6,10.7,65.0,64.07,49.75
2018,5,20,17,45,2.0,38.5,3.55,10.55,39.0,38.18,27.48
2018,5,20,18,0,0.0,13.0,3.5,10.4,13.0,12.53,5.2
2018,5,20,18,15,0.0,17.5,3.45,10.35,17.5,16.88,8.81
2018,5,20,18,30,0.0,22.0,3.4,10.3,22.0,21.23,12.12
2018,5,20,18,45,0.5,16.0,3.35,10.3,16.0,15.6,5.56
2018,5,20,19,0,1.0,10.0,3.3,10.3,10.0,10.1,0.0
2018,5,20,19,15,0.5,5.0,3.25,10.3,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,21,4,45,5.5,4.0,1.7,9.95,4.0,0.0,0.0
2018,5,21,5,0,11.0,8.0,1.6,10.0,8.0,7.86,0.0
2018,5,21,5,15,72.5,25.5,1.6,10.2,32.5,21.16,0.0
2018,5,21,5,30,134.0,43.0,1.6,10.4,57.0,35.02,23.89
2018,5,21,5,45,222.0,59.0,1.6,10.6,96.5,47.38,36.34
2018,5,21,6,0,310.0,75.0,1.6,10.8,136.0,56.18,44.83
2018,5,21,6,15,379.5,86.5,1.55,11.2,183.0,62.94,51.17
2018,5,21,6,30,449.0,98.0,1.5,11.6,230.0,93.53,62.1
2018,5,21,6,45,502.0,106.0,1.45,12.05,280.5,128.85,83.36
2018,5,21,7,0,555.0,114.0,1.4,12.5,331.0,169.49,113.01
2018,5,21,7,15,594.0,120.0,1.3,13.1,381.5,210.6,146.18
2018,5,21,7,30,633.0,126.0,1.2,13.7,432.0,255.8,184.0
2018,5,21,7,45,664.5,130.0,1.15,14.25,481.5,300.95,222.47
2018,5,21,8,0,696.0,134.0,1.1,14.8,531.0,349.07,262.95
2018,5,21,8,15,719.0,137.5,1.1,15.5,578.0,396.22,302.0
2018,5,21,8,30,742.0,141.0,1.1,16.2,625.0,445.11,341.33
2018,5,21,8,45,760.0,143.0,1.05,16.85,668.0,491.76,377.66
2018,5,21,9,0,778.0,145.0,1.0,17.5,711.0,542.0,415.28
2018,5,21,9,15,795.0,145.5,1.15,18.1,750.5,587.79,450.11
2018,5,21,9,30,812.0,146.0,1.3,18.7,790.0,633.86,484.37
2018,5,21,9,45,827.5,145.0,1.45,19.35,824.5,677.62,516.18
2018,5,21,10,0,843.0,144.0,1.6,20.0,859.0,721.06,547.12
2018,5,21,10,15,850.5,145.5,1.75,20.4,886.0,760.4,574.18
2018,5,21,10,30,858.0,147.0,1.9,20.8,913.0,798.6,599.7
2018,5,21,10,45,864.0,147.5,2.1,21.25,933.0,832.45,622.41
2018,5,21,11,0,870.0,148.0,2.3,21.7,953.0,864.52,643.83
2018,5,21,11,15,873.5,148.0,2.45,21.95,965.5,892.05,662.23
2018,5,21,11,30,877.0,148.0,2.6,22.2,978.0,917.4,679.2
2018,5,21,11,45,878.0,148.0,2.75,22.5,982.5,938.21,693.03
2018,5,21,12,0,879.0,148.0,2.9,22.8,987.0,956.52,705.29
2018,5,21,12,15,875.0,149.5,3.0,22.8,983.0,969.03,714.21
2018,5,21,12,30,871.0,151.0,3.1,22.8,979.0,978.8,721.48
2018,5,21,12,45,865.0,153.0,3.2,22.85,968.0,984.37,725.95
2018,5,21,13,0,859.0,155.0,3.3,22.9,957.0,987.13,728.7
2018,5,21,13,15,854.5,154.0,3.4,22.75,939.0,990.94,732.85
2018,5,21,13,30,850.0,153.0,3.5,22.6,921.0,986.78,731.8
2018,5,21,13,45,844.5,150.0,3.55,22.45,896.0,976.74,726.63
2018,5,21,14,0,839.0,147.0,3.6,22.3,871.0,963.91,719.7
2018,5,21,14,15,830.0,144.5,3.65,22.0,839.0,945.61,709.56
2018,5,21,14,30,821.0,142.0,3.7,21.7,807.0,924.79,697.73
2018,5,21,14,45,810.5,139.0,3.75,21.4,770.5,899.67,682.93
2018,5,21,15,0,800.0,136.0,3.8,21.1,734.0,872.36,666.54
2018,5,21,15,15,785.5,132.5,3.8,21.1,692.0,839.0,644.78
2018,5,21,15,30,771.0,129.0,3.8,21.1,650.0,803.98,621.74
2018,5,21,15,45,753.0,125.0,3.8,20.15,604.5,764.09,597.17
2018,5,21,16,0,735.0,121.0,3.8,19.2,559.0,726.19,573.6
2018,5,21,16,15,712.5,115.0,3.8,18.5,510.0,678.94,542.02
2018,5,21,16,30,690.0,109.0,3.8,17.8,461.0,631.46,509.17
2018,5,21,16,45,659.5,103.5,3.75,17.05,411.0,579.16,470.81
2018,5,21,17,0,629.0,98.0,3.7,16.3,361.0,527.78,432.04
2018,5,21,17,15,585.5,92.0,3.7,15.5,311.0,469.25,386.43
2018,5,21,17,30,542.0,86.0,3.7,14.7,261.0,413.25,341.33
2018,5,21,17,45,444.5,74.0,3.65,13.85,201.0,326.04,269.24
2018,5,21,18,0,347.0,62.0,3.6,13.0,141.0,244.25,199.95
2018,5,21,18,15,226.5,44.5,3.6,12.45,91.0,157.68,125.71
2018,5,21,18,30,106.0,27.0,3.6,11.9,41.0,81.37,60.58
2018,5,21,18,45,56.5,16.0,3.6,11.35,23.0,40.73,23.19
2018,5,21,19,0,7.0,5.0,3.6,10.8,5.0,6.82,0.0
2018,5,21,19,15,3.5,2.5,3.65,10.65,2.5,2.46,0.0
2018,5,21,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,22,4,45,1.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,22,5,0,2.0,2.0,2.9,10.0,2.0,1.97,0.0
2018,5,22,5,15,9.0,5.5,2.95,10.15,6.5,5.32,0.0
2018,5,22,5,30,16.0,9.0,3.0,10.3,11.0,8.61,1.65
2018,5,22,5,45,14.0,12.5,3.05,10.5,14.5,11.84,4.88
2018,5,22,6,0,12.0,16.0,3.1,10.7,18.0,15.56,8.4
2018,5,22,6,15,6.0,21.5,3.1,11.0,22.5,20.92,13.34
2018,5,22,6,30,0.0,27.0,3.1,11.3,27.0,26.05,16.93
2018,5,22,6,45,2.0,57.0,3.1,11.55,58.0,55.27,41.95
2018,5,22,7,0,4.0,87.0,3.1,11.8,89.0,83.98,66.15
2018,5,22,7,15,18.0,117.5,3.1,12.15,126.5,114.9,91.31
2018,5,22,7,30,32.0,148.0,3.1,12.5,164.0,143.81,114.57
2018,5,22,7,45,23.5,169.0,3.05,12.85,181.5,162.26,129.64
2018,5,22,8,0,15.0,190.0,3.0,13.2,199.0,183.95,147.04
2018,5,22,8,15,22.0,214.5,3.05,13.75,228.5,210.4,167.66
2018,5,22,8,30,29.0,239.0,3.1,14.3,258.0,233.12,185.1
2018,5,22,8,45,36.0,263.0,3.15,14.85,288.0,260.49,206.09
2018,5,22,9,0,43.0,287.0,3.2,15.4,318.0,288.67,227.47
2018,5,22,9,15,45.0,307.5,3.25,15.8,341.5,311.65,244.66
2018,5,22,9,30,47.0,328.0,3.3,16.2,365.0,334.91,261.92
2018,5,22,9,45,40.5,320.0,3.35,16.65,353.0,327.07,255.02
2018,5,22,10,0,34.0,312.0,3.4,17.1,341.0,318.32,247.54
2018,5,22,10,15,40.0,313.0,3.45,17.4,348.0,326.3,253.41
2018,5,22,10,30,46.0,314.0,3.5,17.7,355.0,334.59,259.48
2018,5,22,10,45,77.5,347.0,3.6,18.0,418.0,393.7,304.82
2018,5,22,11,0,109.0,380.0,3.7,18.3,481.0,454.69,350.77
2018,5,22,11,15,126.0,425.5,3.75,18.4,543.5,517.86,397.26
2018,5,22,11,30,143.0,471.0,3.8,18.5,606.0,582.29,443.98
2018,5,22,11,45,101.5,446.0,3.85,18.6,542.0,525.57,401.11
2018,5,22,12,0,60.0,421.0,3.9,18.7,478.0,467.07,356.89
2018,5,22,12,15,58.5,421.0,3.95,18.6,476.5,468.7,358.53
2018,5,22,12,30,57.0,421.0,4.0,18.5,475.0,470.08,359.78
2018,5,22,12,45,73.0,430.0,4.05,18.4,498.5,497.05,380.65
2018,5,22,13,0,89.0,439.0,4.1,18.3,522.0,524.16,401.51
2018,5,22,13,15,109.5,438.5,4.1,18.1,539.0,552.2,423.31
2018,5,22,13,30,130.0,438.0,4.1,17.9,556.0,574.26,440.79
2018,5,22,13,45,229.5,373.0,4.1,17.75,574.0,611.82,473.21
2018,5,22,14,0,329.0,308.0,4.1,17.6,592.0,639.54,498.38
2018,5,22,14,15,590.5,218.5,4.1,17.35,706.0,802.13,625.26
2018,5,22,14,30,852.0,129.0,4.1,17.1,820.0,934.94,720.5
2018,5,22,14,45,840.5,127.0,4.1,16.9,783.0,914.95,707.27
2018,5,22,15,0,829.0,125.0,4.1,16.7,746.0,887.21,689.7
2018,5,22,15,15,637.0,171.5,4.1,16.7,632.5,756.36,596.87
2018,5,22,15,30,445.0,218.0,4.1,16.7,519.0,625.65,497.76
2018,5,22,15,45,333.0,231.0,4.05,16.15,447.5,527.87,423.48
2018,5,22,16,0,221.0,244.0,4.0,15.6,376.0,437.0,352.27
2018,5,22,16,15,220.5,226.0,3.95,15.2,348.5,411.23,333.81
2018,5,22,16,30,220.0,208.0,3.9,14.8,321.0,384.9,314.34
2018,5,22,16,45,254.5,181.5,3.85,14.4,298.5,380.25,312.56
2018,5,22,17,0,289.0,155.0,3.8,14.0,276.0,363.58,300.78
2018,5,22,17,15,286.5,134.0,3.7,13.5,241.0,327.55,272.1
2018,5,22,17,30,284.0,113.0,3.6,13.0,206.0,291.03,242.18
2018,5,22,17,45,277.5,95.0,3.5,12.55,172.5,255.68,212.1
2018,5,22,18,0,271.0,77.0,3.4,12.1,139.0,227.74,186.99
2018,5,22,18,15,219.5,61.5,3.3,11.7,103.5,169.71,136.13
2018,5,22,18,30,168.0,46.0,3.2,11.3,68.0,123.72,94.9
2018,5,22,18,45,101.5,30.5,3.1,10.95,42.0,77.55,50.25
2018,5,22,19,0,35.0,15.0,3.0,10.6,16.0,24.36,0.0
2018,5,22,19,15,17.5,7.5,3.0,10.55,8.0,7.37,0.0
2018,5,22,19,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,10.05,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,10.1,2.0,1.97,0.0
2018,5,23,5,15,0.0,7.5,2.1,10.25,7.5,7.23,0.0
2018,5,23,5,30,0.0,13.0,2.2,10.4,13.0,12.53,5.03
2018,5,23,5,45,0.0,20.5,2.3,10.6,20.5,19.77,11.95
2018,5,23,6,0,0.0,28.0,2.4,10.8,28.0,27.02,18.73
2018,5,23,6,15,0.0,38.0,2.4,11.05,38.0,36.69,27.61
2018,5,23,6,30,0.0,48.0,2.4,11.3,48.0,46.36,34.46
2018,5,23,6,45,5.5,81.5,2.45,11.6,83.5,78.4,61.56
2018,5,23,7,0,11.0,115.0,2.5,11.9,119.0,109.83,87.63
2018,5,23,7,15,25.0,145.0,2.55,12.25,156.5,136.78,109.2
2018,5,23,7,30,39.0,175.0,2.6,12.6,194.0,168.24,134.35
2018,5,23,7,45,27.0,180.5,2.65,12.95,194.5,173.15,138.3
2018,5,23,8,0,15.0,186.0,2.7,13.3,195.0,180.44,144.01
2018,5,23,8,15,14.5,198.0,2.8,13.7,207.0,192.71,153.42
2018,5,23,8,30,14.0,210.0,2.9,14.1,219.0,204.92,162.66
2018,5,23,8,45,12.0,210.5,3.0,14.45,218.5,205.82,162.82
2018,5,23,9,0,10.0,211.0,3.1,14.8,218.0,206.38,162.74
2018,5,23,9,15,10.0,214.0,3.2,15.35,221.5,210.12,165.1
2018,5,23,9,30,10.0,217.0,3.3,15.9,225.0,213.81,167.41
2018,5,23,9,45,13.0,245.0,3.45,16.4,256.0,242.89,189.78
2018,5,23,10,0,16.0,273.0,3.6,16.9,287.0,272.31,212.12
2018,5,23,10,15,22.5,309.0,3.65,17.2,329.0,312.17,242.47
2018,5,23,10,30,29.0,345.0,3.7,17.5,371.0,350.49,271.28
2018,5,23,10,45,27.0,341.0,3.75,17.85,365.5,347.62,268.41
2018,5,23,11,0,25.0,337.0,3.8,18.2,360.0,344.48,265.5
2018,5,23,11,15,23.5,336.5,3.85,18.3,358.5,344.85,265.56
2018,5,23,11,30,22.0,336.0,3.9,18.4,357.0,344.37,264.98
2018,5,23,11,45,23.5,343.5,3.95,18.5,366.0,355.65,273.44
2018,5,23,12,0,25.0,351.0,4.0,18.6,375.0,366.32,281.42
2018,5,23,12,15,30.5,359.0,4.0,18.6,388.0,381.3,292.91
2018,5,23,12,30,36.0,367.0,4.0,18.6,401.0,396.44,304.51
2018,5,23,12,45,106.0,381.0,4.0,18.6,480.5,484.46,373.04
2018,5,23,13,0,176.0,395.0,4.0,18.6,560.0,569.19,437.69
2018,5,23,13,15,297.5,364.5,3.95,18.55,637.0,664.37,511.03
2018,5,23,13,30,419.0,334.0,3.9,18.5,714.0,759.52,582.71
2018,5,23,13,45,583.0,260.0,3.9,18.4,773.0,844.09,648.09
2018,5,23,14,0,747.0,186.0,3.9,18.3,832.0,921.94,704.67
2018,5,23,14,15,821.0,147.0,3.9,18.1,833.5,941.36,719.05
2018,5,23,14,30,895.0,108.0,3.9,17.9,835.0,953.49,728.96
2018,5,23,14,45,887.0,105.0,3.9,17.7,798.0,929.17,713.78
2018,5,23,15,0,879.0,102.0,3.9,17.5,761.0,902.4,697.14
2018,5,23,15,15,866.5,99.5,3.9,17.5,719.0,869.96,675.9
2018,5,23,15,30,854.0,97.0,3.9,17.5,677.0,835.61,653.2
2018,5,23,15,45,839.0,94.5,3.85,16.9,631.5,797.51,628.83
2018,5,23,16,0,824.0,92.0,3.8,16.3,586.0,762.88,606.69
2018,5,23,16,15,804.5,88.5,3.75,15.85,537.0,717.65,575.97
2018,5,23,16,30,785.0,85.0,3.7,15.4,488.0,671.81,544.3
2018,5,23,16,45,576.5,114.5,3.65,14.95,393.5,536.88,440.06
2018,5,23,17,0,368.0,144.0,3.6,14.5,299.0,410.49,338.23
2018,5,23,17,15,316.0,129.5,3.5,13.95,250.5,340.28,282.13
2018,5,23,17,30,264.0,115.0,3.4,13.4,202.0,282.64,234.59
2018,5,23,17,45,350.5,89.5,3.3,12.85,183.5,294.63,244.29
2018,5,23,18,0,437.0,64.0,3.2,12.3,165.0,292.42,240.14
2018,5,23,18,15,402.5,53.0,3.05,11.8,128.5,245.07,197.06
2018,5,23,18,30,368.0,42.0,2.9,11.3,92.0,200.68,155.2
2018,5,23,18,45,220.5,29.0,2.75,10.85,55.5,120.58,81.11
2018,5,23,19,0,73.0,16.0,2.6,10.4,19.0,35.91,0.0
2018,5,23,19,15,36.5,8.0,2.6,10.25,9.5,16.33,0.0
2018,5,23,19,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
