Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,24,4,45,15.0,3.5,1.95,9.05,4.0,0.0,0.0
2018,5,24,5,0,30.0,7.0,2.0,9.2,8.0,6.88,0.0
2018,5,24,5,15,42.0,10.5,2.0,9.45,14.0,9.09,0.0
2018,5,24,5,30,54.0,14.0,2.0,9.7,20.0,12.0,4.63
2018,5,24,5,45,39.5,15.5,2.0,10.0,21.0,13.13,6.08
2018,5,24,6,0,25.0,17.0,2.0,10.3,22.0,15.91,8.75
2018,5,24,6,15,12.5,27.0,2.0,10.75,29.5,26.3,18.26
2018,5,24,6,30,0.0,37.0,2.0,11.2,37.0,35.72,25.31
2018,5,24,6,45,0.0,51.0,1.95,11.65,51.0,49.27,36.88
2018,5,24,7,0,0.0,65.0,1.9,12.1,65.0,62.83,48.27
2018,5,24,7,15,0.0,79.5,1.9,12.65,79.5,76.88,59.88
2018,5,24,7,30,0.0,94.0,1.9,13.2,94.0,90.57,70.98
2018,5,24,7,45,0.0,102.5,1.9,13.8,102.5,98.69,77.29
2018,5,24,8,0,0.0,111.0,1.9,14.4,111.0,106.82,83.54
2018,5,24,8,15,0.0,111.5,1.9,14.95,111.5,107.45,83.6
2018,5,24,8,30,0.0,112.0,1.9,15.5,112.0,108.04,83.65
2018,5,24,8,45,0.5,127.0,1.95,16.0,127.5,122.56,95.03
2018,5,24,9,0,1.0,142.0,2.0,16.5,143.0,137.14,106.32
2018,5,24,9,15,8.0,195.0,2.05,17.0,201.5,191.26,148.94
2018,5,24,9,30,15.0,248.0,2.1,17.5,260.0,245.86,190.98
2018,5,24,9,45,24.0,293.0,2.15,18.0,313.0,291.71,225.58
2018,5,24,10,0,33.0,338.0,2.2,18.5,366.0,341.56,262.65
2018,5,24,10,15,32.5,346.0,2.3,18.85,374.5,351.41,269.33
2018,5,24,10,30,32.0,354.0,2.4,19.2,383.0,361.22,276.13
2018,5,24,10,45,34.5,364.0,2.5,19.6,395.5,375.29,286.15
2018,5,24,11,0,37.0,374.0,2.6,20.0,408.0,389.55,296.26
2018,5,24,11,15,24.0,297.0,2.65,20.2,319.0,307.49,234.5
2018,5,24,11,30,11.0,220.0,2.7,20.4,230.0,222.76,169.83
2018,5,24,11,45,8.0,189.0,2.8,20.65,196.5,190.51,144.98
2018,5,24,12,0,5.0,158.0,2.9,20.9,163.0,157.96,119.59
2018,5,24,12,15,12.5,215.5,3.0,20.8,227.5,221.19,168.9
2018,5,24,12,30,20.0,273.0,3.1,20.7,292.0,287.99,220.08
2018,5,24,12,45,81.0,345.5,3.2,20.65,421.5,420.08,321.34
2018,5,24,13,0,142.0,418.0,3.3,20.6,551.0,559.79,424.82
2018,5,24,13,15,133.0,428.0,3.45,20.1,550.5,564.35,428.36
2018,5,24,13,30,124.0,438.0,3.6,19.6,550.0,568.62,432.46
2018,5,24,13,45,114.0,425.0,3.7,19.1,526.0,547.79,418.48
2018,5,24,14,0,104.0,412.0,3.8,18.6,502.0,518.6,398.41
2018,5,24,14,15,71.0,368.5,3.9,17.95,429.0,442.56,342.62
2018,5,24,14,30,38.0,325.0,4.0,17.3,356.0,366.67,285.65
2018,5,24,14,45,25.0,278.0,4.1,16.65,298.0,305.95,239.89
2018,5,24,15,0,12.0,231.0,4.2,16.0,240.0,238.81,188.0
2018,5,24,15,15,11.5,219.5,4.2,16.0,227.5,226.95,179.13
2018,5,24,15,30,11.0,208.0,4.2,16.0,215.0,215.07,170.11
2018,5,24,15,45,15.5,193.0,4.15,15.0,202.5,203.68,162.26
2018,5,24,16,0,20.0,178.0,4.1,14.0,190.0,191.96,154.02
2018,5,24,16,15,25.5,178.0,4.0,13.75,192.0,202.57,163.44
2018,5,24,16,30,31.0,178.0,3.9,13.5,194.0,207.17,167.96
2018,5,24,16,45,87.5,165.0,3.8,13.25,203.5,231.93,190.55
2018,5,24,17,0,144.0,152.0,3.7,13.0,213.0,259.55,214.96
2018,5,24,17,15,189.5,135.0,3.6,12.75,204.0,271.03,225.37
2018,5,24,17,30,235.0,118.0,3.5,12.5,195.0,270.35,225.18
2018,5,24,17,45,267.0,96.5,3.35,12.2,170.0,252.79,210.03
2018,5,24,18,0,299.0,75.0,3.2,11.9,145.0,239.2,196.83
2018,5,24,18,15,246.5,61.0,3.1,11.7,109.5,187.92,151.28
2018,5,24,18,30,194.0,47.0,3.0,11.5,74.0,141.55,109.48
2018,5,24,18,45,119.0,32.0,2.85,11.25,46.5,85.4,57.47
2018,5,24,19,0,44.0,17.0,2.7,11.0,19.0,35.17,0.0
2018,5,24,19,15,22.0,8.5,2.65,10.9,9.5,13.5,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.55,10.0,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.6,10.1,6.0,5.9,0.0
2018,5,25,5,15,4.5,18.0,1.75,10.3,18.5,17.36,2.02
2018,5,25,5,30,7.0,30.0,1.9,10.5,31.0,28.67,18.9
2018,5,25,5,45,24.0,47.0,2.0,10.75,51.5,43.03,32.6
2018,5,25,6,0,41.0,64.0,2.1,11.0,72.0,57.65,46.17
2018,5,25,6,15,35.0,74.5,2.15,11.35,83.0,67.3,55.07
2018,5,25,6,30,29.0,85.0,2.2,11.7,94.0,79.01,61.41
2018,5,25,6,45,17.5,100.0,2.25,12.05,105.5,95.84,75.68
2018,5,25,7,0,6.0,115.0,2.3,12.4,117.0,109.19,87.09
2018,5,25,7,15,7.5,130.5,2.3,12.8,133.5,124.47,99.38
2018,5,25,7,30,9.0,146.0,2.3,13.2,150.0,139.94,111.67
2018,5,25,7,45,12.0,161.0,2.35,13.6,167.5,155.59,123.95
2018,5,25,8,0,15.0,176.0,2.4,14.0,185.0,171.57,136.38
2018,5,25,8,15,38.0,226.0,2.45,14.35,250.5,222.58,176.7
2018,5,25,8,30,61.0,276.0,2.5,14.7,316.0,279.41,221.0
2018,5,25,8,45,69.5,291.5,2.55,15.05,340.0,301.93,238.0
2018,5,25,9,0,78.0,307.0,2.6,15.4,364.0,325.2,255.58
2018,5,25,9,15,46.5,263.0,2.65,15.8,297.5,272.96,214.15
2018,5,25,9,30,15.0,219.0,2.7,16.2,231.0,218.82,170.9
2018,5,25,9,45,14.0,232.0,2.75,16.6,243.5,231.4,180.37
2018,5,25,10,0,13.0,245.0,2.8,17.0,256.0,243.93,189.57
2018,5,25,10,15,17.0,279.0,2.85,17.2,294.0,279.93,217.11
2018,5,25,10,30,21.0,313.0,2.9,17.4,332.0,316.35,244.61
2018,5,25,10,45,18.0,291.0,2.95,17.65,307.5,294.4,227.31
2018,5,25,11,0,15.0,269.0,3.0,17.9,283.0,271.94,209.8
2018,5,25,11,15,20.0,309.5,3.1,17.9,328.5,316.0,243.61
2018,5,25,11,30,25.0,350.0,3.2,17.9,374.0,361.26,277.8
2018,5,25,11,45,46.5,392.0,3.25,17.9,436.5,423.6,325.03
2018,5,25,12,0,68.0,434.0,3.3,17.9,499.0,487.31,372.57
2018,5,25,12,15,51.5,390.0,3.4,17.9,439.0,431.64,330.97
2018,5,25,12,30,35.0,346.0,3.5,17.9,379.0,374.67,288.29
2018,5,25,12,45,23.0,287.0,3.55,17.95,308.5,305.99,236.2
2018,5,25,13,0,11.0,228.0,3.6,18.0,238.0,233.05,179.92
2018,5,25,13,15,6.5,178.0,3.65,17.85,184.0,179.75,138.51
2018,5,25,13,30,2.0,128.0,3.7,17.7,130.0,126.41,96.39
2018,5,25,13,45,1.5,129.5,3.7,17.6,131.0,127.4,97.36
2018,5,25,14,0,1.0,131.0,3.7,17.5,132.0,128.4,98.29
2018,5,25,14,15,3.5,157.5,3.7,17.35,160.5,156.92,121.34
2018,5,25,14,30,6.0,184.0,3.7,17.2,189.0,185.64,144.47
2018,5,25,14,45,11.0,211.0,3.7,17.05,219.5,217.43,170.11
2018,5,25,15,0,16.0,238.0,3.7,16.9,250.0,249.53,195.94
2018,5,25,15,15,81.0,254.0,3.7,16.9,310.0,330.93,262.59
2018,5,25,15,30,146.0,270.0,3.7,16.9,370.0,411.65,327.44
2018,5,25,15,45,327.5,228.0,3.55,16.45,431.5,521.05,417.73
2018,5,25,16,0,509.0,186.0,3.4,16.0,493.0,619.08,497.0
2018,5,25,16,15,392.5,169.5,3.3,15.8,394.5,496.83,402.42
2018,5,25,16,30,276.0,153.0,3.2,15.6,296.0,371.83,304.1
2018,5,25,16,45,269.0,148.0,3.1,15.35,275.5,352.44,289.49
2018,5,25,17,0,262.0,143.0,3.0,15.1,255.0,333.19,274.29
2018,5,25,17,15,268.5,130.5,2.85,14.8,232.0,313.57,258.73
2018,5,25,17,30,275.0,118.0,2.7,14.5,209.0,293.02,241.79
2018,5,25,17,45,247.5,98.0,2.55,14.2,169.5,244.88,201.39
2018,5,25,18,0,220.0,78.0,2.4,13.9,130.0,198.65,161.72
2018,5,25,18,15,221.5,61.5,2.2,13.5,103.0,178.27,142.41
2018,5,25,18,30,223.0,45.0,2.0,13.1,76.0,150.05,115.46
2018,5,25,18,45,164.5,32.5,1.75,12.7,50.5,107.42,73.7
2018,5,25,19,0,106.0,20.0,1.5,12.3,25.0,60.25,0.0
2018,5,25,19,15,53.0,10.0,1.45,12.05,12.5,22.3,0.0
2018,5,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,26,4,45,2.0,1.5,1.5,10.55,1.5,0.0,0.0
2018,5,26,5,0,4.0,3.0,1.6,10.6,3.0,2.95,0.0
2018,5,26,5,15,2.0,4.5,1.75,10.8,4.5,4.37,0.0
2018,5,26,5,30,0.0,6.0,1.9,11.0,6.0,5.78,0.0
2018,5,26,5,45,0.0,9.0,2.05,11.15,9.0,8.67,2.07
2018,5,26,6,0,0.0,12.0,2.2,11.3,12.0,11.57,4.79
2018,5,26,6,15,0.0,23.5,2.2,11.55,23.5,22.67,14.91
2018,5,26,6,30,0.0,35.0,2.2,11.8,35.0,33.79,23.58
2018,5,26,6,45,0.0,32.0,2.2,12.0,32.0,30.89,21.03
2018,5,26,7,0,0.0,29.0,2.2,12.2,29.0,27.99,18.47
2018,5,26,7,15,0.5,56.5,2.15,12.45,56.5,54.7,41.13
2018,5,26,7,30,1.0,84.0,2.1,12.7,84.0,81.5,63.5
2018,5,26,7,45,0.5,82.5,2.1,12.95,82.5,79.95,61.91
2018,5,26,8,0,0.0,81.0,2.1,13.2,81.0,78.36,60.32
2018,5,26,8,15,0.0,72.5,2.05,13.45,72.5,70.14,53.23
2018,5,26,8,30,0.0,64.0,2.0,13.7,64.0,61.91,46.19
2018,5,26,8,45,0.0,71.5,2.0,13.95,71.5,69.2,52.05
2018,5,26,9,0,0.0,79.0,2.0,14.2,79.0,76.48,57.85
2018,5,26,9,15,0.0,92.0,2.0,14.45,92.0,89.11,67.99
2018,5,26,9,30,0.0,105.0,2.0,14.7,105.0,101.58,77.9
2018,5,26,9,45,2.0,137.0,2.0,15.0,138.5,133.54,103.48
2018,5,26,10,0,4.0,169.0,2.0,15.3,172.0,165.64,128.81
2018,5,26,10,15,8.0,203.0,2.05,15.75,210.0,201.31,156.61
2018,5,26,10,30,12.0,237.0,2.1,16.2,248.0,237.35,184.3
2018,5,26,10,45,11.5,229.0,2.15,16.65,239.5,230.04,178.1
2018,5,26,11,0,11.0,221.0,2.2,17.1,231.0,222.61,171.96
2018,5,26,11,15,11.5,226.0,2.3,17.45,236.5,228.44,176.25
2018,5,26,11,30,12.0,231.0,2.4,17.8,242.0,234.28,180.52
2018,5,26,11,45,13.5,256.0,2.5,18.15,268.5,260.43,200.39
2018,5,26,12,0,15.0,281.0,2.6,18.5,295.0,286.75,220.19
2018,5,26,12,15,24.5,318.5,2.7,18.7,341.5,335.8,257.46
2018,5,26,12,30,34.0,356.0,2.8,18.9,388.0,383.66,293.36
2018,5,26,12,45,102.0,402.5,2.9,19.1,498.5,502.39,383.21
2018,5,26,13,0,170.0,449.0,3.0,19.3,609.0,618.43,468.36
2018,5,26,13,15,336.5,384.5,3.05,19.35,693.0,723.31,548.53
2018,5,26,13,30,503.0,320.0,3.1,19.4,777.0,827.55,626.42
2018,5,26,13,45,659.0,240.0,3.2,19.5,822.5,898.4,680.27
2018,5,26,14,0,815.0,160.0,3.3,19.6,868.0,958.3,721.76
2018,5,26,14,15,836.0,145.0,3.35,19.55,849.0,955.63,720.89
2018,5,26,14,30,857.0,130.0,3.4,19.5,830.0,943.84,714.47
2018,5,26,14,45,846.0,128.5,3.45,19.45,793.5,924.9,703.27
2018,5,26,15,0,835.0,127.0,3.5,19.4,757.0,898.15,686.73
2018,5,26,15,15,821.5,124.0,3.5,19.4,715.0,865.49,665.6
2018,5,26,15,30,808.0,121.0,3.5,19.4,673.0,831.04,643.11
2018,5,26,15,45,787.0,118.5,3.5,19.0,626.0,789.37,616.21
2018,5,26,16,0,766.0,116.0,3.5,18.6,579.0,746.76,588.27
2018,5,26,16,15,728.0,114.0,3.5,18.2,524.5,694.06,552.36
2018,5,26,16,30,690.0,112.0,3.5,17.8,470.0,639.43,513.98
2018,5,26,16,45,668.5,107.5,3.5,17.4,425.0,594.42,481.09
2018,5,26,17,0,647.0,103.0,3.5,17.0,380.0,549.58,447.33
2018,5,26,17,15,602.5,97.5,3.45,16.45,329.0,490.08,401.05
2018,5,26,17,30,558.0,92.0,3.4,15.9,278.0,433.1,355.4
2018,5,26,17,45,496.0,84.0,3.35,15.3,228.5,367.15,301.11
2018,5,26,18,0,434.0,76.0,3.3,14.7,179.0,304.89,248.28
2018,5,26,18,15,347.5,65.0,3.2,14.15,135.0,236.35,189.13
2018,5,26,18,30,261.0,54.0,3.1,13.6,91.0,175.99,136.12
2018,5,26,18,45,162.5,38.0,3.0,13.05,58.0,114.2,79.65
2018,5,26,19,0,64.0,22.0,2.9,12.5,25.0,48.31,0.0
2018,5,26,19,15,32.0,11.0,2.8,12.25,12.5,18.39,0.0
2018,5,26,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.15,9.75,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.2,10.0,12.0,10.81,0.0
2018,5,27,5,15,132.5,26.0,1.35,10.65,39.5,20.5,5.09
2018,5,27,5,30,227.0,41.0,1.5,11.3,67.0,31.73,21.58
2018,5,27,5,45,320.0,52.5,1.65,11.95,108.5,39.56,29.42
2018,5,27,6,0,413.0,64.0,1.8,12.6,150.0,47.0,36.44
2018,5,27,6,15,480.5,72.0,1.8,13.3,198.0,54.35,43.14
2018,5,27,6,30,548.0,80.0,1.8,14.0,246.0,88.65,52.52
2018,5,27,6,45,597.5,85.0,1.8,14.7,297.0,125.51,75.12
2018,5,27,7,0,647.0,90.0,1.8,15.4,348.0,167.61,106.49
2018,5,27,7,15,648.0,102.0,1.85,16.2,390.0,211.09,143.63
2018,5,27,7,30,649.0,114.0,1.9,17.0,432.0,254.82,181.84
2018,5,27,7,45,670.0,120.5,1.95,17.8,479.0,299.85,220.46
2018,5,27,8,0,691.0,127.0,2.0,18.6,526.0,346.78,260.1
2018,5,27,8,15,744.0,120.5,2.05,19.2,582.5,396.76,301.26
2018,5,27,8,30,797.0,114.0,2.1,19.8,639.0,453.94,347.16
2018,5,27,8,45,823.5,112.0,2.2,20.35,686.0,503.22,386.51
2018,5,27,9,0,850.0,110.0,2.3,20.9,733.0,557.2,428.3
2018,5,27,9,15,861.0,111.5,2.4,21.4,771.0,603.04,463.18
2018,5,27,9,30,872.0,113.0,2.5,21.9,809.0,648.49,496.92
2018,5,27,9,45,881.5,114.0,2.55,22.35,842.0,691.87,528.24
2018,5,27,10,0,891.0,115.0,2.6,22.8,875.0,734.32,557.43
2018,5,27,10,15,896.5,116.0,2.65,23.25,901.0,772.7,582.36
2018,5,27,10,30,902.0,117.0,2.7,23.7,927.0,809.47,605.96
2018,5,27,10,45,906.5,117.5,2.75,24.1,946.5,843.23,627.41
2018,5,27,11,0,911.0,118.0,2.8,24.5,966.0,875.01,647.4
2018,5,27,11,15,913.0,118.5,2.85,24.8,978.0,902.53,664.71
2018,5,27,11,30,915.0,119.0,2.9,25.1,990.0,927.69,680.44
2018,5,27,11,45,915.5,119.0,3.0,25.35,994.5,948.57,693.86
2018,5,27,12,0,916.0,119.0,3.1,25.6,999.0,966.83,705.64
2018,5,27,12,15,915.5,119.0,3.2,25.75,996.5,981.47,715.41
2018,5,27,12,30,915.0,119.0,3.3,25.9,994.0,993.33,723.48
2018,5,27,12,45,913.0,118.5,3.35,26.05,984.0,1000.4,728.17
2018,5,27,13,0,911.0,118.0,3.4,26.2,974.0,1004.54,731.1
2018,5,27,13,15,907.5,117.0,3.45,26.2,956.5,1003.77,731.39
2018,5,27,13,30,904.0,116.0,3.5,26.2,939.0,1000.04,729.91
2018,5,27,13,45,898.5,115.5,3.6,26.2,915.0,991.96,726.05
2018,5,27,14,0,893.0,115.0,3.7,26.2,891.0,981.04,720.42
2018,5,27,14,15,886.5,113.0,3.7,26.1,860.5,964.82,710.99
2018,5,27,14,30,880.0,111.0,3.7,26.0,830.0,945.92,699.87
2018,5,27,14,45,871.0,108.5,3.7,25.9,793.5,921.61,685.16
2018,5,27,15,0,862.0,106.0,3.7,25.8,757.0,894.95,668.88
2018,5,27,15,15,849.5,103.5,3.7,25.8,715.5,863.03,648.68
2018,5,27,15,30,837.0,101.0,3.7,25.8,674.0,829.25,627.12
2018,5,27,15,45,822.0,98.0,3.65,25.35,629.0,796.18,606.74
2018,5,27,16,0,807.0,95.0,3.6,24.9,584.0,756.71,581.59
2018,5,27,16,15,787.0,92.0,3.5,24.5,536.0,712.33,552.26
2018,5,27,16,30,767.0,89.0,3.4,24.1,488.0,667.39,522.08
2018,5,27,16,45,739.5,85.0,3.35,23.7,437.5,615.85,486.43
2018,5,27,17,0,712.0,81.0,3.3,23.3,387.0,564.84,448.88
2018,5,27,17,15,674.5,76.0,3.15,22.6,336.0,509.84,407.3
2018,5,27,17,30,637.0,71.0,3.0,21.9,285.0,454.59,364.22
2018,5,27,17,45,583.5,65.5,2.85,21.15,236.0,392.72,314.5
2018,5,27,18,0,530.0,60.0,2.7,20.4,187.0,334.82,266.26
2018,5,27,18,15,450.5,52.0,2.35,19.35,142.0,267.23,209.12
2018,5,27,18,30,371.0,44.0,2.0,18.3,97.0,206.58,156.53
2018,5,27,18,45,255.0,32.5,1.7,17.3,62.5,137.71,95.01
2018,5,27,19,0,139.0,21.0,1.4,16.3,28.0,71.82,0.0
2018,5,27,19,15,69.5,10.5,1.3,15.85,14.0,26.89,0.0
2018,5,27,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.0,1.15,11.8,7.0,0.0,0.0
2018,5,28,5,0,89.0,12.0,1.2,12.1,14.0,11.8,0.0
2018,5,28,5,15,216.5,23.5,1.35,12.8,44.0,18.78,4.7
2018,5,28,5,30,344.0,35.0,1.5,13.5,74.0,27.08,17.46
2018,5,28,5,45,433.5,43.0,1.7,14.15,117.0,31.53,22.12
2018,5,28,6,0,523.0,51.0,1.9,14.8,160.0,35.74,26.15
2018,5,28,6,15,581.5,56.5,1.85,15.6,208.5,42.49,32.24
2018,5,28,6,30,640.0,62.0,1.8,16.4,257.0,79.26,40.95
2018,5,28,6,45,681.0,66.5,1.7,17.25,308.0,122.57,68.36
2018,5,28,7,0,722.0,71.0,1.6,18.1,359.0,166.91,101.61
2018,5,28,7,15,750.5,74.0,1.6,19.15,409.5,211.67,138.55
2018,5,28,7,30,779.0,77.0,1.6,20.2,460.0,259.33,179.03
2018,5,28,7,45,800.5,80.0,1.6,21.25,509.5,307.58,220.24
2018,5,28,8,0,822.0,83.0,1.6,22.3,559.0,361.87,265.29
2018,5,28,8,15,838.0,85.5,1.65,23.1,605.5,410.84,305.65
2018,5,28,8,30,854.0,88.0,1.7,23.9,652.0,460.66,345.48
2018,5,28,8,45,866.5,90.5,1.8,24.7,695.0,509.4,383.46
2018,5,28,9,0,879.0,93.0,1.9,25.5,738.0,558.27,420.34
2018,5,28,9,15,886.0,96.5,2.0,26.25,775.5,604.74,454.46
2018,5,28,9,30,893.0,100.0,2.1,27.0,813.0,650.46,487.06
2018,5,28,9,45,897.0,103.5,2.2,27.8,845.0,693.23,516.61
2018,5,28,10,0,901.0,107.0,2.3,28.6,877.0,734.64,543.39
2018,5,28,10,15,907.5,108.0,2.4,29.0,903.5,774.05,568.74
2018,5,28,10,30,914.0,109.0,2.5,29.4,930.0,811.92,592.83
2018,5,28,10,45,919.0,109.5,2.65,29.8,950.5,846.4,614.84
2018,5,28,11,0,924.0,110.0,2.8,30.2,971.0,878.91,635.46
2018,5,28,11,15,927.0,110.5,2.85,30.4,984.0,907.58,653.33
2018,5,28,11,30,930.0,111.0,2.9,30.6,997.0,933.9,669.67
2018,5,28,11,45,931.5,110.5,2.95,30.8,1002.0,955.46,682.95
2018,5,28,12,0,933.0,110.0,3.0,31.0,1007.0,974.38,694.61
2018,5,28,12,15,931.5,111.0,3.05,31.05,1004.5,989.25,704.19
2018,5,28,12,30,930.0,112.0,3.1,31.1,1002.0,1001.27,712.07
2018,5,28,12,45,927.5,112.0,3.15,31.2,992.0,1008.43,716.85
2018,5,28,13,0,925.0,112.0,3.2,31.3,982.0,1012.63,719.9
2018,5,28,13,15,921.5,111.5,3.3,31.25,964.5,1012.36,721.06
2018,5,28,13,30,918.0,111.0,3.4,31.2,947.0,1009.1,720.46
2018,5,28,13,45,913.0,110.0,3.45,31.15,923.0,1000.91,716.45
2018,5,28,14,0,908.0,109.0,3.5,31.1,899.0,989.82,710.7
2018,5,28,14,15,901.0,107.5,3.5,31.0,868.5,973.46,701.44
2018,5,28,14,30,894.0,106.0,3.5,30.9,838.0,954.4,690.53
2018,5,28,14,45,884.0,104.5,3.55,30.75,801.0,930.01,676.6
2018,5,28,15,0,874.0,103.0,3.6,30.6,764.0,903.28,661.1
2018,5,28,15,15,862.0,100.5,3.6,30.6,722.5,871.52,641.5
2018,5,28,15,30,850.0,98.0,3.6,30.6,681.0,837.86,620.52
2018,5,28,15,45,834.0,96.0,3.55,30.1,635.5,804.68,600.7
2018,5,28,16,0,818.0,94.0,3.5,29.6,590.0,765.21,576.28
2018,5,28,16,15,798.0,90.5,3.5,29.15,541.5,719.91,547.49
2018,5,28,16,30,778.0,87.0,3.5,28.7,493.0,674.04,517.75
2018,5,28,16,45,751.0,83.5,3.45,28.25,442.5,623.01,483.44
2018,5,28,17,0,724.0,80.0,3.4,27.8,392.0,572.45,447.02
2018,5,28,17,15,687.0,75.5,3.2,26.9,341.0,517.77,406.66
2018,5,28,17,30,650.0,71.0,3.0,26.0,290.0,462.84,364.81
2018,5,28,17,45,598.5,64.5,2.85,25.05,240.0,400.22,315.66
2018,5,28,18,0,547.0,58.0,2.7,24.1,190.0,341.41,267.73
2018,5,28,18,15,469.5,50.5,2.35,22.9,145.0,274.41,211.97
2018,5,28,18,30,392.0,43.0,2.0,21.7,100.0,214.19,160.43
2018,5,28,18,45,275.0,32.5,1.7,20.5,65.0,144.85,99.55
2018,5,28,19,0,158.0,22.0,1.4,19.3,30.0,79.06,0.0
2018,5,28,19,15,79.0,11.0,1.3,18.8,15.0,29.77,0.0
2018,5,28,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,45,40.5,6.0,2.0,13.25,7.0,0.0,0.0
2018,5,29,5,0,81.0,12.0,2.3,13.5,14.0,11.8,0.0
2018,5,29,5,15,202.5,24.5,2.4,14.0,44.0,19.71,5.67
2018,5,29,5,30,324.0,37.0,2.5,14.5,74.0,28.97,19.0
2018,5,29,5,45,413.5,45.0,2.65,15.0,116.5,33.29,23.57
2018,5,29,6,0,503.0,53.0,2.8,15.5,159.0,37.41,27.53
2018,5,29,6,15,562.0,59.0,2.75,16.3,207.0,45.18,34.51
2018,5,29,6,30,621.0,65.0,2.7,17.1,255.0,81.48,43.03
2018,5,29,6,45,662.5,70.0,2.65,17.85,306.0,121.24,67.84
2018,5,29,7,0,704.0,75.0,2.6,18.6,357.0,168.52,103.72
2018,5,29,7,15,734.0,79.0,2.6,19.3,408.0,213.55,141.1
2018,5,29,7,30,764.0,83.0,2.6,20.0,459.0,261.63,182.25
2018,5,29,7,45,786.5,86.0,2.6,20.65,508.5,309.44,223.68
2018,5,29,8,0,809.0,89.0,2.6,21.3,558.0,359.2,266.14
2018,5,29,8,15,826.0,91.5,2.6,22.0,604.5,408.08,307.04
2018,5,29,8,30,843.0,94.0,2.6,22.7,651.0,461.79,350.33
2018,5,29,8,45,855.5,96.5,2.55,23.45,693.5,510.04,388.12
2018,5,29,9,0,868.0,99.0,2.5,24.2,736.0,558.41,424.72
2018,5,29,9,15,879.0,100.0,2.55,24.75,774.5,604.48,459.2
2018,5,29,9,30,890.0,101.0,2.6,25.3,813.0,650.12,492.42
2018,5,29,9,45,899.5,101.5,2.65,25.9,846.0,693.66,523.2
2018,5,29,10,0,909.0,102.0,2.7,26.5,879.0,736.24,551.24
2018,5,29,10,15,914.0,103.5,2.75,26.95,905.0,775.25,576.25
2018,5,29,10,30,919.0,105.0,2.8,27.4,931.0,812.61,599.89
2018,5,29,10,45,922.0,106.5,2.85,27.85,950.5,846.53,621.01
2018,5,29,11,0,925.0,108.0,2.9,28.3,970.0,878.37,640.61
2018,5,29,11,15,926.5,108.0,2.95,28.6,981.5,905.28,657.24
2018,5,29,11,30,928.0,108.0,3.0,28.9,993.0,929.77,672.29
2018,5,29,11,45,928.5,109.0,3.05,29.15,998.0,951.79,685.88
2018,5,29,12,0,929.0,110.0,3.1,29.4,1003.0,971.19,697.81
2018,5,29,12,15,926.5,111.0,3.2,29.55,1000.0,985.06,706.91
2018,5,29,12,30,924.0,112.0,3.3,29.7,997.0,996.08,714.3
2018,5,29,12,45,919.5,113.5,3.35,29.8,986.5,1002.77,718.82
2018,5,29,13,0,915.0,115.0,3.4,29.9,976.0,1006.53,721.6
2018,5,29,13,15,912.0,114.5,3.45,29.75,959.5,1006.77,722.98
2018,5,29,13,30,909.0,114.0,3.5,29.6,943.0,1004.06,722.6
2018,5,29,13,45,904.0,113.0,3.6,29.45,919.0,995.96,719.21
2018,5,29,14,0,899.0,112.0,3.7,29.3,895.0,984.98,714.06
2018,5,29,14,15,893.5,110.0,3.75,28.95,865.5,969.67,706.38
2018,5,29,14,30,888.0,108.0,3.8,28.6,836.0,951.64,696.96
2018,5,29,14,45,879.5,106.5,3.85,28.2,800.5,928.78,684.46
2018,5,29,15,0,871.0,105.0,3.9,27.8,765.0,903.53,670.33
2018,5,29,15,15,859.0,102.5,3.9,27.8,723.5,871.9,650.46
2018,5,29,15,30,847.0,100.0,3.9,27.8,682.0,838.36,629.22
2018,5,29,15,45,834.0,96.5,3.9,26.55,637.5,806.11,611.76
2018,5,29,16,0,821.0,93.0,3.9,25.3,593.0,767.35,589.28
2018,5,29,16,15,804.5,90.0,3.85,24.35,546.0,725.21,563.02
2018,5,29,16,30,788.0,87.0,3.8,23.4,499.0,682.25,535.58
2018,5,29,16,45,763.0,83.0,3.8,22.45,448.5,631.68,501.94
2018,5,29,17,0,738.0,79.0,3.8,21.5,398.0,581.39,466.0
2018,5,29,17,15,701.5,75.0,3.8,20.3,347.0,526.94,425.65
2018,5,29,17,30,665.0,71.0,3.8,19.1,296.0,472.26,383.53
2018,5,29,17,45,613.0,65.0,3.8,17.9,246.0,409.26,333.02
2018,5,29,18,0,561.0,59.0,3.8,16.7,196.0,350.08,283.59
2018,5,29,18,15,479.0,52.0,3.8,15.8,150.0,280.94,224.18
2018,5,29,18,30,397.0,45.0,3.8,14.9,104.0,218.87,169.37
2018,5,29,18,45,274.5,34.5,3.75,14.0,68.0,147.07,104.9
2018,5,29,19,0,152.0,24.0,3.7,13.1,32.0,80.49,3.99
2018,5,29,19,15,76.0,12.0,3.7,12.75,16.0,30.17,0.0
2018,5,29,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,9.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,4,45,5.0,4.5,4.6,9.95,4.5,0.0,0.0
2018,5,30,5,0,10.0,9.0,4.7,10.0,9.0,8.85,0.0
2018,5,30,5,15,5.0,20.5,4.75,10.15,20.5,19.65,6.24
2018,5,30,5,30,0.0,32.0,4.8,10.3,32.0,30.52,20.72
2018,5,30,5,45,1.0,48.5,4.85,10.45,48.5,45.57,34.94
2018,5,30,6,0,2.0,65.0,4.9,10.6,65.0,60.5,48.84
2018,5,30,6,15,7.5,69.5,4.9,10.9,71.5,65.7,50.98
2018,5,30,6,30,13.0,74.0,4.9,11.2,78.0,71.36,55.47
2018,5,30,6,45,13.0,90.5,4.9,11.45,95.0,87.35,68.88
2018,5,30,7,0,13.0,107.0,4.9,11.7,112.0,103.42,82.25
2018,5,30,7,15,31.0,150.0,4.9,11.95,164.5,142.7,114.26
2018,5,30,7,30,49.0,193.0,4.9,12.2,217.0,186.26,149.52
2018,5,30,7,45,76.5,221.5,4.9,12.5,263.5,222.87,178.58
2018,5,30,8,0,104.0,250.0,4.9,12.8,310.0,262.41,210.03
2018,5,30,8,15,106.0,270.5,4.9,13.0,336.0,287.94,230.46
2018,5,30,8,30,108.0,291.0,4.9,13.2,362.0,313.69,250.85
2018,5,30,8,45,137.0,317.0,4.9,13.4,413.5,353.39,282.15
2018,5,30,9,0,166.0,343.0,4.9,13.6,465.0,400.24,318.84
2018,5,30,9,15,172.0,363.0,4.9,13.9,495.0,431.14,342.42
2018,5,30,9,30,178.0,383.0,4.9,14.2,525.0,462.5,366.12
2018,5,30,9,45,297.0,362.5,4.9,14.55,611.5,529.96,419.67
2018,5,30,10,0,416.0,342.0,4.9,14.9,698.0,607.05,479.89
2018,5,30,10,15,470.5,324.5,4.9,15.4,738.5,649.8,512.22
2018,5,30,10,30,525.0,307.0,4.9,15.9,779.0,695.16,546.26
2018,5,30,10,45,383.5,370.0,4.9,16.35,719.0,659.03,514.57
2018,5,30,11,0,242.0,433.0,4.9,16.8,659.0,615.19,476.96
2018,5,30,11,15,310.5,427.5,4.9,17.15,721.5,679.34,525.49
2018,5,30,11,30,379.0,422.0,4.9,17.5,784.0,746.1,574.72
2018,5,30,11,45,610.5,301.0,4.95,17.8,887.0,852.17,657.84
2018,5,30,12,0,842.0,180.0,5.0,18.1,990.0,962.11,736.94
2018,5,30,12,15,817.5,191.0,5.05,18.15,976.0,964.84,738.38
2018,5,30,12,30,793.0,202.0,5.1,18.2,962.0,964.53,738.49
2018,5,30,12,45,792.5,200.0,5.15,18.3,953.0,971.66,743.78
2018,5,30,13,0,792.0,198.0,5.2,18.4,944.0,976.18,747.32
2018,5,30,13,15,789.5,195.0,5.25,18.2,927.5,975.11,747.97
2018,5,30,13,30,787.0,192.0,5.3,18.0,911.0,971.36,746.88
2018,5,30,13,45,825.5,167.5,5.35,17.8,904.0,982.57,756.43
2018,5,30,14,0,864.0,143.0,5.4,17.6,897.0,984.18,759.31
2018,5,30,14,15,862.0,138.5,5.4,17.35,868.5,970.3,751.23
2018,5,30,14,30,860.0,134.0,5.4,17.1,840.0,953.65,741.35
2018,5,30,14,45,850.5,131.5,5.4,16.8,804.0,935.21,730.39
2018,5,30,15,0,841.0,129.0,5.4,16.5,768.0,908.76,713.68
2018,5,30,15,15,827.5,126.5,5.4,16.5,726.0,876.63,692.0
2018,5,30,15,30,814.0,124.0,5.4,16.5,684.0,842.69,668.91
2018,5,30,15,45,796.5,121.0,5.4,15.8,638.5,803.29,643.35
2018,5,30,16,0,779.0,118.0,5.4,15.1,593.0,762.71,616.52
2018,5,30,16,15,753.0,114.5,5.35,14.7,542.5,717.07,584.46
2018,5,30,16,30,727.0,111.0,5.3,14.3,492.0,668.57,549.71
2018,5,30,16,45,696.0,107.0,5.3,13.9,442.0,616.24,510.14
2018,5,30,17,0,665.0,103.0,5.3,13.5,392.0,564.75,470.07
2018,5,30,17,15,618.5,98.5,5.2,12.95,340.5,504.32,421.61
2018,5,30,17,30,572.0,94.0,5.1,12.4,289.0,446.51,373.99
2018,5,30,17,45,506.0,87.5,5.0,11.9,239.0,379.19,317.09
2018,5,30,18,0,440.0,81.0,4.9,11.4,189.0,316.17,262.4
2018,5,30,18,15,343.0,70.0,4.75,11.0,142.5,242.34,197.69
2018,5,30,18,30,246.0,59.0,4.6,10.6,96.0,177.58,140.31
2018,5,30,18,45,144.5,41.0,4.4,10.2,60.5,106.87,77.56
2018,5,30,19,0,43.0,23.0,4.2,9.8,25.0,41.12,3.38
2018,5,30,19,15,21.5,11.5,4.25,9.75,12.5,16.54,0.0
2018,5,30,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,3.7,10.1,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,3.7,10.1,7.0,6.88,0.0
2018,5,31,5,15,5.5,20.5,3.75,10.25,21.0,19.67,6.64
2018,5,31,5,30,10.0,34.0,3.8,10.4,35.0,31.58,21.68
2018,5,31,5,45,28.5,51.5,3.85,10.55,57.0,46.75,36.0
2018,5,31,6,0,47.0,69.0,3.9,10.7,79.0,61.65,49.86
2018,5,31,6,15,65.5,84.0,3.95,11.05,102.0,71.6,55.48
2018,5,31,6,30,84.0,99.0,4.0,11.4,125.0,89.87,68.83
2018,5,31,6,45,59.0,109.5,4.05,11.7,129.5,105.77,82.42
2018,5,31,7,0,34.0,120.0,4.1,12.0,134.0,115.12,91.05
2018,5,31,7,15,29.0,126.0,4.15,12.4,139.0,122.22,96.92
2018,5,31,7,30,24.0,132.0,4.2,12.8,144.0,128.64,102.16
2018,5,31,7,45,21.5,157.0,4.2,13.15,168.5,151.84,121.1
2018,5,31,8,0,19.0,182.0,4.2,13.5,193.0,178.56,142.62
2018,5,31,8,15,76.5,226.0,4.2,13.95,276.0,238.4,190.02
2018,5,31,8,30,134.0,270.0,4.2,14.4,359.0,303.27,241.14
2018,5,31,8,45,116.0,293.0,4.2,14.8,373.5,322.62,255.87
2018,5,31,9,0,98.0,316.0,4.2,15.2,388.0,344.41,272.18
2018,5,31,9,15,87.5,333.0,4.25,15.55,400.0,359.62,283.27
2018,5,31,9,30,77.0,350.0,4.3,15.9,412.0,373.9,293.46
2018,5,31,9,45,117.0,371.5,4.35,16.2,469.5,421.8,330.42
2018,5,31,10,0,157.0,393.0,4.4,16.5,527.0,476.41,372.03
2018,5,31,10,15,205.0,398.0,4.45,16.65,579.0,524.98,409.27
2018,5,31,10,30,253.0,403.0,4.5,16.8,631.0,574.29,446.83
2018,5,31,10,45,235.5,405.5,4.5,16.95,621.0,573.83,445.54
2018,5,31,11,0,218.0,408.0,4.5,17.1,611.0,571.81,443.27
2018,5,31,11,15,225.0,398.5,4.55,17.2,610.5,578.16,448.3
2018,5,31,11,30,232.0,389.0,4.6,17.3,610.0,584.14,453.04
2018,5,31,11,45,237.5,397.0,4.6,17.35,624.5,605.2,468.51
2018,5,31,12,0,243.0,405.0,4.6,17.4,639.0,625.98,483.66
2018,5,31,12,15,406.0,340.5,4.6,17.35,730.5,726.61,562.74
2018,5,31,12,30,569.0,276.0,4.6,17.3,822.0,827.16,639.86
2018,5,31,12,45,513.5,303.0,4.6,17.3,792.0,808.69,624.46
2018,5,31,13,0,458.0,330.0,4.6,17.3,762.0,788.29,608.34
2018,5,31,13,15,425.5,350.5,4.5,17.25,746.0,781.9,602.49
2018,5,31,13,30,393.0,371.0,4.4,17.2,730.0,774.08,595.57
2018,5,31,13,45,526.5,304.0,4.35,17.2,771.5,836.34,644.96
2018,5,31,14,0,660.0,237.0,4.3,17.2,813.0,896.3,691.37
2018,5,31,14,15,761.5,186.0,4.25,17.1,828.5,934.74,718.93
2018,5,31,14,30,863.0,135.0,4.2,17.0,844.0,963.88,740.07
2018,5,31,14,45,759.0,169.0,4.15,16.9,772.5,895.17,692.9
2018,5,31,15,0,655.0,203.0,4.1,16.8,701.0,824.76,644.46
2018,5,31,15,15,612.0,203.0,4.1,16.8,648.5,773.71,608.6
2018,5,31,15,30,569.0,203.0,4.1,16.8,596.0,722.71,571.83
2018,5,31,15,45,533.5,200.5,4.05,16.3,549.0,672.75,536.43
2018,5,31,16,0,498.0,198.0,4.0,15.8,502.0,626.81,503.31
2018,5,31,16,15,493.0,182.0,3.9,15.45,462.5,590.17,477.2
2018,5,31,16,30,488.0,166.0,3.8,15.1,423.0,552.51,449.77
2018,5,31,16,45,546.5,139.0,3.75,14.8,399.5,545.45,446.76
2018,5,31,17,0,605.0,112.0,3.7,14.5,376.0,536.46,441.4
2018,5,31,17,15,588.5,101.5,3.6,14.05,331.5,490.11,404.98
2018,5,31,17,30,572.0,91.0,3.5,13.6,287.0,444.03,367.77
2018,5,31,17,45,522.5,82.5,3.4,13.15,239.0,383.28,317.19
2018,5,31,18,0,473.0,74.0,3.3,12.7,191.0,326.08,268.07
2018,5,31,18,15,392.0,64.5,3.0,12.2,146.5,257.35,208.24
2018,5,31,18,30,311.0,55.0,2.7,11.7,102.0,198.06,155.52
2018,5,31,18,45,203.5,40.0,2.4,11.2,66.5,131.01,95.61
2018,5,31,19,0,96.0,25.0,2.1,10.7,31.0,62.88,12.64
2018,5,31,19,15,48.0,12.5,2.05,10.55,15.5,24.04,0.0
2018,5,31,19,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,1,4,45,26.0,6.5,1.8,9.9,7.0,0.0,0.0
2018,6,1,5,0,52.0,13.0,1.9,10.0,14.0,12.78,0.0
2018,6,1,5,15,155.5,28.0,1.85,10.25,44.0,22.04,8.5
2018,6,1,5,30,259.0,43.0,1.8,10.5,74.0,33.21,23.14
2018,6,1,5,45,352.5,53.5,1.8,10.7,116.5,40.18,30.2
2018,6,1,6,0,446.0,64.0,1.8,10.9,159.0,47.2,36.92
2018,6,1,6,15,510.0,71.5,1.7,11.45,207.5,57.36,38.96
2018,6,1,6,30,574.0,79.0,1.6,12.0,256.0,92.7,54.38
2018,6,1,6,45,620.5,83.5,1.55,12.5,306.5,130.19,78.33
2018,6,1,7,0,667.0,88.0,1.5,13.0,357.0,172.62,110.78
2018,6,1,7,15,701.0,92.5,1.45,13.8,408.5,217.26,148.04
2018,6,1,7,30,735.0,97.0,1.4,14.6,460.0,265.33,189.18
2018,6,1,7,45,761.5,100.0,1.35,15.35,510.5,316.28,232.85
2018,6,1,8,0,788.0,103.0,1.3,16.1,561.0,366.17,275.01
2018,6,1,8,15,808.0,105.5,1.45,17.1,608.5,415.19,315.9
2018,6,1,8,30,828.0,108.0,1.6,18.1,656.0,465.54,356.69
2018,6,1,8,45,844.0,109.0,1.7,19.15,699.5,513.68,394.44
2018,6,1,9,0,860.0,110.0,1.8,20.2,743.0,565.55,433.61
2018,6,1,9,15,875.0,109.5,1.85,20.8,782.5,612.25,468.49
2018,6,1,9,30,890.0,109.0,1.9,21.4,822.0,658.87,502.37
2018,6,1,9,45,903.0,108.0,2.0,22.05,856.5,703.37,534.1
2018,6,1,10,0,916.0,107.0,2.1,22.7,891.0,747.17,563.34
2018,6,1,10,15,921.5,108.0,2.15,23.15,917.5,786.33,588.47
2018,6,1,10,30,927.0,109.0,2.2,23.6,944.0,823.85,612.25
2018,6,1,10,45,931.0,110.0,2.25,24.05,964.0,858.37,633.79
2018,6,1,11,0,935.0,111.0,2.3,24.5,984.0,890.84,653.83
2018,6,1,11,15,937.5,111.5,2.4,24.85,997.0,919.37,671.87
2018,6,1,11,30,940.0,112.0,2.5,25.2,1010.0,945.51,688.34
2018,6,1,11,45,941.0,112.0,2.6,25.55,1015.0,967.32,702.01
2018,6,1,12,0,942.0,112.0,2.7,25.9,1020.0,986.49,714.02
2018,6,1,12,15,940.0,113.0,2.75,26.1,1017.0,1001.07,723.13
2018,6,1,12,30,938.0,114.0,2.8,26.3,1014.0,1012.79,730.52
2018,6,1,12,45,934.0,115.0,2.85,26.55,1003.5,1019.67,734.78
2018,6,1,13,0,930.0,116.0,2.9,26.8,993.0,1023.57,737.28
2018,6,1,13,15,927.0,115.0,3.0,26.85,976.0,1023.43,738.35
2018,6,1,13,30,924.0,114.0,3.1,26.9,959.0,1020.28,737.61
2018,6,1,13,45,919.0,112.5,3.15,27.0,934.5,1011.69,732.92
2018,6,1,14,0,914.0,111.0,3.2,27.1,910.0,1000.17,726.46
2018,6,1,14,15,907.0,109.5,3.25,27.0,879.5,983.9,717.58
2018,6,1,14,30,900.0,108.0,3.3,26.9,849.0,964.91,706.97
2018,6,1,14,45,891.5,105.5,3.4,26.85,812.5,940.86,693.23
2018,6,1,15,0,883.0,103.0,3.5,26.8,776.0,914.39,677.81
2018,6,1,15,15,871.0,101.0,3.5,26.8,734.5,883.12,658.32
2018,6,1,15,30,859.0,99.0,3.5,26.8,693.0,849.91,637.44
2018,6,1,15,45,844.0,96.5,3.6,26.25,647.5,811.93,614.93
2018,6,1,16,0,829.0,94.0,3.7,25.7,602.0,777.45,594.47
2018,6,1,16,15,809.5,91.0,3.7,25.2,553.5,732.84,565.83
2018,6,1,16,30,790.0,88.0,3.7,24.7,505.0,687.58,536.21
2018,6,1,16,45,764.0,84.0,3.75,24.15,454.0,636.28,501.72
2018,6,1,17,0,738.0,80.0,3.8,23.6,403.0,585.34,465.19
2018,6,1,17,15,702.0,76.0,3.7,22.75,352.0,531.18,424.75
2018,6,1,17,30,666.0,72.0,3.6,21.9,301.0,476.72,382.72
2018,6,1,17,45,615.0,66.5,3.5,21.05,251.0,414.66,333.17
2018,6,1,18,0,564.0,61.0,3.4,20.2,201.0,356.3,284.79
2018,6,1,18,15,489.0,53.0,3.1,19.15,155.0,288.6,227.54
2018,6,1,18,30,414.0,45.0,2.8,18.1,109.0,227.42,174.32
2018,6,1,18,45,300.0,35.0,2.45,17.05,72.5,157.73,113.0
2018,6,1,19,0,186.0,25.0,2.1,16.0,36.0,93.36,26.08
2018,6,1,19,15,97.0,13.5,1.9,15.4,19.0,37.17,0.0
2018,6,1,19,30,8.0,2.0,1.7,14.8,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,1.55,14.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,2,4,45,46.5,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,2,5,0,93.0,13.0,0.8,11.9,16.0,12.78,0.0
2018,6,2,5,15,220.5,25.5,1.0,12.65,47.5,20.44,7.66
2018,6,2,5,30,348.0,38.0,1.2,13.4,79.0,29.66,19.85
2018,6,2,5,45,437.0,45.5,1.4,14.1,122.0,33.5,23.92
2018,6,2,6,0,526.0,53.0,1.6,14.8,165.0,37.18,27.47
2018,6,2,6,15,584.5,58.5,1.5,15.65,214.0,47.67,29.01
2018,6,2,6,30,643.0,64.0,1.4,16.5,263.0,84.71,44.24
2018,6,2,6,45,683.5,69.0,1.35,17.3,314.5,128.66,72.88
2018,6,2,7,0,724.0,74.0,1.3,18.1,366.0,173.48,106.87
2018,6,2,7,15,753.5,77.5,1.25,19.2,417.0,218.9,144.28
2018,6,2,7,30,783.0,81.0,1.2,20.3,468.0,267.32,185.05
2018,6,2,7,45,805.0,84.0,1.2,21.45,518.0,315.82,226.01
2018,6,2,8,0,827.0,87.0,1.2,22.6,568.0,366.22,267.61
2018,6,2,8,15,843.5,89.5,1.3,23.5,615.0,419.67,310.9
2018,6,2,8,30,860.0,92.0,1.4,24.4,662.0,469.88,350.58
2018,6,2,8,45,873.0,94.0,1.55,25.3,705.5,518.6,388.24
2018,6,2,9,0,886.0,96.0,1.7,26.2,749.0,567.48,424.85
2018,6,2,9,15,892.0,100.0,1.85,26.9,786.5,614.02,459.04
2018,6,2,9,30,898.0,104.0,2.0,27.6,824.0,659.72,491.71
2018,6,2,9,45,900.5,109.0,2.15,28.35,856.0,702.98,521.71
2018,6,2,10,0,903.0,114.0,2.3,29.1,888.0,744.77,549.02
2018,6,2,10,15,909.0,115.0,2.35,29.6,914.5,783.85,573.45
2018,6,2,10,30,915.0,116.0,2.4,30.1,941.0,821.36,596.58
2018,6,2,10,45,919.0,117.0,2.5,30.6,961.0,855.53,617.64
2018,6,2,11,0,923.0,118.0,2.6,31.1,981.0,887.69,637.28
2018,6,2,11,15,925.5,118.5,2.55,31.45,993.5,915.94,653.53
2018,6,2,11,30,928.0,119.0,2.5,31.8,1006.0,941.84,668.16
2018,6,2,11,45,929.0,119.0,2.5,32.1,1011.0,963.46,680.58
2018,6,2,12,0,930.0,119.0,2.5,32.4,1016.0,982.48,691.4
2018,6,2,12,15,931.0,118.5,2.5,32.65,1014.5,998.33,700.42
2018,6,2,12,30,932.0,118.0,2.5,32.9,1013.0,1011.39,707.79
2018,6,2,12,45,932.5,116.0,2.5,33.1,1004.0,1019.63,712.41
2018,6,2,13,0,933.0,114.0,2.5,33.3,995.0,1024.9,715.34
2018,6,2,13,15,929.5,113.0,2.5,33.35,977.5,1024.29,715.21
2018,6,2,13,30,926.0,112.0,2.5,33.4,960.0,1020.66,713.39
2018,6,2,13,45,921.5,111.0,2.5,33.5,936.5,1013.07,709.12
2018,6,2,14,0,917.0,110.0,2.5,33.6,913.0,1002.56,703.17
2018,6,2,14,15,910.0,108.5,2.55,33.5,882.0,986.28,694.78
2018,6,2,14,30,903.0,107.0,2.6,33.4,851.0,967.28,684.74
2018,6,2,14,45,893.5,105.5,2.65,33.3,814.5,943.37,671.59
2018,6,2,15,0,884.0,104.0,2.7,33.2,778.0,917.08,656.89
2018,6,2,15,15,872.5,101.5,2.7,33.2,736.5,885.71,638.18
2018,6,2,15,30,861.0,99.0,2.7,33.2,695.0,852.38,618.11
2018,6,2,15,45,845.5,96.5,2.75,32.6,649.5,813.96,596.26
2018,6,2,16,0,830.0,94.0,2.8,32.0,604.0,779.07,576.42
2018,6,2,16,15,810.5,90.5,2.8,31.5,555.0,733.88,548.58
2018,6,2,16,30,791.0,87.0,2.8,31.0,506.0,688.04,519.77
2018,6,2,16,45,765.0,83.5,2.8,30.45,455.5,637.28,486.89
2018,6,2,17,0,739.0,80.0,2.8,29.9,405.0,586.88,452.1
2018,6,2,17,15,704.0,76.0,2.55,28.8,354.0,533.27,413.5
2018,6,2,17,30,669.0,72.0,2.3,27.7,303.0,479.29,373.32
2018,6,2,17,45,618.5,66.0,2.1,26.55,252.5,416.74,325.35
2018,6,2,18,0,568.0,60.0,1.9,25.4,202.0,357.86,278.4
