Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,45,870.5,88.0,3.55,30.0,666.5,832.12,618.75
2018,6,12,16,0,857.0,86.0,3.5,29.2,622.0,794.02,596.23
2018,6,12,16,15,841.0,82.5,3.4,28.55,574.0,750.98,569.31
2018,6,12,16,30,825.0,79.0,3.3,27.9,526.0,711.52,544.49
2018,6,12,16,45,802.5,76.0,3.25,27.25,476.0,662.71,512.62
2018,6,12,17,0,780.0,73.0,3.2,26.6,426.0,613.91,479.64
2018,6,12,17,15,749.5,69.0,3.15,25.5,375.0,559.21,440.63
2018,6,12,17,30,719.0,65.0,3.1,24.4,324.0,505.7,401.0
2018,6,12,17,45,675.5,60.5,3.0,23.35,274.0,446.03,354.75
2018,6,12,18,0,632.0,56.0,2.9,22.3,224.0,391.67,310.75
2018,6,12,18,15,565.5,50.5,2.8,21.15,177.0,326.9,257.0
2018,6,12,18,30,499.0,45.0,2.7,20.0,130.0,267.73,206.06
2018,6,12,18,45,393.0,36.5,2.6,18.85,90.0,197.02,145.1
2018,6,12,19,0,287.0,28.0,2.5,17.7,50.0,133.85,78.45
2018,6,12,19,15,160.5,17.0,2.55,17.0,27.5,58.61,0.0
2018,6,12,19,30,34.0,6.0,2.6,16.3,5.0,0.0,0.0
2018,6,12,19,45,17.0,3.0,2.7,15.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,13,4,45,68.0,7.5,2.85,11.35,10.0,0.0,0.0
2018,6,13,5,0,136.0,15.0,3.0,11.6,20.0,14.74,0.0
2018,6,13,5,15,269.5,25.5,3.0,12.2,53.0,20.15,8.59
2018,6,13,5,30,403.0,36.0,3.0,12.8,86.0,27.43,18.06
2018,6,13,5,45,489.0,43.0,3.0,13.4,130.5,31.02,21.81
2018,6,13,6,0,575.0,50.0,3.0,14.0,175.0,34.44,25.12
2018,6,13,6,15,630.5,55.0,2.95,14.6,224.5,48.52,27.23
2018,6,13,6,30,686.0,60.0,2.9,15.2,274.0,90.16,46.79
2018,6,13,6,45,724.5,64.0,2.9,15.85,325.5,131.48,73.84
2018,6,13,7,0,763.0,68.0,2.9,16.5,377.0,176.94,109.23
2018,6,13,7,15,791.0,71.0,2.85,17.2,429.0,223.31,148.58
2018,6,13,7,30,819.0,74.0,2.8,17.9,481.0,272.51,191.41
2018,6,13,7,45,839.5,76.5,2.8,18.6,531.0,325.9,237.83
2018,6,13,8,0,860.0,79.0,2.8,19.3,581.0,376.65,281.53
2018,6,13,8,15,875.5,81.0,2.8,20.05,628.0,426.43,323.5
2018,6,13,8,30,891.0,83.0,2.8,20.8,675.0,477.0,364.83
2018,6,13,8,45,903.0,85.0,2.8,21.55,718.5,526.43,404.01
2018,6,13,9,0,915.0,87.0,2.8,22.3,762.0,575.92,441.93
2018,6,13,9,15,920.5,90.5,2.8,22.85,800.0,622.82,477.07
2018,6,13,9,30,926.0,94.0,2.8,23.4,838.0,668.83,510.5
2018,6,13,9,45,928.0,98.5,2.85,24.0,869.5,712.33,541.29
2018,6,13,10,0,930.0,103.0,2.9,24.6,901.0,754.3,568.69
2018,6,13,10,15,935.0,104.5,2.95,25.1,928.0,794.04,594.21
2018,6,13,10,30,940.0,106.0,3.0,25.6,955.0,832.12,618.32
2018,6,13,10,45,944.0,106.5,3.05,26.1,975.0,866.64,639.79
2018,6,13,11,0,948.0,107.0,3.1,26.6,995.0,899.12,659.73
2018,6,13,11,15,950.5,107.0,3.2,26.9,1008.0,927.63,677.81
2018,6,13,11,30,953.0,107.0,3.3,27.2,1021.0,953.76,694.31
2018,6,13,11,45,953.5,107.5,3.35,27.55,1026.5,976.05,707.82
2018,6,13,12,0,954.0,108.0,3.4,27.9,1032.0,995.69,719.64
2018,6,13,12,15,951.5,109.5,3.5,28.1,1029.5,1010.73,729.34
2018,6,13,12,30,949.0,111.0,3.6,28.3,1027.0,1022.9,737.31
2018,6,13,12,45,944.0,113.0,3.7,28.45,1017.0,1030.23,742.41
2018,6,13,13,0,939.0,115.0,3.8,28.6,1007.0,1034.58,745.73
2018,6,13,13,15,936.0,114.0,3.9,28.55,990.5,1034.87,747.16
2018,6,13,13,30,933.0,113.0,4.0,28.5,974.0,1032.14,746.76
2018,6,13,13,45,928.0,112.5,4.1,28.45,950.5,1024.99,743.6
2018,6,13,14,0,923.0,112.0,4.2,28.4,927.0,1014.92,738.65
2018,6,13,14,15,916.5,110.0,4.25,28.1,896.5,998.98,730.36
2018,6,13,14,30,910.0,108.0,4.3,27.8,866.0,980.28,720.3
2018,6,13,14,45,901.0,106.0,4.35,27.5,830.0,956.61,706.94
2018,6,13,15,0,892.0,104.0,4.4,27.2,794.0,930.51,691.91
2018,6,13,15,15,880.5,102.0,4.4,27.2,753.0,899.92,672.7
2018,6,13,15,30,869.0,100.0,4.4,27.2,712.0,867.34,652.06
2018,6,13,15,45,854.0,97.5,4.45,26.2,666.5,829.47,630.3
2018,6,13,16,0,839.0,95.0,4.5,25.2,621.0,795.1,610.64
2018,6,13,16,15,821.0,92.0,4.45,24.45,573.0,751.63,582.99
2018,6,13,16,30,803.0,89.0,4.4,23.7,525.0,707.36,554.29
2018,6,13,16,45,779.0,85.0,4.35,22.95,474.5,657.17,520.62
2018,6,13,17,0,755.0,81.0,4.3,22.2,424.0,607.12,485.42
2018,6,13,17,15,722.5,77.0,4.25,21.2,373.0,552.14,444.82
2018,6,13,17,30,690.0,73.0,4.2,20.2,322.0,500.94,405.63
2018,6,13,17,45,644.5,67.5,4.1,19.2,272.0,440.44,357.54
2018,6,13,18,0,599.0,62.0,4.0,18.2,222.0,383.07,310.17
2018,6,13,18,15,531.5,55.0,3.9,17.35,175.0,317.44,254.35
2018,6,13,18,30,464.0,48.0,3.8,16.5,128.0,257.49,201.73
2018,6,13,18,45,360.0,39.0,3.65,15.65,89.0,188.31,141.03
2018,6,13,19,0,256.0,30.0,3.5,14.8,50.0,126.64,76.54
2018,6,13,19,15,142.5,17.5,3.5,14.3,27.5,54.57,0.0
2018,6,13,19,30,29.0,5.0,3.5,13.8,5.0,4.91,0.0
2018,6,13,19,45,14.5,2.5,3.45,13.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,14,4,45,48.0,8.0,3.85,10.8,9.5,0.0,0.0
2018,6,14,5,0,96.0,16.0,3.9,10.9,19.0,15.73,0.0
2018,6,14,5,15,219.0,28.5,3.95,11.15,51.0,22.33,10.16
2018,6,14,5,30,342.0,41.0,4.0,11.4,83.0,32.36,22.43
2018,6,14,5,45,434.5,49.0,4.0,11.7,127.0,36.52,26.85
2018,6,14,6,0,527.0,57.0,4.0,12.0,171.0,40.51,30.76
2018,6,14,6,15,584.0,63.0,4.0,12.35,220.0,54.26,33.08
2018,6,14,6,30,641.0,69.0,4.0,12.7,269.0,91.48,50.01
2018,6,14,6,45,681.0,74.0,3.95,13.0,320.0,131.85,76.92
2018,6,14,7,0,721.0,79.0,3.9,13.3,371.0,179.77,114.87
2018,6,14,7,15,752.0,82.0,3.85,13.9,422.5,224.65,153.28
2018,6,14,7,30,783.0,85.0,3.8,14.5,474.0,272.69,195.57
2018,6,14,7,45,807.0,88.0,3.75,15.05,524.5,321.56,239.0
2018,6,14,8,0,831.0,91.0,3.7,15.6,575.0,372.54,283.63
2018,6,14,8,15,848.5,93.0,3.65,16.3,622.5,425.89,329.06
2018,6,14,8,30,866.0,95.0,3.6,17.0,670.0,476.16,370.9
2018,6,14,8,45,880.0,96.5,3.55,17.65,713.5,525.05,410.55
2018,6,14,9,0,894.0,98.0,3.5,18.3,757.0,574.21,449.14
2018,6,14,9,15,905.5,98.5,3.5,18.9,796.0,621.04,485.08
2018,6,14,9,30,917.0,99.0,3.5,19.5,835.0,667.49,519.7
2018,6,14,9,45,926.5,99.5,3.45,20.1,869.0,712.0,551.76
2018,6,14,10,0,936.0,100.0,3.4,20.7,903.0,755.54,580.59
2018,6,14,10,15,941.0,101.0,3.45,21.2,930.0,795.04,606.52
2018,6,14,10,30,946.0,102.0,3.5,21.7,957.0,832.86,631.02
2018,6,14,10,45,949.0,103.5,3.55,22.2,977.0,867.69,653.22
2018,6,14,11,0,952.0,105.0,3.6,22.7,997.0,900.42,673.82
2018,6,14,11,15,952.5,106.5,3.75,22.9,1009.5,928.75,692.7
2018,6,14,11,30,953.0,108.0,3.9,23.1,1022.0,954.6,709.94
2018,6,14,11,45,952.0,110.0,4.0,23.35,1027.5,977.01,724.45
2018,6,14,12,0,951.0,112.0,4.1,23.6,1033.0,996.72,737.22
2018,6,14,12,15,948.5,112.5,4.2,23.55,1030.0,1010.8,747.19
2018,6,14,12,30,946.0,113.0,4.3,23.5,1027.0,1022.01,755.4
2018,6,14,12,45,941.0,114.5,4.4,23.45,1016.5,1028.87,760.84
2018,6,14,13,0,936.0,116.0,4.5,23.4,1006.0,1032.75,764.4
2018,6,14,13,15,931.5,116.0,4.55,23.15,989.0,1032.63,765.98
2018,6,14,13,30,927.0,116.0,4.6,22.9,972.0,1029.52,765.71
2018,6,14,13,45,920.5,116.0,4.65,22.65,948.0,1021.52,762.28
2018,6,14,14,0,914.0,116.0,4.7,22.4,924.0,1010.64,757.03
2018,6,14,14,15,907.0,114.5,4.65,22.05,894.0,994.92,748.01
2018,6,14,14,30,900.0,113.0,4.6,21.7,864.0,976.48,737.23
2018,6,14,14,45,891.0,110.5,4.6,21.4,827.5,952.52,722.98
2018,6,14,15,0,882.0,108.0,4.6,21.1,791.0,926.15,707.04
2018,6,14,15,15,870.5,106.5,4.6,21.1,750.5,896.39,687.86
2018,6,14,15,30,859.0,105.0,4.6,21.1,710.0,864.68,667.23
2018,6,14,15,45,845.5,101.5,4.5,20.2,665.0,832.37,647.71
2018,6,14,16,0,832.0,98.0,4.4,19.3,620.0,793.39,623.12
2018,6,14,16,15,816.5,93.5,4.3,18.9,572.0,750.42,594.1
2018,6,14,16,30,801.0,89.0,4.2,18.5,524.0,706.48,564.16
2018,6,14,16,45,779.0,84.5,4.1,18.1,474.0,657.22,529.66
2018,6,14,17,0,757.0,80.0,4.0,17.7,424.0,607.95,493.76
2018,6,14,17,15,725.5,75.5,3.9,17.2,373.0,552.96,451.62
2018,6,14,17,30,694.0,71.0,3.8,16.7,322.0,501.52,410.91
2018,6,14,17,45,650.5,65.0,3.7,16.25,272.0,441.32,361.83
2018,6,14,18,0,607.0,59.0,3.6,15.8,222.0,384.09,313.53
2018,6,14,18,15,539.5,53.0,3.45,15.25,175.5,319.27,257.63
2018,6,14,18,30,472.0,47.0,3.3,14.7,129.0,260.12,205.07
2018,6,14,18,45,367.5,38.0,3.15,14.15,89.5,190.37,143.47
2018,6,14,19,0,263.0,29.0,3.0,13.6,50.0,128.69,79.3
2018,6,14,19,15,147.0,17.0,2.95,13.25,27.5,55.41,0.0
2018,6,14,19,30,31.0,5.0,2.9,12.9,5.0,4.91,0.0
2018,6,14,19,45,15.5,2.5,2.85,12.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.45,11.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.5,11.3,19.0,15.73,0.0
2018,6,15,5,15,213.0,28.5,3.6,11.6,50.5,22.33,10.09
2018,6,15,5,30,334.0,41.0,3.7,11.9,82.0,32.37,22.39
2018,6,15,5,45,427.5,48.5,3.8,12.2,125.5,36.06,26.38
2018,6,15,6,0,521.0,56.0,3.9,12.5,169.0,39.63,29.91
2018,6,15,6,15,577.5,62.0,3.9,12.9,217.0,53.19,32.26
2018,6,15,6,30,634.0,68.0,3.9,13.3,265.0,90.05,48.96
2018,6,15,6,45,673.5,72.5,3.9,13.65,315.5,129.59,75.16
2018,6,15,7,0,713.0,77.0,3.9,14.0,366.0,176.51,112.19
2018,6,15,7,15,742.5,80.5,3.95,14.55,416.5,221.12,150.38
2018,6,15,7,30,772.0,84.0,4.0,15.1,467.0,268.74,192.34
2018,6,15,7,45,795.5,87.0,4.0,15.7,517.0,316.9,235.12
2018,6,15,8,0,819.0,90.0,4.0,16.3,567.0,367.12,279.09
2018,6,15,8,15,835.0,92.0,4.0,16.75,613.0,415.3,320.9
2018,6,15,8,30,851.0,94.0,4.0,17.2,659.0,468.24,365.28
2018,6,15,8,45,863.5,96.0,4.05,17.7,701.5,516.13,404.69
2018,6,15,9,0,876.0,98.0,4.1,18.2,744.0,564.17,443.14
2018,6,15,9,15,882.5,101.5,4.1,18.55,781.5,610.01,479.01
2018,6,15,9,30,889.0,105.0,4.1,18.9,819.0,655.1,513.37
2018,6,15,9,45,892.0,109.5,4.1,19.2,850.5,697.83,545.2
2018,6,15,10,0,895.0,114.0,4.1,19.5,882.0,739.18,574.3
2018,6,15,10,15,900.5,115.5,4.15,19.7,908.5,778.09,601.02
2018,6,15,10,30,906.0,117.0,4.2,19.9,935.0,815.46,626.44
2018,6,15,10,45,910.0,117.5,4.25,20.1,955.0,848.99,648.98
2018,6,15,11,0,914.0,118.0,4.3,20.3,975.0,880.56,670.05
2018,6,15,11,15,916.5,119.0,4.35,20.3,988.0,909.22,689.56
2018,6,15,11,30,919.0,120.0,4.4,20.3,1001.0,935.61,707.49
2018,6,15,11,45,920.5,120.0,4.45,20.3,1007.0,957.75,722.68
2018,6,15,12,0,922.0,120.0,4.5,20.3,1013.0,977.38,736.24
2018,6,15,12,15,920.5,120.5,4.6,20.2,1011.0,992.06,747.24
2018,6,15,12,30,919.0,121.0,4.7,20.1,1009.0,1003.98,756.52
2018,6,15,12,45,915.5,122.0,4.75,20.0,999.5,1011.65,762.61
2018,6,15,13,0,912.0,123.0,4.8,19.9,990.0,1016.44,766.89
2018,6,15,13,15,909.5,121.0,4.85,19.7,973.5,1016.28,768.24
2018,6,15,13,30,907.0,119.0,4.9,19.5,957.0,1013.18,767.71
2018,6,15,13,45,903.0,117.5,4.95,19.3,934.0,1006.2,764.65
2018,6,15,14,0,899.0,116.0,5.0,19.1,911.0,996.34,759.72
2018,6,15,14,15,892.5,114.5,5.05,18.75,881.5,981.28,751.7
2018,6,15,14,30,886.0,113.0,5.1,18.4,852.0,963.54,741.86
2018,6,15,14,45,878.0,110.5,5.1,18.05,817.0,940.77,728.12
2018,6,15,15,0,870.0,108.0,5.1,17.7,782.0,915.59,712.67
2018,6,15,15,15,858.5,106.0,5.1,17.7,741.5,885.58,692.74
2018,6,15,15,30,847.0,104.0,5.1,17.7,701.0,853.64,671.36
2018,6,15,15,45,834.5,100.0,5.05,16.95,656.5,821.93,651.65
2018,6,15,16,0,822.0,96.0,5.0,16.2,612.0,783.54,626.74
2018,6,15,16,15,807.0,92.0,4.9,15.8,565.5,741.87,597.97
2018,6,15,16,30,792.0,88.0,4.8,15.4,519.0,699.22,568.1
2018,6,15,16,45,771.0,83.0,4.7,15.0,469.5,650.44,533.04
2018,6,15,17,0,750.0,78.0,4.6,14.6,420.0,601.59,496.66
2018,6,15,17,15,719.5,74.0,4.5,14.25,370.0,548.09,454.49
2018,6,15,17,30,689.0,70.0,4.4,13.9,320.0,495.79,412.09
2018,6,15,17,45,646.0,64.5,4.3,13.5,270.5,438.86,364.63
2018,6,15,18,0,603.0,59.0,4.2,13.1,221.0,382.66,316.34
2018,6,15,18,15,530.5,53.5,4.05,12.7,174.5,316.3,258.26
2018,6,15,18,30,458.0,48.0,3.9,12.3,128.0,256.02,204.13
2018,6,15,18,45,348.0,39.5,3.75,11.85,89.0,185.31,141.27
2018,6,15,19,0,238.0,31.0,3.6,11.4,50.0,124.57,78.64
2018,6,15,19,15,131.5,18.0,3.65,11.25,27.5,52.45,0.0
2018,6,15,19,30,25.0,5.0,3.7,11.1,5.0,4.91,0.0
2018,6,15,19,45,12.5,2.5,3.7,11.0,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,4,45,41.5,8.0,2.5,11.0,9.5,0.0,0.0
2018,6,16,5,0,83.0,16.0,2.5,11.1,19.0,15.73,0.0
2018,6,16,5,15,200.0,29.0,2.55,11.4,50.0,22.76,10.35
2018,6,16,5,30,317.0,42.0,2.6,11.7,81.0,33.41,23.31
2018,6,16,5,45,410.0,50.5,2.6,12.05,124.5,37.97,28.11
2018,6,16,6,0,503.0,59.0,2.6,12.4,168.0,42.33,32.35
2018,6,16,6,15,563.5,65.0,2.6,12.9,216.5,55.35,34.41
2018,6,16,6,30,624.0,71.0,2.6,13.4,265.0,91.74,50.76
2018,6,16,6,45,667.5,75.0,2.6,13.9,316.0,130.79,76.29
2018,6,16,7,0,711.0,79.0,2.6,14.4,367.0,174.4,110.15
2018,6,16,7,15,742.5,82.0,2.55,15.05,418.0,222.19,150.54
2018,6,16,7,30,774.0,85.0,2.5,15.7,469.0,269.85,191.97
2018,6,16,7,45,799.0,87.0,2.5,16.35,519.0,317.66,233.93
2018,6,16,8,0,824.0,89.0,2.5,17.0,569.0,367.69,277.14
2018,6,16,8,15,841.5,91.5,2.45,17.7,616.5,421.13,321.93
2018,6,16,8,30,859.0,94.0,2.4,18.4,664.0,471.5,363.09
2018,6,16,8,45,872.5,95.5,2.4,19.05,707.0,519.8,401.66
2018,6,16,9,0,886.0,97.0,2.4,19.7,750.0,568.34,439.19
2018,6,16,9,15,895.5,99.0,2.4,20.3,788.5,615.01,474.26
2018,6,16,9,30,905.0,101.0,2.4,20.9,827.0,661.16,507.89
2018,6,16,9,45,911.5,102.5,2.45,21.55,859.5,704.12,538.46
2018,6,16,10,0,918.0,104.0,2.5,22.2,892.0,745.93,566.04
2018,6,16,10,15,923.5,105.5,2.55,22.6,919.0,785.65,591.93
2018,6,16,10,30,929.0,107.0,2.6,23.0,946.0,823.78,616.46
2018,6,16,10,45,932.0,108.5,2.7,23.45,966.0,858.14,638.45
2018,6,16,11,0,935.0,110.0,2.8,23.9,986.0,890.44,658.94
2018,6,16,11,15,937.0,110.0,2.95,24.15,998.5,918.26,677.25
2018,6,16,11,30,939.0,110.0,3.1,24.4,1011.0,943.72,694.01
2018,6,16,11,45,939.5,111.0,3.25,24.65,1017.0,966.31,708.89
2018,6,16,12,0,940.0,112.0,3.4,24.9,1023.0,986.29,722.12
2018,6,16,12,15,939.0,112.5,3.55,24.9,1021.0,1001.68,733.12
2018,6,16,12,30,938.0,113.0,3.7,24.9,1019.0,1014.28,742.4
2018,6,16,12,45,935.0,113.5,3.9,24.9,1009.5,1022.09,748.98
2018,6,16,13,0,932.0,114.0,4.1,24.9,1000.0,1026.95,753.74
2018,6,16,13,15,928.0,113.5,4.25,24.7,983.5,1026.85,755.61
2018,6,16,13,30,924.0,113.0,4.4,24.5,967.0,1023.78,755.63
2018,6,16,13,45,918.5,112.5,4.55,24.3,943.5,1016.3,752.87
2018,6,16,14,0,913.0,112.0,4.7,24.1,920.0,1005.93,748.72
2018,6,16,14,15,905.5,111.5,4.85,23.6,890.5,990.83,742.27
2018,6,16,14,30,898.0,111.0,5.0,23.1,861.0,973.06,733.95
2018,6,16,14,45,888.0,109.5,5.1,22.65,825.0,949.33,720.92
2018,6,16,15,0,878.0,108.0,5.2,22.2,789.0,923.26,706.14
2018,6,16,15,15,866.0,106.5,5.2,22.2,748.5,893.21,686.56
2018,6,16,15,30,854.0,105.0,5.2,22.2,708.0,861.24,665.56
2018,6,16,15,45,839.5,102.5,5.3,20.9,663.5,829.41,648.39
2018,6,16,16,0,825.0,100.0,5.4,19.6,619.0,791.0,625.92
2018,6,16,16,15,806.0,98.0,5.4,18.9,572.0,748.41,597.91
2018,6,16,16,30,787.0,96.0,5.4,18.2,525.0,705.11,568.84
2018,6,16,16,45,761.0,92.5,5.35,17.55,475.0,654.68,533.39
2018,6,16,17,0,735.0,89.0,5.3,16.9,425.0,606.99,498.11
2018,6,16,17,15,698.0,85.5,5.25,16.25,374.0,550.73,454.51
2018,6,16,17,30,661.0,82.0,5.2,15.6,323.0,496.24,411.0
2018,6,16,17,45,608.0,77.0,5.15,14.95,272.5,433.35,359.27
2018,6,16,18,0,555.0,72.0,5.1,14.3,222.0,374.14,308.96
2018,6,16,18,15,478.5,65.0,5.0,13.85,175.0,305.97,249.67
2018,6,16,18,30,402.0,58.0,4.9,13.4,128.0,243.96,194.5
2018,6,16,18,45,292.5,46.5,4.75,12.9,89.0,173.6,132.44
2018,6,16,19,0,183.0,35.0,4.6,12.4,50.0,113.14,72.15
2018,6,16,19,15,98.5,20.0,4.6,12.2,27.5,45.78,0.0
2018,6,16,19,30,14.0,5.0,4.6,12.0,5.0,4.91,0.0
2018,6,16,19,45,7.0,2.5,4.55,11.8,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,11.7,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,11.8,5.0,4.91,0.0
2018,6,17,5,15,1.0,10.5,2.55,12.0,10.5,10.12,1.42
2018,6,17,5,30,0.0,16.0,2.6,12.2,16.0,15.43,7.72
2018,6,17,5,45,0.0,25.0,2.6,12.4,25.0,24.12,15.8
2018,6,17,6,0,0.0,34.0,2.6,12.6,34.0,32.82,23.83
2018,6,17,6,15,7.5,63.5,2.55,12.85,66.0,60.76,46.38
2018,6,17,6,30,15.0,93.0,2.5,13.1,98.0,87.98,69.04
2018,6,17,6,45,38.0,124.5,2.5,13.35,139.5,115.79,91.12
2018,6,17,7,0,61.0,156.0,2.5,13.6,181.0,148.76,117.19
2018,6,17,7,15,146.5,178.0,2.45,13.9,248.0,185.49,143.82
2018,6,17,7,30,232.0,200.0,2.4,14.2,315.0,230.3,177.77
2018,6,17,7,45,231.5,222.0,2.35,14.5,346.5,261.96,203.97
2018,6,17,8,0,231.0,244.0,2.3,14.8,378.0,293.69,229.84
2018,6,17,8,15,238.5,267.0,2.25,15.15,415.5,329.53,258.28
2018,6,17,8,30,246.0,290.0,2.2,15.5,453.0,366.13,286.76
2018,6,17,8,45,228.0,314.5,2.15,15.8,473.5,396.52,309.87
2018,6,17,9,0,210.0,339.0,2.1,16.1,494.0,420.74,327.7
2018,6,17,9,15,391.0,293.0,2.05,16.45,600.0,490.13,381.83
2018,6,17,9,30,572.0,247.0,2.0,16.8,706.0,580.35,450.54
2018,6,17,9,45,623.0,235.5,1.95,17.15,754.0,629.01,485.89
2018,6,17,10,0,674.0,224.0,1.9,17.5,802.0,680.62,522.94
2018,6,17,10,15,738.0,198.0,1.9,18.15,849.0,731.0,558.58
2018,6,17,10,30,802.0,172.0,1.9,18.8,896.0,784.77,594.72
2018,6,17,10,45,844.0,152.5,1.85,19.45,929.5,827.82,621.11
2018,6,17,11,0,886.0,133.0,1.8,20.1,963.0,870.58,646.87
2018,6,17,11,15,890.0,133.0,1.85,20.55,976.5,898.99,664.28
2018,6,17,11,30,894.0,133.0,1.9,21.0,990.0,925.26,680.35
2018,6,17,11,45,897.5,131.5,1.95,21.5,996.5,947.42,693.58
2018,6,17,12,0,901.0,130.0,2.0,22.0,1003.0,967.2,705.29
2018,6,17,12,15,902.0,128.5,2.1,22.3,1001.5,982.13,715.03
2018,6,17,12,30,903.0,127.0,2.2,22.6,1000.0,994.41,723.17
2018,6,17,12,45,903.5,125.5,2.3,22.95,992.0,1003.46,729.19
2018,6,17,13,0,904.0,124.0,2.4,23.3,984.0,1009.69,733.5
2018,6,17,13,15,901.5,123.0,2.45,23.45,968.5,1010.61,734.55
2018,6,17,13,30,899.0,122.0,2.5,23.6,953.0,1008.63,733.9
2018,6,17,13,45,894.5,121.0,2.55,23.75,930.5,1001.81,730.25
2018,6,17,14,0,890.0,120.0,2.6,23.9,908.0,992.17,724.89
2018,6,17,14,15,883.5,118.0,2.65,23.9,878.5,976.78,716.32
2018,6,17,14,30,877.0,116.0,2.7,23.9,849.0,958.74,706.08
2018,6,17,14,45,868.0,114.5,2.75,23.9,814.0,936.36,693.0
2018,6,17,15,0,859.0,113.0,2.8,23.9,779.0,911.64,678.35
2018,6,17,15,15,847.5,110.5,2.8,23.9,739.0,881.43,659.57
2018,6,17,15,30,836.0,108.0,2.8,23.9,699.0,854.53,643.01
2018,6,17,15,45,822.5,104.5,2.85,23.6,655.0,817.8,620.58
2018,6,17,16,0,809.0,101.0,2.9,23.3,611.0,779.6,596.86
2018,6,17,16,15,791.5,97.5,2.9,23.0,564.0,737.03,569.38
2018,6,17,16,30,774.0,94.0,2.9,22.7,517.0,693.67,540.89
2018,6,17,16,45,749.5,90.0,2.9,22.4,467.5,644.24,507.37
2018,6,17,17,0,725.0,86.0,2.9,22.1,418.0,595.01,472.31
2018,6,17,17,15,691.0,81.5,2.95,21.55,367.5,542.14,433.31
2018,6,17,17,30,657.0,77.0,3.0,21.0,317.0,488.57,392.48
2018,6,17,17,45,610.0,71.0,3.05,20.45,267.5,428.01,344.66
2018,6,17,18,0,563.0,65.0,3.1,19.9,218.0,370.71,297.73
2018,6,17,18,15,494.5,58.0,3.0,19.05,172.0,306.03,243.5
2018,6,17,18,30,426.0,51.0,2.9,18.2,126.0,247.06,192.54
2018,6,17,18,45,326.5,41.0,2.8,17.35,88.0,179.74,134.36
2018,6,17,19,0,227.0,31.0,2.7,16.5,50.0,121.94,76.93
2018,6,17,19,15,126.5,18.0,2.75,15.9,27.5,51.35,0.0
2018,6,17,19,30,26.0,5.0,2.8,15.3,5.0,4.91,0.0
2018,6,17,19,45,13.0,2.5,2.8,14.75,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,11.2,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,11.6,4.0,3.93,0.0
2018,6,18,5,15,3.0,8.0,1.7,12.15,8.0,7.77,0.0
2018,6,18,5,30,0.0,12.0,1.8,12.7,12.0,11.57,4.36
2018,6,18,5,45,0.0,18.0,1.9,13.3,18.0,17.36,9.75
2018,6,18,6,0,0.0,24.0,2.0,13.9,24.0,23.15,15.08
2018,6,18,6,15,0.0,31.5,1.95,14.4,31.5,30.4,20.39
2018,6,18,6,30,0.0,39.0,1.9,14.9,39.0,37.65,26.55
2018,6,18,6,45,0.5,67.5,1.85,15.45,67.5,65.3,49.8
2018,6,18,7,0,1.0,96.0,1.8,16.0,96.0,91.82,71.65
2018,6,18,7,15,37.0,144.0,1.75,16.65,162.0,139.22,108.79
2018,6,18,7,30,73.0,192.0,1.7,17.3,228.0,191.91,149.67
2018,6,18,7,45,211.5,203.5,1.7,17.9,323.5,240.38,184.5
2018,6,18,8,0,350.0,215.0,1.7,18.5,419.0,311.29,237.98
2018,6,18,8,15,555.5,171.0,1.75,19.2,525.0,369.08,281.6
2018,6,18,8,30,761.0,127.0,1.8,19.9,631.0,452.58,345.67
2018,6,18,8,45,797.5,121.0,1.85,20.55,680.0,501.23,383.72
2018,6,18,9,0,834.0,115.0,1.9,21.2,729.0,552.37,422.87
2018,6,18,9,15,842.0,118.0,2.05,21.75,766.0,600.06,458.82
2018,6,18,9,30,850.0,121.0,2.2,22.3,803.0,644.02,491.33
2018,6,18,9,45,855.0,124.5,2.3,22.85,834.5,685.7,521.2
2018,6,18,10,0,860.0,128.0,2.4,23.4,866.0,726.22,549.29
2018,6,18,10,15,866.5,130.0,2.5,23.85,893.0,765.17,574.84
2018,6,18,10,30,873.0,132.0,2.6,24.3,920.0,802.73,599.22
2018,6,18,10,45,820.0,168.5,2.7,24.7,922.0,823.12,611.91
2018,6,18,11,0,767.0,205.0,2.8,25.1,924.0,839.02,621.69
2018,6,18,11,15,651.0,283.5,2.9,25.5,899.5,836.42,617.12
2018,6,18,11,30,535.0,362.0,3.0,25.9,875.0,828.11,607.29
2018,6,18,11,45,554.5,351.0,3.05,26.25,885.5,850.79,622.67
2018,6,18,12,0,574.0,340.0,3.1,26.6,896.0,872.51,637.12
2018,6,18,12,15,637.5,297.5,3.25,26.7,914.5,903.11,660.32
2018,6,18,12,30,701.0,255.0,3.4,26.8,933.0,934.16,683.1
2018,6,18,12,45,704.0,253.0,3.5,26.95,928.5,945.08,690.49
2018,6,18,13,0,707.0,251.0,3.6,27.1,924.0,953.71,696.62
2018,6,18,13,15,800.5,188.0,3.65,27.05,938.0,982.88,716.6
2018,6,18,13,30,894.0,125.0,3.7,27.0,952.0,1006.86,733.08
2018,6,18,13,45,896.5,120.0,3.75,26.9,931.5,1002.84,731.55
2018,6,18,14,0,899.0,115.0,3.8,26.8,911.0,995.83,728.38
2018,6,18,14,15,872.5,124.5,3.8,26.55,876.0,973.23,715.13
2018,6,18,14,30,846.0,134.0,3.8,26.3,841.0,948.57,700.61
2018,6,18,14,45,858.5,120.5,3.8,26.05,812.0,934.17,692.98
2018,6,18,15,0,871.0,107.0,3.8,25.8,783.0,916.43,683.05
2018,6,18,15,15,859.5,104.5,3.8,25.8,742.5,885.94,663.83
2018,6,18,15,30,848.0,102.0,3.8,25.8,702.0,853.51,643.27
2018,6,18,15,45,835.0,99.5,3.75,25.1,658.5,818.06,621.95
2018,6,18,16,0,822.0,97.0,3.7,24.4,615.0,786.06,602.8
2018,6,18,16,15,805.0,93.5,3.65,23.95,568.0,743.47,575.21
2018,6,18,16,30,788.0,90.0,3.6,23.5,521.0,700.05,546.63
2018,6,18,16,45,764.5,86.0,3.55,23.05,471.5,650.83,513.23
2018,6,18,17,0,741.0,82.0,3.5,22.6,422.0,601.73,478.5
2018,6,18,17,15,708.5,78.0,3.4,21.9,371.5,547.31,438.1
2018,6,18,17,30,676.0,74.0,3.3,21.2,321.0,496.7,399.26
2018,6,18,17,45,631.0,68.0,3.15,20.55,271.0,436.39,351.38
2018,6,18,18,0,586.0,62.0,3.0,19.9,221.0,379.18,304.37
2018,6,18,18,15,519.0,55.5,2.8,19.05,175.0,314.73,250.25
2018,6,18,18,30,452.0,49.0,2.6,18.2,129.0,255.88,199.27
2018,6,18,18,45,351.5,39.5,2.4,17.4,90.0,187.56,140.17
2018,6,18,19,0,251.0,30.0,2.2,16.6,51.0,128.05,81.36
2018,6,18,19,15,140.5,17.5,2.2,16.15,28.0,54.7,0.0
2018,6,18,19,30,30.0,5.0,2.2,15.7,5.0,11.61,0.0
2018,6,18,19,45,15.0,2.5,2.2,15.2,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,19,4,45,21.5,4.5,2.25,11.95,5.0,0.0,0.0
2018,6,19,5,0,43.0,9.0,2.3,12.1,10.0,8.85,0.0
2018,6,19,5,15,83.0,17.5,2.35,12.4,25.5,13.29,3.48
2018,6,19,5,30,123.0,26.0,2.4,12.7,41.0,19.33,11.05
2018,6,19,5,45,138.5,29.5,2.4,13.05,53.5,21.28,13.23
2018,6,19,6,0,154.0,33.0,2.4,13.4,66.0,23.14,15.09
2018,6,19,6,15,77.0,40.0,2.4,13.75,56.5,33.98,22.55
2018,6,19,6,30,0.0,47.0,2.4,14.1,47.0,45.39,33.23
2018,6,19,6,45,0.0,61.5,2.4,14.45,61.5,59.43,45.04
2018,6,19,7,0,0.0,76.0,2.4,14.8,76.0,73.46,56.66
2018,6,19,7,15,2.0,104.5,2.35,15.4,105.5,100.31,78.62
2018,6,19,7,30,4.0,133.0,2.3,16.0,135.0,127.26,100.26
2018,6,19,7,45,9.0,164.0,2.3,16.55,169.0,157.58,124.21
2018,6,19,8,0,14.0,195.0,2.3,17.1,203.0,188.45,148.24
2018,6,19,8,15,24.5,224.5,2.3,17.9,240.0,220.77,172.85
2018,6,19,8,30,35.0,254.0,2.3,18.7,277.0,249.37,194.23
2018,6,19,8,45,67.0,279.0,2.25,19.5,327.0,290.33,224.95
2018,6,19,9,0,99.0,304.0,2.2,20.3,377.0,334.33,257.6
2018,6,19,9,15,141.0,322.0,2.25,21.0,432.0,377.19,289.4
2018,6,19,9,30,183.0,340.0,2.3,21.7,487.0,427.56,326.39
2018,6,19,9,45,474.0,256.5,2.3,22.35,658.0,549.38,420.03
2018,6,19,10,0,765.0,173.0,2.3,23.0,829.0,698.89,529.92
2018,6,19,10,15,848.0,136.5,2.35,23.55,884.5,756.98,569.17
2018,6,19,10,30,931.0,100.0,2.4,24.1,940.0,817.76,608.64
2018,6,19,10,45,935.5,100.0,2.45,24.6,960.5,852.02,629.76
2018,6,19,11,0,940.0,100.0,2.5,25.1,981.0,884.3,649.6
2018,6,19,11,15,943.0,100.5,2.6,25.4,994.5,913.63,668.29
2018,6,19,11,30,946.0,101.0,2.7,25.7,1008.0,940.64,685.44
2018,6,19,11,45,947.0,101.0,2.8,25.95,1014.0,962.9,699.63
2018,6,19,12,0,948.0,101.0,2.9,26.2,1020.0,982.54,712.2
2018,6,19,12,15,944.5,103.5,2.95,26.35,1018.0,997.68,721.79
2018,6,19,12,30,941.0,106.0,3.0,26.5,1016.0,1009.97,729.66
2018,6,19,12,45,935.0,109.0,3.05,26.65,1006.0,1017.44,734.55
2018,6,19,13,0,929.0,112.0,3.1,26.8,996.0,1021.97,737.69
2018,6,19,13,15,926.0,111.0,3.15,26.85,980.0,1022.45,738.65
2018,6,19,13,30,923.0,110.0,3.2,26.9,964.0,1019.94,737.84
2018,6,19,13,45,918.5,109.0,3.25,26.9,941.0,1013.01,734.45
2018,6,19,14,0,914.0,108.0,3.3,26.9,918.0,1003.18,729.3
2018,6,19,14,15,907.5,106.5,3.3,26.75,888.5,988.06,720.86
2018,6,19,14,30,901.0,105.0,3.3,26.6,859.0,970.22,710.73
2018,6,19,14,45,892.0,104.0,3.35,26.5,824.0,947.98,697.95
2018,6,19,15,0,883.0,103.0,3.4,26.4,789.0,923.35,683.58
2018,6,19,15,15,872.0,100.5,3.4,26.4,748.5,893.05,664.76
2018,6,19,15,30,861.0,98.0,3.4,26.4,708.0,860.74,644.52
2018,6,19,15,45,847.0,96.0,3.4,25.65,664.0,824.65,623.39
2018,6,19,16,0,833.0,94.0,3.4,24.9,620.0,792.0,604.34
2018,6,19,16,15,815.0,91.0,3.4,24.3,572.5,748.86,577.16
2018,6,19,16,30,797.0,88.0,3.4,23.7,525.0,704.93,548.92
2018,6,19,16,45,773.5,84.5,3.4,23.05,475.0,655.98,516.47
2018,6,19,17,0,750.0,81.0,3.4,22.4,425.0,607.11,482.68
2018,6,19,17,15,717.5,77.0,3.35,21.5,374.5,552.35,442.54
2018,6,19,17,30,685.0,73.0,3.3,20.6,324.0,501.28,403.78
2018,6,19,17,45,640.0,67.5,3.2,19.65,274.0,441.17,356.47
2018,6,19,18,0,595.0,62.0,3.1,18.7,224.0,384.13,309.85
2018,6,19,18,15,529.5,55.0,3.05,17.8,177.5,319.33,255.38
2018,6,19,18,30,464.0,48.0,3.0,16.9,131.0,260.05,203.84
2018,6,19,18,45,364.5,39.0,2.9,16.0,92.0,192.04,144.59
2018,6,19,19,0,265.0,30.0,2.8,15.1,53.0,132.93,85.73
2018,6,19,19,15,149.0,17.5,2.8,14.55,29.0,57.08,0.0
2018,6,19,19,30,33.0,5.0,2.8,14.0,5.0,12.3,0.0
2018,6,19,19,45,16.5,2.5,2.8,13.5,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,20,4,45,64.5,7.5,2.35,10.25,9.5,0.0,0.0
2018,6,20,5,0,129.0,15.0,2.5,10.5,19.0,14.74,0.0
2018,6,20,5,15,206.0,23.0,2.6,11.0,42.0,17.81,6.52
2018,6,20,5,30,283.0,31.0,2.7,11.5,65.0,22.85,14.15
2018,6,20,5,45,276.0,34.0,2.8,12.05,80.0,23.29,15.07
2018,6,20,6,0,269.0,37.0,2.9,12.6,95.0,23.87,15.8
2018,6,20,6,15,134.5,43.5,2.85,13.1,72.5,37.61,25.08
2018,6,20,6,30,0.0,50.0,2.8,13.6,50.0,48.3,35.77
2018,6,20,6,45,0.0,66.5,2.8,14.1,66.5,64.28,49.21
2018,6,20,7,0,0.0,83.0,2.8,14.6,83.0,79.88,62.1
2018,6,20,7,15,1.5,112.0,2.85,15.2,112.5,106.97,84.26
2018,6,20,7,30,3.0,141.0,2.9,15.8,142.0,134.16,106.09
2018,6,20,7,45,11.0,172.5,2.9,16.45,178.5,165.74,130.93
2018,6,20,8,0,19.0,204.0,2.9,17.1,215.0,198.18,156.12
2018,6,20,8,15,23.0,223.5,2.9,17.7,238.0,219.25,172.03
2018,6,20,8,30,27.0,243.0,2.9,18.3,261.0,236.21,184.57
2018,6,20,8,45,28.5,262.0,2.95,18.9,282.0,256.41,199.55
2018,6,20,9,0,30.0,281.0,3.0,19.5,303.0,276.86,214.54
2018,6,20,9,15,109.0,306.5,3.0,20.0,393.0,344.83,266.89
2018,6,20,9,30,188.0,332.0,3.0,20.5,483.0,423.46,326.4
2018,6,20,9,45,528.5,233.0,3.05,21.05,681.0,562.91,435.38
2018,6,20,10,0,869.0,134.0,3.1,21.6,879.0,737.13,565.3
2018,6,20,10,15,898.0,124.5,3.15,22.0,915.5,782.66,594.7
2018,6,20,10,30,927.0,115.0,3.2,22.4,952.0,828.17,624.61
2018,6,20,10,45,932.5,115.0,3.25,22.8,973.0,863.23,647.03
2018,6,20,11,0,938.0,115.0,3.3,23.2,994.0,896.38,668.05
2018,6,20,11,15,941.5,116.0,3.45,23.35,1008.5,926.68,688.33
2018,6,20,11,30,945.0,117.0,3.6,23.5,1023.0,954.7,707.09
2018,6,20,11,45,947.5,116.0,3.7,23.7,1029.5,977.51,721.94
2018,6,20,12,0,950.0,115.0,3.8,23.9,1036.0,997.75,735.15
2018,6,20,12,15,950.5,114.5,3.9,23.8,1034.5,1013.93,746.63
2018,6,20,12,30,951.0,114.0,4.0,23.7,1033.0,1027.31,756.38
2018,6,20,12,45,950.0,113.0,4.1,23.6,1024.0,1035.85,763.08
2018,6,20,13,0,949.0,112.0,4.2,23.5,1015.0,1041.41,767.95
2018,6,20,13,15,946.5,111.0,4.25,23.3,999.0,1042.49,769.98
2018,6,20,13,30,944.0,110.0,4.3,23.1,983.0,1040.52,770.15
2018,6,20,13,45,940.0,108.5,4.35,22.85,960.0,1033.54,767.26
2018,6,20,14,0,936.0,107.0,4.4,22.6,937.0,1023.58,762.51
2018,6,20,14,15,930.5,105.5,4.4,22.3,907.5,1009.25,754.78
2018,6,20,14,30,925.0,104.0,4.4,22.0,878.0,992.1,745.22
2018,6,20,14,45,917.5,101.5,4.4,21.7,842.5,969.3,731.86
2018,6,20,15,0,910.0,99.0,4.4,21.4,807.0,943.95,716.77
2018,6,20,15,15,899.0,97.5,4.4,21.4,766.0,914.17,697.74
2018,6,20,15,30,888.0,96.0,4.4,21.4,725.0,882.33,677.18
2018,6,20,15,45,875.0,93.0,4.25,20.7,680.0,845.25,653.99
2018,6,20,16,0,862.0,90.0,4.1,20.0,635.0,806.58,629.38
2018,6,20,16,15,845.5,86.5,4.05,19.5,586.5,763.23,600.96
2018,6,20,16,30,829.0,83.0,4.0,19.0,538.0,723.52,574.79
2018,6,20,16,45,806.0,80.0,3.9,18.5,487.5,674.34,540.87
2018,6,20,17,0,783.0,77.0,3.8,18.0,437.0,625.17,506.02
2018,6,20,17,15,752.5,73.0,3.65,17.35,385.5,570.37,464.49
2018,6,20,17,30,722.0,69.0,3.5,16.7,334.0,516.7,422.54
2018,6,20,17,45,679.0,64.0,3.4,16.0,283.5,456.45,374.07
2018,6,20,18,0,636.0,59.0,3.3,15.3,233.0,401.57,328.12
2018,6,20,18,15,572.0,52.5,3.15,14.7,185.0,336.19,271.95
2018,6,20,18,30,508.0,46.0,3.0,14.1,137.0,276.17,218.7
2018,6,20,18,45,407.0,38.0,2.9,13.5,96.5,206.67,157.18
2018,6,20,19,0,306.0,30.0,2.8,12.9,56.0,146.31,95.91
2018,6,20,19,15,174.0,18.0,2.75,12.55,31.0,64.39,0.0
2018,6,20,19,30,42.0,6.0,2.7,12.2,6.0,15.33,0.0
2018,6,20,19,45,21.0,3.0,2.65,11.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,61.5,7.0,2.85,10.6,9.0,0.0,0.0
2018,6,21,5,0,123.0,14.0,3.0,10.8,18.0,13.76,0.0
2018,6,21,5,15,263.5,25.5,3.05,11.15,51.5,20.34,8.07
2018,6,21,5,30,404.0,37.0,3.1,11.5,85.0,28.62,19.11
2018,6,21,5,45,296.5,42.5,3.15,11.8,86.5,31.37,22.24
2018,6,21,6,0,189.0,48.0,3.2,12.1,88.0,34.3,25.18
2018,6,21,6,15,94.5,64.5,3.2,12.6,84.5,57.6,42.74
2018,6,21,6,30,0.0,81.0,3.2,13.1,81.0,76.73,60.05
2018,6,21,6,45,5.5,105.5,3.2,13.6,107.5,99.63,78.93
2018,6,21,7,0,11.0,130.0,3.2,14.1,134.0,123.18,98.01
2018,6,21,7,15,72.5,163.5,3.15,14.7,198.5,162.44,127.52
2018,6,21,7,30,134.0,197.0,3.1,15.3,263.0,206.91,161.48
2018,6,21,7,45,212.0,210.0,3.1,15.9,327.0,250.22,194.47
2018,6,21,8,0,290.0,223.0,3.1,16.5,391.0,296.19,230.13
2018,6,21,8,15,538.0,172.0,3.1,17.1,516.0,362.78,281.03
2018,6,21,8,30,786.0,121.0,3.1,17.7,641.0,456.88,354.53
2018,6,21,8,45,851.0,105.5,3.05,18.3,702.0,515.67,401.15
2018,6,21,9,0,916.0,90.0,3.0,18.9,763.0,575.76,447.95
2018,6,21,9,15,926.0,91.5,2.95,19.55,802.5,623.58,484.03
2018,6,21,9,30,936.0,93.0,2.9,20.2,842.0,670.89,518.63
2018,6,21,9,45,944.0,93.0,2.9,20.8,875.5,714.77,550.09
2018,6,21,10,0,952.0,93.0,2.9,21.4,909.0,757.54,578.1
2018,6,21,10,15,957.5,94.0,2.85,21.95,936.5,798.1,603.79
2018,6,21,10,30,963.0,95.0,2.8,22.5,964.0,837.0,627.94
2018,6,21,10,45,968.0,95.5,2.8,23.05,985.5,873.2,650.23
2018,6,21,11,0,973.0,96.0,2.8,23.6,1007.0,907.37,670.92
2018,6,21,11,15,975.5,96.5,2.8,24.0,1021.0,937.21,688.95
2018,6,21,11,30,978.0,97.0,2.8,24.4,1035.0,964.62,705.28
2018,6,21,11,45,979.0,97.0,2.85,24.8,1041.0,987.62,719.12
2018,6,21,12,0,980.0,97.0,2.9,25.2,1047.0,1007.91,731.23
2018,6,21,12,15,975.0,100.5,3.0,25.4,1044.5,1023.18,741.17
2018,6,21,12,30,970.0,104.0,3.1,25.6,1042.0,1035.47,749.31
2018,6,21,12,45,962.0,108.5,3.15,25.8,1031.5,1042.85,753.99
2018,6,21,13,0,954.0,113.0,3.2,26.0,1021.0,1047.2,756.87
2018,6,21,13,15,951.0,112.5,3.3,26.1,1005.0,1048.37,758.55
2018,6,21,13,30,948.0,112.0,3.4,26.2,989.0,1046.49,758.39
2018,6,21,13,45,944.0,110.0,3.45,26.25,965.5,1039.05,754.52
2018,6,21,14,0,940.0,108.0,3.5,26.3,942.0,1028.59,748.83
2018,6,21,14,15,935.0,106.0,3.5,26.15,912.5,1014.23,740.93
2018,6,21,14,30,930.0,104.0,3.5,26.0,883.0,997.01,731.24
2018,6,21,14,45,923.0,102.0,3.55,25.85,848.0,975.18,718.91
2018,6,21,15,0,916.0,100.0,3.6,25.7,813.0,950.77,704.87
2018,6,21,15,15,905.0,98.0,3.6,25.7,771.5,920.36,686.03
2018,6,21,15,30,894.0,96.0,3.6,25.7,730.0,887.86,665.71
2018,6,21,15,45,881.5,93.0,3.45,25.1,685.0,851.07,643.04
2018,6,21,16,0,869.0,90.0,3.3,24.5,640.0,812.64,619.01
2018,6,21,16,15,853.0,87.0,3.25,24.1,592.0,770.05,591.78
2018,6,21,16,30,837.0,84.0,3.2,23.7,544.0,731.06,566.73
2018,6,21,16,45,813.5,81.0,3.1,23.3,493.0,681.25,533.15
2018,6,21,17,0,790.0,78.0,3.0,22.9,442.0,631.46,498.7
2018,6,21,17,15,758.5,74.0,2.9,22.15,390.0,575.74,458.0
2018,6,21,17,30,727.0,70.0,2.8,21.4,338.0,521.22,416.83
2018,6,21,17,45,682.5,65.5,2.7,20.7,287.0,462.87,371.0
2018,6,21,18,0,638.0,61.0,2.6,20.0,236.0,405.35,324.19
2018,6,21,18,15,571.0,54.5,2.25,18.9,187.0,338.44,268.41
2018,6,21,18,30,504.0,48.0,1.9,17.8,138.0,277.12,215.56
2018,6,21,18,45,399.0,39.0,1.55,16.7,97.0,205.1,153.58
2018,6,21,19,0,294.0,30.0,1.2,15.6,56.0,142.93,92.83
2018,6,21,19,15,166.0,18.0,1.2,15.1,31.0,62.35,0.0
2018,6,21,19,30,38.0,6.0,1.2,14.6,6.0,14.45,0.0
2018,6,21,19,45,19.0,3.0,1.2,14.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,22,4,45,50.0,7.0,1.55,10.85,8.5,0.0,0.0
2018,6,22,5,0,100.0,14.0,1.7,11.3,17.0,13.76,0.0
2018,6,22,5,15,232.0,26.0,1.8,12.0,49.0,20.9,8.22
2018,6,22,5,30,364.0,38.0,1.9,12.7,81.0,29.65,19.89
2018,6,22,5,45,453.0,46.0,2.05,13.35,125.0,33.99,24.41
2018,6,22,6,0,542.0,54.0,2.2,14.0,169.0,38.12,28.38
2018,6,22,6,15,600.0,60.5,2.1,14.85,219.0,50.18,30.72
2018,6,22,6,30,658.0,67.0,2.0,15.7,269.0,88.33,46.9
2018,6,22,6,45,698.5,71.5,1.9,16.55,320.5,128.9,72.75
2018,6,22,7,0,739.0,76.0,1.8,17.4,372.0,176.94,109.48
2018,6,22,7,15,768.0,80.0,1.7,18.5,424.0,222.98,147.55
2018,6,22,7,30,797.0,84.0,1.6,19.6,476.0,272.0,189.01
2018,6,22,7,45,819.0,87.0,1.5,20.7,526.5,320.8,230.38
2018,6,22,8,0,841.0,90.0,1.4,21.8,577.0,371.53,272.36
2018,6,22,8,15,858.0,92.5,1.4,22.75,625.0,425.55,315.94
2018,6,22,8,30,875.0,95.0,1.4,23.7,673.0,476.45,355.85
2018,6,22,8,45,888.5,97.5,1.4,24.6,717.5,526.4,393.76
2018,6,22,9,0,902.0,100.0,1.4,25.5,762.0,576.59,430.46
2018,6,22,9,15,909.0,103.0,1.5,26.4,800.5,623.48,464.19
2018,6,22,9,30,916.0,106.0,1.6,27.3,839.0,669.64,496.39
2018,6,22,9,45,921.0,108.5,1.65,28.2,871.5,713.09,525.44
