Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,4,45,17.5,3.5,1.65,13.7,3.5,0.0,0.0
2018,7,12,5,0,35.0,7.0,1.8,13.9,7.0,6.88,0.0
2018,7,12,5,15,122.5,19.5,1.9,14.45,29.0,15.45,0.0
2018,7,12,5,30,210.0,32.0,2.0,15.0,51.0,24.84,14.2
2018,7,12,5,45,274.0,42.5,2.05,15.55,83.5,32.13,22.19
2018,7,12,6,0,338.0,53.0,2.1,16.1,116.0,39.05,28.74
2018,7,12,6,15,189.5,72.0,2.15,16.95,109.5,56.96,44.69
2018,7,12,6,30,41.0,91.0,2.2,17.8,103.0,82.7,62.96
2018,7,12,6,45,59.0,118.0,2.25,18.65,138.5,109.56,83.55
2018,7,12,7,0,77.0,145.0,2.3,19.5,174.0,138.56,105.7
2018,7,12,7,15,268.5,144.0,2.3,20.3,266.5,169.38,122.26
2018,7,12,7,30,460.0,143.0,2.3,21.1,359.0,222.27,158.36
2018,7,12,7,45,558.5,134.0,2.3,21.85,425.0,265.1,191.46
2018,7,12,8,0,657.0,125.0,2.3,22.6,491.0,317.67,233.05
2018,7,12,8,15,477.0,193.5,2.35,23.4,471.5,344.11,258.29
2018,7,12,8,30,297.0,262.0,2.4,24.2,452.0,355.91,269.4
2018,7,12,8,45,315.5,281.0,2.5,24.95,495.5,397.15,300.35
2018,7,12,9,0,334.0,300.0,2.6,25.7,539.0,439.98,331.77
2018,7,12,9,15,337.5,318.0,2.6,26.25,571.0,475.01,356.92
2018,7,12,9,30,341.0,336.0,2.6,26.8,603.0,510.09,381.57
2018,7,12,9,45,336.5,351.5,2.65,27.35,624.5,537.77,400.54
2018,7,12,10,0,332.0,367.0,2.7,27.9,646.0,564.71,418.65
2018,7,12,10,15,455.5,320.5,2.7,28.3,717.5,624.72,462.8
2018,7,12,10,30,579.0,274.0,2.7,28.7,789.0,693.53,512.22
2018,7,12,10,45,543.0,304.5,2.7,29.15,796.5,716.47,525.43
2018,7,12,11,0,507.0,335.0,2.7,29.6,804.0,735.08,535.75
2018,7,12,11,15,530.0,329.0,2.8,30.0,826.0,766.69,557.08
2018,7,12,11,30,553.0,323.0,2.9,30.4,848.0,798.12,578.02
2018,7,12,11,45,647.5,265.0,2.95,30.85,884.0,842.63,609.57
2018,7,12,12,0,742.0,207.0,3.0,31.3,920.0,887.27,638.53
2018,7,12,12,15,741.5,209.0,3.05,31.55,921.5,906.05,650.02
2018,7,12,12,30,741.0,211.0,3.1,31.8,923.0,920.66,659.06
2018,7,12,12,45,679.5,247.5,3.2,32.0,896.5,908.95,651.64
2018,7,12,13,0,618.0,284.0,3.3,32.2,870.0,894.03,640.9
2018,7,12,13,15,679.0,241.0,3.25,32.0,875.0,916.09,657.42
2018,7,12,13,30,740.0,198.0,3.2,31.8,880.0,931.16,667.69
2018,7,12,13,45,774.0,171.0,3.2,31.6,869.5,937.24,672.63
2018,7,12,14,0,808.0,144.0,3.2,31.4,859.0,939.66,675.4
2018,7,12,14,15,803.0,141.0,3.15,31.05,832.0,926.49,668.27
2018,7,12,14,30,798.0,138.0,3.1,30.7,805.0,910.77,659.66
2018,7,12,14,45,791.5,134.0,3.0,30.4,772.5,890.12,647.4
2018,7,12,15,0,785.0,130.0,2.9,30.1,740.0,867.15,633.66
2018,7,12,15,15,772.5,127.5,2.9,30.1,701.5,838.26,615.87
2018,7,12,15,30,760.0,125.0,2.9,30.1,663.0,807.6,596.84
2018,7,12,15,45,743.0,121.5,2.8,29.35,620.0,770.45,574.44
2018,7,12,16,0,726.0,118.0,2.7,28.6,577.0,732.15,550.96
2018,7,12,16,15,711.5,112.0,2.75,28.05,532.5,694.72,528.05
2018,7,12,16,30,697.0,106.0,2.8,27.5,488.0,653.82,502.17
2018,7,12,16,45,672.5,101.0,2.8,26.9,441.0,606.31,470.42
2018,7,12,17,0,648.0,96.0,2.8,26.3,394.0,559.11,437.23
2018,7,12,17,15,614.0,90.5,2.8,25.5,345.5,505.9,398.73
2018,7,12,17,30,580.0,85.0,2.8,24.7,297.0,454.3,360.13
2018,7,12,17,45,517.0,79.5,2.85,23.9,247.0,388.68,309.22
2018,7,12,18,0,454.0,74.0,2.9,23.1,197.0,327.69,260.28
2018,7,12,18,15,373.5,65.0,2.8,22.4,152.0,257.75,202.7
2018,7,12,18,30,293.0,56.0,2.7,21.7,107.0,198.14,152.4
2018,7,12,18,45,204.0,42.5,2.6,21.0,72.5,137.54,101.05
2018,7,12,19,0,115.0,29.0,2.5,20.3,38.0,78.2,46.16
2018,7,12,19,15,63.0,16.0,2.45,19.95,20.5,32.55,0.0
2018,7,12,19,30,11.0,3.0,2.4,19.6,3.0,2.95,0.0
2018,7,12,19,45,5.5,1.5,2.3,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,2.25,15.35,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,2.2,15.4,3.0,2.95,0.0
2018,7,13,5,15,41.5,16.0,2.2,15.8,19.5,13.59,0.0
2018,7,13,5,30,76.0,29.0,2.2,16.2,36.0,24.17,13.38
2018,7,13,5,45,122.0,44.0,2.2,16.65,63.0,35.99,25.35
2018,7,13,6,0,168.0,59.0,2.2,17.1,90.0,47.42,35.9
2018,7,13,6,15,127.0,72.0,2.2,17.6,99.5,56.92,44.51
2018,7,13,6,30,86.0,85.0,2.2,18.1,109.0,75.45,55.93
2018,7,13,6,45,45.5,71.0,2.15,18.6,84.0,70.2,51.52
2018,7,13,7,0,5.0,57.0,2.1,19.1,59.0,55.72,40.81
2018,7,13,7,15,2.5,51.5,2.15,19.75,52.5,50.2,36.13
2018,7,13,7,30,0.0,46.0,2.2,20.4,46.0,44.44,31.25
2018,7,13,7,45,5.0,86.5,2.25,21.05,89.5,85.05,64.09
2018,7,13,8,0,10.0,127.0,2.3,21.7,133.0,124.77,95.53
2018,7,13,8,15,89.5,146.5,2.35,22.4,203.5,167.36,127.84
2018,7,13,8,30,169.0,166.0,2.4,23.1,274.0,218.93,167.58
2018,7,13,8,45,228.5,226.0,2.45,23.75,383.0,308.45,236.0
2018,7,13,9,0,288.0,286.0,2.5,24.4,492.0,403.67,306.83
2018,7,13,9,15,340.0,297.0,2.55,25.0,553.5,457.49,346.25
2018,7,13,9,30,392.0,308.0,2.6,25.6,615.0,512.23,386.0
2018,7,13,9,45,495.0,264.5,2.6,26.2,669.5,558.4,420.36
2018,7,13,10,0,598.0,221.0,2.6,26.8,724.0,610.07,458.42
2018,7,13,10,15,700.5,187.0,2.65,27.3,795.0,677.37,506.92
2018,7,13,10,30,803.0,153.0,2.7,27.8,866.0,751.18,557.77
2018,7,13,10,45,735.5,195.5,2.7,28.3,861.0,765.37,565.2
2018,7,13,11,0,668.0,238.0,2.7,28.8,856.0,774.88,568.8
2018,7,13,11,15,653.0,249.5,2.75,29.25,861.0,794.6,580.84
2018,7,13,11,30,638.0,261.0,2.8,29.7,866.0,812.02,591.13
2018,7,13,11,45,735.5,206.0,2.9,30.1,908.5,864.28,626.29
2018,7,13,12,0,833.0,151.0,3.0,30.5,951.0,912.85,657.11
2018,7,13,12,15,839.5,146.5,3.05,30.7,952.5,930.11,667.68
2018,7,13,12,30,846.0,142.0,3.1,30.9,954.0,945.0,677.02
2018,7,13,12,45,853.5,135.0,3.2,31.15,948.5,955.9,684.1
2018,7,13,13,0,861.0,128.0,3.3,31.4,943.0,964.12,689.56
2018,7,13,13,15,858.5,127.0,3.3,31.45,929.0,965.87,690.86
2018,7,13,13,30,856.0,126.0,3.3,31.5,915.0,964.82,690.53
2018,7,13,13,45,851.5,124.5,3.35,31.5,893.5,958.54,687.44
2018,7,13,14,0,847.0,123.0,3.4,31.5,872.0,949.52,682.7
2018,7,13,14,15,840.5,121.0,3.35,31.4,844.0,935.36,674.36
2018,7,13,14,30,834.0,119.0,3.3,31.3,816.0,918.63,664.45
2018,7,13,14,45,826.0,117.0,3.3,31.2,783.0,898.03,652.39
2018,7,13,15,0,818.0,115.0,3.3,31.1,750.0,875.12,638.83
2018,7,13,15,15,806.0,112.5,3.3,31.1,711.0,851.21,624.36
2018,7,13,15,30,794.0,110.0,3.3,31.1,672.0,820.14,605.02
2018,7,13,15,45,779.5,106.5,3.3,30.6,629.0,784.15,583.44
2018,7,13,16,0,765.0,103.0,3.3,30.1,586.0,746.79,560.62
2018,7,13,16,15,746.5,99.0,3.25,29.65,540.0,704.58,533.73
2018,7,13,16,30,728.0,95.0,3.2,29.2,494.0,661.69,505.93
2018,7,13,16,45,703.0,91.0,3.2,28.75,446.0,613.73,474.09
2018,7,13,17,0,678.0,87.0,3.2,28.3,398.0,568.37,442.25
2018,7,13,17,15,644.5,82.5,3.2,27.55,349.5,515.47,404.03
2018,7,13,17,30,611.0,78.0,3.2,26.8,301.0,464.11,365.68
2018,7,13,17,45,565.0,71.5,3.2,26.0,253.0,405.39,320.32
2018,7,13,18,0,519.0,65.0,3.2,25.2,205.0,349.88,275.84
2018,7,13,18,15,453.5,57.0,3.15,24.3,161.0,287.24,224.31
2018,7,13,18,30,388.0,49.0,3.1,23.4,117.0,230.17,175.9
2018,7,13,18,45,294.5,38.5,3.05,22.45,80.5,166.19,121.47
2018,7,13,19,0,201.0,28.0,3.0,21.5,44.0,109.38,64.6
2018,7,13,19,15,111.0,16.0,3.0,20.9,24.0,45.26,0.0
2018,7,13,19,30,21.0,4.0,3.0,20.3,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,2.95,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.5,2.5,14.3,2.5,0.0,0.0
2018,7,14,5,0,29.0,5.0,2.5,14.4,5.0,4.91,0.0
2018,7,14,5,15,132.5,17.5,2.55,14.85,28.0,17.2,0.0
2018,7,14,5,30,236.0,30.0,2.6,15.3,51.0,23.29,12.53
2018,7,14,5,45,329.0,39.5,2.65,15.8,88.5,29.94,20.2
2018,7,14,6,0,422.0,49.0,2.7,16.3,126.0,35.59,25.64
2018,7,14,6,15,444.5,56.0,2.7,16.85,159.5,38.66,28.58
2018,7,14,6,30,467.0,63.0,2.7,17.4,193.0,57.5,33.49
2018,7,14,6,45,310.0,77.5,2.65,18.0,171.0,82.71,52.09
2018,7,14,7,0,153.0,92.0,2.6,18.6,149.0,96.62,68.42
2018,7,14,7,15,77.5,114.5,2.65,19.3,143.5,115.5,86.88
2018,7,14,7,30,2.0,137.0,2.7,20.0,138.0,129.7,100.96
2018,7,14,7,45,11.0,165.0,2.7,20.7,171.0,158.07,122.84
2018,7,14,8,0,20.0,193.0,2.7,21.4,204.0,187.44,145.22
2018,7,14,8,15,141.5,210.0,2.7,22.15,299.5,241.38,185.17
2018,7,14,8,30,263.0,227.0,2.7,22.9,395.0,310.71,237.56
2018,7,14,8,45,510.0,176.0,2.75,23.65,530.0,390.16,298.04
2018,7,14,9,0,757.0,125.0,2.8,24.4,665.0,498.61,380.29
2018,7,14,9,15,800.5,115.0,2.9,25.0,715.0,548.64,418.31
2018,7,14,9,30,844.0,105.0,3.0,25.6,765.0,604.14,459.67
2018,7,14,9,45,852.5,107.0,3.05,26.2,798.5,647.2,490.71
2018,7,14,10,0,861.0,109.0,3.1,26.8,832.0,689.41,520.42
2018,7,14,10,15,868.0,110.0,3.2,27.2,859.5,728.6,546.5
2018,7,14,10,30,875.0,111.0,3.3,27.6,887.0,766.46,571.3
2018,7,14,10,45,819.5,149.5,3.35,28.05,890.5,788.25,584.58
2018,7,14,11,0,764.0,188.0,3.4,28.5,894.0,805.89,595.12
2018,7,14,11,15,767.5,190.5,3.5,28.6,909.0,834.74,614.34
2018,7,14,11,30,771.0,193.0,3.6,28.7,924.0,861.84,632.27
2018,7,14,11,45,832.5,153.5,3.7,28.8,948.0,896.13,655.0
2018,7,14,12,0,894.0,114.0,3.8,28.9,972.0,932.67,679.09
2018,7,14,12,15,893.5,114.0,3.9,28.8,971.5,948.44,690.01
2018,7,14,12,30,893.0,114.0,4.0,28.7,971.0,961.54,699.42
2018,7,14,12,45,805.0,169.5,4.05,28.55,937.0,947.47,690.92
2018,7,14,13,0,717.0,225.0,4.1,28.4,903.0,929.78,680.24
2018,7,14,13,15,800.5,169.0,4.15,28.2,915.0,956.55,699.32
2018,7,14,13,30,884.0,113.0,4.2,28.0,927.0,978.2,714.78
2018,7,14,13,45,854.5,128.0,4.2,27.8,899.5,964.51,706.75
2018,7,14,14,0,825.0,143.0,4.2,27.6,872.0,954.02,701.17
2018,7,14,14,15,844.0,125.5,4.2,27.25,850.0,942.91,695.66
2018,7,14,14,30,863.0,108.0,4.2,26.9,828.0,933.85,691.59
2018,7,14,14,45,855.0,105.5,4.2,26.6,794.0,912.18,678.94
2018,7,14,15,0,847.0,103.0,4.2,26.3,760.0,888.11,664.71
2018,7,14,15,15,835.5,101.0,4.2,26.3,721.0,859.21,646.36
2018,7,14,15,30,824.0,99.0,4.2,26.3,682.0,828.37,626.61
2018,7,14,15,45,810.0,96.5,4.2,25.15,639.0,793.12,606.38
2018,7,14,16,0,796.0,94.0,4.2,24.0,596.0,761.32,588.26
2018,7,14,16,15,778.5,91.0,4.15,23.2,550.0,720.02,561.91
2018,7,14,16,30,761.0,88.0,4.1,22.4,504.0,677.92,534.51
2018,7,14,16,45,737.0,84.0,4.05,21.55,455.0,629.48,501.86
2018,7,14,17,0,713.0,80.0,4.0,20.7,406.0,581.19,467.79
2018,7,14,17,15,681.0,76.0,3.9,20.05,357.0,530.35,429.3
2018,7,14,17,30,649.0,72.0,3.8,19.4,308.0,478.97,389.24
2018,7,14,17,45,605.0,66.0,3.7,18.8,259.5,420.32,342.0
2018,7,14,18,0,561.0,60.0,3.6,18.2,211.0,364.68,295.6
2018,7,14,18,15,496.5,53.0,3.55,17.75,166.0,301.84,241.82
2018,7,14,18,30,432.0,46.0,3.5,17.3,121.0,244.48,191.25
2018,7,14,18,45,335.5,36.5,3.4,16.9,83.5,178.6,133.25
2018,7,14,19,0,239.0,27.0,3.3,16.5,46.0,119.76,71.08
2018,7,14,19,15,133.5,15.5,3.3,16.25,25.0,50.64,0.0
2018,7,14,19,30,28.0,4.0,3.3,16.0,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,3.3,15.75,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,4,45,21.0,2.5,2.4,12.6,2.5,0.0,0.0
2018,7,15,5,0,42.0,5.0,2.5,12.7,5.0,4.91,0.0
2018,7,15,5,15,171.0,16.5,2.55,13.2,29.5,16.22,0.0
2018,7,15,5,30,300.0,28.0,2.6,13.7,54.0,22.05,11.43
2018,7,15,5,45,343.5,34.0,2.7,14.15,82.0,24.93,15.99
2018,7,15,6,0,387.0,40.0,2.8,14.6,110.0,27.76,18.92
2018,7,15,6,15,224.0,48.5,2.8,15.15,92.0,34.32,24.94
2018,7,15,6,30,61.0,57.0,2.8,15.7,74.0,52.18,37.55
2018,7,15,6,45,34.5,80.0,2.8,16.3,90.0,76.75,58.0
2018,7,15,7,0,8.0,103.0,2.8,16.9,106.0,98.26,76.6
2018,7,15,7,15,15.5,134.0,2.8,17.6,141.0,128.06,100.38
2018,7,15,7,30,23.0,165.0,2.8,18.3,176.0,158.71,124.47
2018,7,15,7,45,59.5,199.5,2.8,19.05,231.5,196.23,152.83
2018,7,15,8,0,96.0,234.0,2.8,19.8,287.0,241.76,187.46
2018,7,15,8,15,304.5,213.0,2.8,20.55,403.0,299.02,229.03
2018,7,15,8,30,513.0,192.0,2.8,21.3,519.0,379.97,290.41
2018,7,15,8,45,706.0,137.5,2.85,22.0,621.5,446.1,341.73
2018,7,15,9,0,899.0,83.0,2.9,22.7,724.0,535.59,410.51
2018,7,15,9,15,904.5,87.5,2.9,23.3,763.0,583.53,446.89
2018,7,15,9,30,910.0,92.0,2.9,23.9,802.0,630.67,481.73
2018,7,15,9,45,913.0,96.5,2.95,24.5,835.5,675.22,513.86
2018,7,15,10,0,916.0,101.0,3.0,25.1,869.0,718.39,543.88
2018,7,15,10,15,923.0,102.0,3.1,25.65,898.0,759.66,570.85
2018,7,15,10,30,930.0,103.0,3.2,26.2,927.0,799.48,596.52
2018,7,15,10,45,935.0,103.5,3.25,26.7,949.0,835.63,619.31
2018,7,15,11,0,940.0,104.0,3.3,27.2,971.0,869.86,640.6
2018,7,15,11,15,944.0,104.0,3.4,27.4,986.5,900.68,660.55
2018,7,15,11,30,948.0,104.0,3.5,27.6,1002.0,929.22,678.96
2018,7,15,11,45,950.5,104.0,3.6,27.8,1010.0,954.01,694.9
2018,7,15,12,0,953.0,104.0,3.7,28.0,1018.0,976.21,709.19
2018,7,15,12,15,952.0,104.0,3.8,27.95,1017.0,992.47,720.37
2018,7,15,12,30,951.0,104.0,3.9,27.9,1016.0,1005.85,729.82
2018,7,15,12,45,948.0,105.0,4.0,27.85,1008.0,1015.37,736.87
2018,7,15,13,0,945.0,106.0,4.1,27.8,1000.0,1021.89,742.11
2018,7,15,13,15,942.0,105.0,4.15,27.55,984.0,1023.34,744.47
2018,7,15,13,30,939.0,104.0,4.2,27.3,968.0,1021.73,744.98
2018,7,15,13,45,934.5,103.0,4.25,27.05,945.5,1015.61,742.66
2018,7,15,14,0,930.0,102.0,4.3,26.8,923.0,1006.49,738.49
2018,7,15,14,15,924.0,100.5,4.35,26.45,894.0,992.45,731.45
2018,7,15,14,30,918.0,99.0,4.4,26.1,865.0,975.58,722.58
2018,7,15,14,45,910.5,97.0,4.4,25.7,830.0,954.03,710.48
2018,7,15,15,0,903.0,95.0,4.4,25.3,795.0,929.89,696.63
2018,7,15,15,15,892.5,93.5,4.4,25.3,755.0,901.2,678.55
2018,7,15,15,30,882.0,92.0,4.4,25.3,715.0,870.37,658.94
2018,7,15,15,45,868.5,89.5,4.3,24.4,670.0,833.94,637.16
2018,7,15,16,0,855.0,87.0,4.2,23.5,625.0,795.9,613.94
2018,7,15,16,15,838.0,84.0,4.1,22.8,577.0,753.18,586.51
2018,7,15,16,30,821.0,81.0,4.0,22.1,529.0,714.07,561.28
2018,7,15,16,45,797.5,78.0,3.9,21.45,478.5,664.96,528.02
2018,7,15,17,0,774.0,75.0,3.8,20.8,428.0,615.84,493.76
2018,7,15,17,15,742.5,70.5,3.7,20.2,376.0,560.21,451.98
2018,7,15,17,30,711.0,66.0,3.6,19.6,324.0,505.78,409.79
2018,7,15,17,45,667.0,61.0,3.5,19.0,273.5,445.44,361.41
2018,7,15,18,0,623.0,56.0,3.4,18.4,223.0,390.41,315.5
2018,7,15,18,15,557.0,50.0,3.3,17.85,175.5,325.31,259.93
2018,7,15,18,30,491.0,44.0,3.2,17.3,128.0,265.8,207.44
2018,7,15,18,45,387.0,35.5,3.05,16.8,88.5,195.69,145.69
2018,7,15,19,0,283.0,27.0,2.9,16.3,49.0,132.79,77.39
2018,7,15,19,15,159.0,16.0,2.9,16.0,26.5,57.72,0.0
2018,7,15,19,30,35.0,5.0,2.9,15.7,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,2.85,15.4,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,16,4,45,22.5,2.5,2.5,12.4,2.5,0.0,0.0
2018,7,16,5,0,45.0,5.0,2.6,12.6,5.0,4.91,0.0
2018,7,16,5,15,180.5,16.5,2.7,13.1,30.0,16.22,0.0
2018,7,16,5,30,316.0,28.0,2.8,13.6,55.0,22.2,11.27
2018,7,16,5,45,408.0,36.0,2.9,14.15,94.0,26.92,17.67
2018,7,16,6,0,500.0,44.0,3.0,14.7,133.0,31.39,22.09
2018,7,16,6,15,336.0,52.0,2.9,15.3,120.0,35.4,25.87
2018,7,16,6,30,172.0,60.0,2.8,15.9,107.0,53.01,36.3
2018,7,16,6,45,99.0,93.0,2.75,16.5,121.5,88.19,65.14
2018,7,16,7,0,26.0,126.0,2.7,17.1,136.0,116.46,90.82
2018,7,16,7,15,119.5,153.5,2.65,17.95,208.0,153.86,116.95
2018,7,16,7,30,213.0,181.0,2.6,18.8,280.0,200.22,150.72
2018,7,16,7,45,474.5,143.5,2.55,19.6,396.0,247.32,181.18
2018,7,16,8,0,736.0,106.0,2.5,20.4,512.0,321.69,236.23
2018,7,16,8,15,806.5,93.0,2.5,21.3,574.5,375.96,280.57
2018,7,16,8,30,877.0,80.0,2.5,22.2,637.0,437.34,329.78
2018,7,16,8,45,890.0,82.0,2.55,23.05,681.5,487.12,369.71
2018,7,16,9,0,903.0,84.0,2.6,23.9,726.0,537.14,408.56
2018,7,16,9,15,911.0,86.5,2.65,24.6,765.5,584.88,444.74
2018,7,16,9,30,919.0,89.0,2.7,25.3,805.0,632.02,479.35
2018,7,16,9,45,924.5,92.0,2.75,26.05,839.5,677.2,511.43
2018,7,16,10,0,930.0,95.0,2.8,26.8,874.0,721.18,541.3
2018,7,16,10,15,936.5,95.5,2.9,27.4,902.5,762.17,567.68
2018,7,16,10,30,943.0,96.0,3.0,28.0,931.0,801.64,592.73
2018,7,16,10,45,947.0,97.0,3.05,28.55,953.0,837.91,615.21
2018,7,16,11,0,951.0,98.0,3.1,29.1,975.0,872.17,636.14
2018,7,16,11,15,953.5,98.5,3.2,29.45,989.5,902.51,655.18
2018,7,16,11,30,956.0,99.0,3.3,29.8,1004.0,930.47,672.61
2018,7,16,11,45,957.0,100.0,3.35,30.15,1011.5,955.07,687.51
2018,7,16,12,0,958.0,101.0,3.4,30.5,1019.0,977.01,700.7
2018,7,16,12,15,955.5,102.5,3.45,30.7,1018.0,993.44,710.81
2018,7,16,12,30,953.0,104.0,3.5,30.9,1017.0,1006.96,719.17
2018,7,16,12,45,948.5,106.0,3.6,31.05,1008.5,1016.1,725.33
2018,7,16,13,0,944.0,108.0,3.7,31.2,1000.0,1022.22,729.7
2018,7,16,13,15,941.5,107.5,3.75,31.15,985.0,1024.71,732.14
2018,7,16,13,30,939.0,107.0,3.8,31.1,970.0,1024.14,732.76
2018,7,16,13,45,935.0,105.5,3.85,31.1,947.5,1018.04,729.82
2018,7,16,14,0,931.0,104.0,3.9,31.1,925.0,1008.91,725.07
2018,7,16,14,15,925.5,102.5,3.9,30.85,896.5,995.38,718.0
2018,7,16,14,30,920.0,101.0,3.9,30.6,868.0,978.99,709.17
2018,7,16,14,45,912.0,99.5,3.9,30.4,833.0,957.51,696.92
2018,7,16,15,0,904.0,98.0,3.9,30.2,798.0,933.47,683.01
2018,7,16,15,15,893.5,96.0,3.9,30.2,757.5,904.24,665.09
2018,7,16,15,30,883.0,94.0,3.9,30.2,717.0,872.85,645.67
2018,7,16,15,45,869.0,92.0,3.85,29.35,672.0,836.56,624.7
2018,7,16,16,0,855.0,90.0,3.8,28.5,627.0,798.68,602.33
2018,7,16,16,15,837.5,86.5,3.75,27.9,578.5,759.73,578.25
2018,7,16,16,30,820.0,83.0,3.7,27.3,530.0,715.03,549.66
2018,7,16,16,45,797.0,80.0,3.65,26.75,479.5,666.3,517.49
2018,7,16,17,0,774.0,77.0,3.6,26.2,429.0,617.53,484.15
2018,7,16,17,15,742.0,72.5,3.5,25.3,377.0,561.58,443.63
2018,7,16,17,30,710.0,68.0,3.4,24.4,325.0,506.86,402.6
2018,7,16,17,45,665.5,63.0,3.3,23.5,274.0,448.6,357.17
2018,7,16,18,0,621.0,58.0,3.2,22.6,223.0,391.25,310.71
2018,7,16,18,15,553.5,51.5,3.05,21.6,175.5,324.97,255.6
2018,7,16,18,30,486.0,45.0,2.9,20.6,128.0,264.41,203.43
2018,7,16,18,45,381.0,36.0,2.8,19.6,88.0,193.66,142.28
2018,7,16,19,0,276.0,27.0,2.7,18.6,48.0,129.84,72.98
2018,7,16,19,15,148.0,14.5,2.65,18.0,25.0,53.17,0.0
2018,7,16,19,30,20.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,16,19,45,10.0,1.0,2.6,16.8,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,17,4,45,22.0,2.5,1.85,12.75,2.5,0.0,0.0
2018,7,17,5,0,44.0,5.0,2.0,13.0,5.0,4.91,0.0
2018,7,17,5,15,179.5,16.0,2.15,13.6,29.0,15.73,0.0
2018,7,17,5,30,315.0,27.0,2.3,14.2,53.0,21.33,10.27
2018,7,17,5,45,415.5,35.0,2.4,14.8,93.5,26.11,16.89
2018,7,17,6,0,516.0,43.0,2.5,15.4,134.0,30.64,21.35
2018,7,17,6,15,350.0,43.5,2.5,16.1,114.0,28.58,19.73
2018,7,17,6,30,184.0,44.0,2.5,16.8,94.0,35.44,21.36
2018,7,17,6,45,105.0,64.5,2.55,17.55,94.5,61.04,42.03
2018,7,17,7,0,26.0,85.0,2.6,18.3,95.0,82.46,62.33
2018,7,17,7,15,22.5,122.0,2.6,19.0,131.5,115.69,89.45
2018,7,17,7,30,19.0,159.0,2.6,19.7,168.0,152.47,118.91
2018,7,17,7,45,123.5,183.0,2.6,20.45,250.0,195.1,149.26
2018,7,17,8,0,228.0,207.0,2.6,21.2,332.0,251.56,191.37
2018,7,17,8,15,489.5,164.0,2.65,22.05,464.5,319.03,240.6
2018,7,17,8,30,751.0,121.0,2.7,22.9,597.0,416.33,314.31
2018,7,17,8,45,826.5,103.5,2.7,23.7,661.5,471.8,357.81
2018,7,17,9,0,902.0,86.0,2.7,24.5,726.0,537.01,407.74
2018,7,17,9,15,908.5,89.5,2.75,25.2,765.5,584.84,443.84
2018,7,17,9,30,915.0,93.0,2.8,25.9,805.0,631.95,478.37
2018,7,17,9,45,919.0,97.0,2.8,26.6,839.0,676.99,510.18
2018,7,17,10,0,923.0,101.0,2.8,27.3,873.0,720.72,539.95
2018,7,17,10,15,929.5,101.5,2.85,27.85,901.5,761.52,566.0
2018,7,17,10,30,936.0,102.0,2.9,28.4,930.0,800.82,590.72
2018,7,17,10,45,941.0,103.0,2.95,28.9,952.5,837.73,613.68
2018,7,17,11,0,946.0,104.0,3.0,29.4,975.0,872.69,635.14
2018,7,17,11,15,949.5,104.5,3.0,29.8,990.5,903.83,653.84
2018,7,17,11,30,953.0,105.0,3.0,30.2,1006.0,932.63,670.92
2018,7,17,11,45,954.5,105.5,3.05,30.6,1013.5,957.22,685.56
2018,7,17,12,0,956.0,106.0,3.1,31.0,1021.0,979.16,698.52
2018,7,17,12,15,953.0,108.0,3.15,31.2,1020.0,995.66,708.62
2018,7,17,12,30,950.0,110.0,3.2,31.4,1019.0,1009.24,716.97
2018,7,17,12,45,944.0,112.5,3.25,31.6,1009.5,1017.49,722.06
2018,7,17,13,0,938.0,115.0,3.3,31.8,1000.0,1022.72,725.38
2018,7,17,13,15,935.5,114.0,3.35,31.9,985.0,1024.78,727.12
2018,7,17,13,30,933.0,113.0,3.4,32.0,970.0,1023.78,727.07
2018,7,17,13,45,928.0,112.5,3.4,32.05,947.5,1017.84,723.8
2018,7,17,14,0,923.0,112.0,3.4,32.1,925.0,1008.92,718.79
2018,7,17,14,15,917.0,110.0,3.45,32.0,895.5,994.54,711.2
2018,7,17,14,30,911.0,108.0,3.5,31.9,866.0,977.33,701.88
2018,7,17,14,45,902.5,106.5,3.5,31.75,831.0,955.6,689.49
2018,7,17,15,0,894.0,105.0,3.5,31.6,796.0,931.34,675.48
2018,7,17,15,15,882.5,102.5,3.5,31.6,755.0,900.95,657.01
2018,7,17,15,30,871.0,100.0,3.5,31.6,714.0,868.47,637.09
2018,7,17,15,45,856.5,98.0,3.5,30.85,669.0,832.12,616.31
2018,7,17,16,0,842.0,96.0,3.5,30.1,624.0,799.16,597.55
2018,7,17,16,15,823.0,92.5,3.5,29.45,575.0,754.67,570.17
2018,7,17,16,30,804.0,89.0,3.5,28.8,526.0,709.35,541.7
2018,7,17,16,45,779.0,85.5,3.45,28.15,475.0,659.21,508.92
2018,7,17,17,0,754.0,82.0,3.4,27.5,424.0,609.19,474.72
2018,7,17,17,15,720.0,78.0,3.3,26.45,372.5,553.33,434.71
2018,7,17,17,30,686.0,74.0,3.2,25.4,321.0,501.41,396.15
2018,7,17,17,45,638.5,68.0,3.15,24.35,270.0,439.28,348.35
2018,7,17,18,0,591.0,62.0,3.1,23.3,219.0,380.42,301.2
2018,7,17,18,15,520.0,55.0,3.0,22.2,171.5,313.33,245.81
2018,7,17,18,30,449.0,48.0,2.9,21.1,124.0,252.22,193.6
2018,7,17,18,45,341.5,38.5,2.8,20.0,85.0,181.67,133.03
2018,7,17,19,0,234.0,29.0,2.7,18.9,46.0,119.11,64.78
2018,7,17,19,15,124.0,15.5,2.7,18.25,24.0,47.7,0.0
2018,7,17,19,30,14.0,2.0,2.7,17.6,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,2.7,17.0,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,13.0,2.0,1.9,13.25,2.0,0.0,0.0
2018,7,18,5,0,26.0,4.0,2.1,13.5,4.0,0.0,0.0
2018,7,18,5,15,134.5,17.0,2.2,14.05,26.5,16.71,0.0
2018,7,18,5,30,243.0,30.0,2.3,14.6,49.0,24.57,12.23
2018,7,18,5,45,346.0,40.0,2.4,15.1,88.5,31.03,21.04
2018,7,18,6,0,449.0,50.0,2.5,15.6,128.0,37.1,26.97
2018,7,18,6,15,352.0,53.5,2.5,16.35,127.0,36.92,27.08
2018,7,18,6,30,255.0,57.0,2.5,17.1,126.0,46.12,29.49
2018,7,18,6,45,190.5,79.5,2.45,17.8,137.0,78.64,53.67
2018,7,18,7,0,126.0,102.0,2.4,18.5,148.0,104.71,76.37
2018,7,18,7,15,172.0,125.5,2.4,19.25,198.5,134.68,98.56
2018,7,18,7,30,218.0,149.0,2.4,20.0,249.0,174.25,128.99
2018,7,18,7,45,316.0,164.5,2.35,20.7,328.0,225.83,167.75
2018,7,18,8,0,414.0,180.0,2.3,21.4,407.0,282.37,211.02
2018,7,18,8,15,622.5,138.5,2.35,22.15,514.5,343.06,256.62
2018,7,18,8,30,831.0,97.0,2.4,22.9,622.0,426.46,320.67
2018,7,18,8,45,845.5,99.5,2.4,23.65,666.5,479.29,362.44
2018,7,18,9,0,860.0,102.0,2.4,24.4,711.0,528.65,400.55
2018,7,18,9,15,869.0,104.5,2.45,25.15,750.0,575.2,435.59
2018,7,18,9,30,878.0,107.0,2.5,25.9,789.0,621.29,469.2
2018,7,18,9,45,883.5,110.5,2.55,26.65,823.0,665.39,500.39
2018,7,18,10,0,889.0,114.0,2.6,27.4,857.0,708.37,529.9
2018,7,18,10,15,896.0,115.0,2.65,28.05,885.5,748.82,555.94
2018,7,18,10,30,903.0,116.0,2.7,28.7,914.0,787.88,580.27
2018,7,18,10,45,908.0,117.5,2.75,29.35,936.5,824.27,602.52
2018,7,18,11,0,913.0,119.0,2.8,30.0,959.0,858.8,623.31
2018,7,18,11,15,816.0,183.5,2.9,30.35,943.0,865.8,626.98
2018,7,18,11,30,719.0,248.0,3.0,30.7,927.0,866.86,627.0
2018,7,18,11,45,748.0,232.0,3.1,31.05,943.0,896.97,646.24
2018,7,18,12,0,777.0,216.0,3.2,31.4,959.0,923.82,663.04
2018,7,18,12,15,719.0,252.5,3.3,31.6,940.0,923.91,662.95
2018,7,18,12,30,661.0,289.0,3.4,31.8,921.0,918.19,658.2
2018,7,18,12,45,698.5,264.0,3.45,31.95,927.0,940.14,673.72
2018,7,18,13,0,736.0,239.0,3.5,32.1,933.0,959.87,686.45
2018,7,18,13,15,757.0,221.0,3.55,32.15,925.0,968.14,692.18
2018,7,18,13,30,778.0,203.0,3.6,32.2,917.0,969.81,693.87
2018,7,18,13,45,816.0,174.0,3.6,32.25,907.0,977.7,699.41
2018,7,18,14,0,854.0,145.0,3.6,32.3,897.0,976.01,698.85
2018,7,18,14,15,845.5,143.5,3.55,32.25,867.5,966.45,693.38
2018,7,18,14,30,837.0,142.0,3.5,32.2,838.0,948.64,682.72
2018,7,18,14,45,830.5,137.5,3.5,32.1,803.5,926.96,670.11
2018,7,18,15,0,824.0,133.0,3.5,32.0,769.0,902.81,655.9
2018,7,18,15,15,833.5,120.5,3.5,32.0,735.0,881.77,643.49
2018,7,18,15,30,843.0,108.0,3.5,32.0,701.0,857.57,628.96
2018,7,18,15,45,829.5,105.0,3.55,31.4,657.0,821.68,608.24
2018,7,18,16,0,816.0,102.0,3.6,30.8,613.0,784.23,586.17
2018,7,18,16,15,797.0,99.0,3.65,30.1,565.5,741.14,559.98
2018,7,18,16,30,778.0,96.0,3.7,29.4,518.0,697.26,532.66
2018,7,18,16,45,751.5,92.5,3.8,28.7,467.5,646.98,500.17
2018,7,18,17,0,725.0,89.0,3.9,28.0,417.0,599.48,467.55
2018,7,18,17,15,690.0,84.0,3.9,26.75,365.5,543.17,427.57
2018,7,18,17,30,655.0,79.0,3.9,25.5,314.0,488.46,387.21
2018,7,18,17,45,605.0,73.0,3.95,24.3,263.5,426.31,339.35
2018,7,18,18,0,555.0,67.0,4.0,23.1,213.0,367.64,292.27
2018,7,18,18,15,482.5,58.5,3.9,21.85,166.0,299.77,236.1
2018,7,18,18,30,410.0,50.0,3.8,20.6,119.0,238.06,183.37
2018,7,18,18,45,303.0,39.5,3.7,19.35,81.0,168.47,123.54
2018,7,18,19,0,196.0,29.0,3.6,18.1,43.0,106.83,55.91
2018,7,18,19,15,103.0,15.5,3.45,17.5,22.5,42.07,0.0
2018,7,18,19,30,10.0,2.0,3.3,16.9,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,3.15,16.35,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,4,45,6.5,1.5,3.3,13.1,1.5,0.0,0.0
2018,7,19,5,0,13.0,3.0,3.5,13.2,3.0,0.0,0.0
2018,7,19,5,15,79.5,16.5,3.6,13.75,22.0,16.22,0.0
2018,7,19,5,30,146.0,30.0,3.7,14.3,41.0,23.56,11.03
2018,7,19,5,45,227.0,45.0,3.75,14.85,77.0,34.63,24.08
2018,7,19,6,0,308.0,60.0,3.8,15.4,113.0,45.15,34.0
2018,7,19,6,15,303.0,76.0,3.65,16.05,142.5,55.87,43.79
2018,7,19,6,30,298.0,92.0,3.5,16.7,172.0,73.3,52.13
2018,7,19,6,45,371.0,104.5,3.4,17.4,225.5,104.66,69.18
2018,7,19,7,0,444.0,117.0,3.3,18.1,279.0,143.33,94.76
2018,7,19,7,15,508.0,125.0,3.15,18.9,337.0,184.18,124.89
2018,7,19,7,30,572.0,133.0,3.0,19.7,395.0,231.24,161.86
2018,7,19,7,45,596.5,142.5,2.8,20.5,443.5,275.36,198.69
2018,7,19,8,0,621.0,152.0,2.6,21.3,492.0,321.89,237.28
2018,7,19,8,15,645.0,158.0,2.55,22.2,539.0,367.38,274.52
2018,7,19,8,30,669.0,164.0,2.5,23.1,586.0,414.9,312.46
2018,7,19,8,45,644.0,181.5,2.4,24.05,611.5,452.14,341.64
2018,7,19,9,0,619.0,199.0,2.3,25.0,637.0,486.56,367.41
2018,7,19,9,15,584.5,227.0,2.25,25.95,659.0,522.43,392.94
2018,7,19,9,30,550.0,255.0,2.2,26.9,681.0,555.09,414.99
2018,7,19,9,45,560.5,262.0,2.2,27.85,713.0,593.39,441.07
2018,7,19,10,0,571.0,269.0,2.2,28.8,745.0,631.68,466.4
2018,7,19,10,15,660.5,235.5,2.2,29.6,804.5,687.98,505.46
2018,7,19,10,30,750.0,202.0,2.2,30.4,864.0,750.12,547.47
2018,7,19,10,45,811.5,170.5,2.25,31.15,902.5,796.86,577.14
2018,7,19,11,0,873.0,139.0,2.3,31.9,941.0,843.77,605.52
2018,7,19,11,15,874.5,141.0,2.45,32.4,955.5,872.84,623.39
2018,7,19,11,30,876.0,143.0,2.6,32.9,970.0,899.7,639.93
2018,7,19,11,45,875.5,145.0,2.7,33.35,976.5,922.49,653.59
2018,7,19,12,0,875.0,147.0,2.8,33.8,983.0,942.83,665.71
2018,7,19,12,15,871.0,149.5,2.95,33.95,981.5,957.87,675.74
2018,7,19,12,30,867.0,152.0,3.1,34.1,980.0,970.24,684.19
2018,7,19,12,45,855.5,158.5,3.25,34.2,970.0,976.63,689.09
2018,7,19,13,0,844.0,165.0,3.4,34.3,960.0,985.48,695.68
2018,7,19,13,15,840.5,163.5,3.55,34.05,944.5,986.47,698.35
2018,7,19,13,30,837.0,162.0,3.7,33.8,929.0,984.64,699.36
2018,7,19,13,45,829.0,161.5,3.85,33.6,906.0,976.7,696.39
2018,7,19,14,0,821.0,161.0,4.0,33.4,883.0,966.04,691.75
2018,7,19,14,15,811.0,160.0,4.05,32.85,853.5,950.33,684.3
2018,7,19,14,30,801.0,159.0,4.1,32.3,824.0,932.12,675.25
2018,7,19,14,45,787.5,157.5,4.15,31.75,788.5,907.79,662.12
2018,7,19,15,0,774.0,156.0,4.2,31.2,753.0,881.35,647.51
2018,7,19,15,15,760.0,152.5,4.2,31.2,713.0,850.41,628.12
2018,7,19,15,30,746.0,149.0,4.2,31.2,673.0,821.3,609.91
2018,7,19,15,45,729.5,144.0,4.15,29.95,629.0,783.46,588.32
2018,7,19,16,0,713.0,139.0,4.1,28.7,585.0,744.44,565.5
2018,7,19,16,15,697.0,131.5,4.05,28.0,539.0,702.05,538.57
2018,7,19,16,30,681.0,124.0,4.0,27.3,493.0,658.87,510.32
2018,7,19,16,45,659.0,116.0,3.9,26.6,444.5,610.32,476.61
2018,7,19,17,0,637.0,108.0,3.8,25.9,396.0,561.89,442.08
2018,7,19,17,15,606.0,100.0,3.7,25.05,347.0,508.17,402.67
2018,7,19,17,30,575.0,92.0,3.6,24.2,298.0,455.8,362.99
2018,7,19,17,45,532.5,83.0,3.45,23.4,250.0,397.7,317.28
2018,7,19,18,0,490.0,74.0,3.3,22.6,202.0,342.48,272.28
2018,7,19,18,15,425.5,63.0,3.2,21.75,157.0,278.4,218.92
2018,7,19,18,30,361.0,52.0,3.1,20.9,112.0,218.93,168.04
2018,7,19,18,45,270.5,39.5,3.0,20.05,76.0,156.52,113.96
2018,7,19,19,0,180.0,27.0,2.9,19.2,40.0,98.69,48.65
2018,7,19,19,15,95.0,14.5,2.85,18.75,21.0,38.87,0.0
2018,7,19,19,30,10.0,2.0,2.8,18.3,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.8,17.85,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,14.05,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,14.2,1.0,0.0,0.0
2018,7,20,5,15,22.0,13.0,2.65,14.8,14.5,12.78,0.0
2018,7,20,5,30,41.0,25.0,2.7,15.4,28.0,22.17,9.47
2018,7,20,5,45,90.0,44.0,2.75,15.95,57.5,37.83,26.63
2018,7,20,6,0,139.0,63.0,2.8,16.5,87.0,50.38,38.37
2018,7,20,6,15,228.0,81.5,2.85,17.3,136.0,64.0,50.66
2018,7,20,6,30,317.0,100.0,2.9,18.1,185.0,79.24,57.01
2018,7,20,6,45,376.0,112.0,2.95,18.9,233.5,110.15,73.34
2018,7,20,7,0,435.0,124.0,3.0,19.7,282.0,147.02,97.58
2018,7,20,7,15,480.5,131.5,2.9,20.5,330.5,183.94,124.96
2018,7,20,7,30,526.0,139.0,2.8,21.3,379.0,225.44,157.73
2018,7,20,7,45,566.0,142.5,2.75,22.15,427.5,266.16,190.99
2018,7,20,8,0,606.0,146.0,2.7,23.0,476.0,310.65,227.42
2018,7,20,8,15,634.0,149.0,2.75,23.9,522.5,354.18,263.11
2018,7,20,8,30,662.0,152.0,2.8,24.8,569.0,400.15,300.0
2018,7,20,8,45,687.0,152.5,2.8,25.7,612.5,444.74,334.98
2018,7,20,9,0,712.0,153.0,2.8,26.6,656.0,491.02,370.26
2018,7,20,9,15,735.0,151.5,2.85,27.4,696.5,535.88,403.83
2018,7,20,9,30,758.0,150.0,2.9,28.2,737.0,584.08,438.83
2018,7,20,9,45,780.0,145.5,2.9,29.0,773.0,626.93,469.12
2018,7,20,10,0,802.0,141.0,2.9,29.8,809.0,670.19,498.91
2018,7,20,10,15,809.5,142.5,3.0,30.35,836.5,708.83,525.46
2018,7,20,10,30,817.0,144.0,3.1,30.9,864.0,746.35,549.58
2018,7,20,10,45,823.0,144.5,3.2,31.4,885.0,780.52,571.2
2018,7,20,11,0,829.0,145.0,3.3,31.9,906.0,812.53,591.23
2018,7,20,11,15,832.0,146.0,3.4,32.15,920.0,840.75,609.24
2018,7,20,11,30,835.0,147.0,3.5,32.4,934.0,866.94,625.9
2018,7,20,11,45,837.0,147.0,3.65,32.6,941.0,889.2,640.37
2018,7,20,12,0,839.0,147.0,3.8,32.8,948.0,909.18,653.41
2018,7,20,12,15,841.5,145.0,3.9,32.8,948.0,925.36,664.31
2018,7,20,12,30,844.0,143.0,4.0,32.8,948.0,939.07,673.71
2018,7,20,12,45,761.0,190.0,4.05,32.8,911.5,921.83,662.79
2018,7,20,13,0,678.0,237.0,4.1,32.8,875.0,900.82,649.65
2018,7,20,13,15,632.5,255.0,4.15,32.65,843.0,881.09,637.3
2018,7,20,13,30,587.0,273.0,4.2,32.5,811.0,858.99,622.54
2018,7,20,13,45,588.0,267.5,4.3,32.3,795.0,856.1,622.32
2018,7,20,14,0,589.0,262.0,4.4,32.1,779.0,851.04,620.59
2018,7,20,14,15,501.5,298.0,4.4,31.75,728.0,800.84,585.72
2018,7,20,14,30,414.0,334.0,4.4,31.4,677.0,752.75,552.0
2018,7,20,14,45,551.0,254.5,4.45,31.05,691.0,791.97,585.62
2018,7,20,15,0,688.0,175.0,4.5,30.7,705.0,826.76,613.78
2018,7,20,15,15,730.5,146.5,4.5,30.7,682.5,820.4,610.47
2018,7,20,15,30,773.0,118.0,4.5,30.7,660.0,806.84,602.56
2018,7,20,15,45,757.0,114.5,4.45,29.75,616.5,770.19,580.73
2018,7,20,16,0,741.0,111.0,4.4,28.8,573.0,732.28,557.77
2018,7,20,16,15,720.0,107.5,4.35,28.15,527.0,689.45,530.2
2018,7,20,16,30,699.0,104.0,4.3,27.5,481.0,648.72,503.68
2018,7,20,16,45,671.5,99.0,4.3,26.85,432.5,599.03,469.54
2018,7,20,17,0,644.0,94.0,4.3,26.2,384.0,549.88,434.19
2018,7,20,17,15,607.0,88.5,4.2,25.35,335.0,495.03,393.49
2018,7,20,17,30,570.0,83.0,4.1,24.5,286.0,442.05,352.94
2018,7,20,17,45,520.0,76.0,4.0,23.7,238.5,382.49,305.78
2018,7,20,18,0,470.0,69.0,3.9,22.9,191.0,326.52,259.94
2018,7,20,18,15,402.5,59.5,3.8,22.1,148.0,263.8,207.43
2018,7,20,18,30,335.0,50.0,3.7,21.3,105.0,205.59,157.51
2018,7,20,18,45,245.0,37.5,3.55,20.5,70.5,144.64,104.69
2018,7,20,19,0,155.0,25.0,3.4,19.7,36.0,87.8,40.18
2018,7,20,19,15,81.5,13.5,3.35,19.25,19.0,34.28,0.0
2018,7,20,19,30,8.0,2.0,3.3,18.8,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,3.25,18.35,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,17.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,15.4,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,15.5,2.0,0.0,0.0
2018,7,21,5,15,74.0,15.0,2.2,16.05,20.0,14.74,0.0
2018,7,21,5,30,141.0,28.0,2.3,16.6,38.0,21.99,8.67
2018,7,21,5,45,226.5,41.0,2.35,17.15,72.5,31.45,21.04
2018,7,21,6,0,312.0,54.0,2.4,17.7,107.0,40.45,29.56
2018,7,21,6,15,339.5,68.0,2.4,18.35,143.0,49.74,38.01
2018,7,21,6,30,367.0,82.0,2.4,19.0,179.0,64.86,44.86
2018,7,21,6,45,381.0,97.0,2.45,19.7,217.0,97.44,62.7
2018,7,21,7,0,395.0,112.0,2.5,20.4,255.0,131.7,86.56
2018,7,21,7,15,452.0,120.0,2.5,21.15,307.0,168.77,113.54
2018,7,21,7,30,509.0,128.0,2.5,21.9,359.0,211.55,146.83
2018,7,21,7,45,588.5,122.0,2.55,22.65,419.0,252.64,179.24
2018,7,21,8,0,668.0,116.0,2.6,23.4,479.0,302.25,219.19
2018,7,21,8,15,689.0,120.0,2.6,24.15,524.5,347.2,256.67
2018,7,21,8,30,710.0,124.0,2.6,24.9,570.0,393.8,294.6
2018,7,21,8,45,726.5,128.0,2.65,25.6,612.5,442.81,333.45
2018,7,21,9,0,743.0,132.0,2.7,26.3,655.0,489.42,369.51
2018,7,21,9,15,726.5,148.5,2.75,26.95,684.5,527.36,398.12
2018,7,21,9,30,710.0,165.0,2.8,27.6,714.0,565.75,426.03
2018,7,21,9,45,717.5,170.5,2.9,28.2,746.5,607.01,455.71
2018,7,21,10,0,725.0,176.0,3.0,28.8,779.0,647.7,484.28
2018,7,21,10,15,690.0,202.0,3.1,29.2,791.5,676.34,503.36
2018,7,21,10,30,655.0,228.0,3.2,29.6,804.0,701.29,519.47
2018,7,21,10,45,632.0,248.0,3.3,30.0,815.0,726.44,535.67
2018,7,21,11,0,609.0,268.0,3.4,30.4,826.0,748.88,549.74
2018,7,21,11,15,693.5,223.5,3.5,30.65,868.5,798.34,585.4
2018,7,21,11,30,778.0,179.0,3.6,30.9,911.0,848.97,618.62
2018,7,21,11,45,787.0,175.0,3.7,31.1,920.5,873.15,634.09
2018,7,21,12,0,796.0,171.0,3.8,31.3,930.0,895.43,648.5
2018,7,21,12,15,805.0,165.0,3.85,31.35,932.5,913.69,660.44
2018,7,21,12,30,814.0,159.0,3.9,31.4,935.0,929.68,670.98
2018,7,21,12,45,824.5,150.5,4.0,31.45,931.0,937.77,676.73
2018,7,21,13,0,835.0,142.0,4.1,31.5,927.0,947.49,683.69
2018,7,21,13,15,832.5,140.5,4.1,31.35,912.5,948.93,685.36
2018,7,21,13,30,830.0,139.0,4.1,31.2,898.0,947.62,685.4
2018,7,21,13,45,826.0,137.0,4.15,31.05,877.0,941.63,682.75
2018,7,21,14,0,822.0,135.0,4.2,30.9,856.0,932.92,678.45
2018,7,21,14,15,816.0,132.5,4.2,30.6,828.5,919.14,671.04
2018,7,21,14,30,810.0,130.0,4.2,30.3,801.0,908.3,665.67
2018,7,21,14,45,802.0,127.0,4.2,30.05,768.0,887.16,653.32
2018,7,21,15,0,794.0,124.0,4.2,29.8,735.0,863.71,639.45
2018,7,21,15,15,781.5,121.5,4.2,29.8,696.0,834.65,621.1
2018,7,21,15,30,769.0,119.0,4.2,29.8,657.0,803.77,601.45
2018,7,21,15,45,754.5,115.0,4.2,29.05,614.5,767.92,579.96
2018,7,21,16,0,740.0,111.0,4.2,28.3,572.0,730.73,557.21
2018,7,21,16,15,722.5,106.0,4.2,27.7,526.5,688.98,530.44
2018,7,21,16,30,705.0,101.0,4.2,27.1,481.0,648.94,504.44
2018,7,21,16,45,680.0,96.0,4.2,26.5,433.0,600.79,471.46
2018,7,21,17,0,655.0,91.0,4.2,25.9,385.0,552.98,437.01
2018,7,21,17,15,620.0,86.0,4.05,25.05,336.5,499.54,397.28
2018,7,21,17,30,585.0,81.0,3.9,24.2,288.0,447.79,357.59
2018,7,21,17,45,537.0,74.0,3.8,23.4,240.5,388.71,310.8
2018,7,21,18,0,489.0,67.0,3.7,22.6,193.0,333.03,265.15
2018,7,21,18,15,421.0,58.0,3.55,21.8,149.5,269.87,212.15
