Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,30,353.0,49.0,3.4,21.0,106.0,212.53,162.74
2018,7,21,18,45,259.5,37.0,3.3,20.15,71.0,148.88,107.53
2018,7,21,19,0,166.0,25.0,3.2,19.3,36.0,90.61,38.47
2018,7,21,19,15,87.5,13.5,3.1,18.85,19.0,35.69,0.0
2018,7,21,19,30,9.0,2.0,3.0,18.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,2.95,17.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.9,15.3,2.0,0.0,0.0
2018,7,22,5,15,96.5,13.5,1.95,15.8,20.0,13.27,0.0
2018,7,22,5,30,182.0,25.0,2.0,16.3,38.0,19.52,6.44
2018,7,22,5,45,256.5,35.0,2.05,16.8,69.0,26.61,16.92
2018,7,22,6,0,331.0,45.0,2.1,17.3,100.0,32.97,23.1
2018,7,22,6,15,233.5,52.5,2.1,17.85,98.0,37.72,27.57
2018,7,22,6,30,136.0,60.0,2.1,18.4,96.0,49.81,35.07
2018,7,22,6,45,70.5,85.0,2.15,18.95,104.0,78.34,57.64
2018,7,22,7,0,5.0,110.0,2.2,19.5,112.0,103.47,80.25
2018,7,22,7,15,41.5,146.0,2.2,20.2,164.5,137.66,106.04
2018,7,22,7,30,78.0,182.0,2.2,20.9,217.0,178.74,137.09
2018,7,22,7,45,217.5,186.0,2.25,21.55,300.5,215.34,161.49
2018,7,22,8,0,357.0,190.0,2.3,22.2,384.0,274.54,205.17
2018,7,22,8,15,488.5,171.0,2.35,22.8,462.0,319.95,239.64
2018,7,22,8,30,620.0,152.0,2.4,23.4,540.0,380.69,286.71
2018,7,22,8,45,711.5,129.0,2.45,24.05,605.5,432.63,327.58
2018,7,22,9,0,803.0,106.0,2.5,24.7,671.0,494.61,375.49
2018,7,22,9,15,812.0,110.0,2.55,25.25,709.0,540.42,410.47
2018,7,22,9,30,821.0,114.0,2.6,25.8,747.0,588.71,446.22
2018,7,22,9,45,827.0,117.5,2.65,26.35,780.0,630.95,476.77
2018,7,22,10,0,833.0,121.0,2.7,26.9,813.0,672.2,505.87
2018,7,22,10,15,840.0,122.5,2.75,27.35,840.5,711.17,532.44
2018,7,22,10,30,847.0,124.0,2.8,27.8,868.0,748.87,556.75
2018,7,22,10,45,851.5,125.0,2.85,28.25,889.0,782.73,578.21
2018,7,22,11,0,856.0,126.0,2.9,28.7,910.0,814.83,598.32
2018,7,22,11,15,859.5,126.5,2.95,29.05,924.5,843.73,616.41
2018,7,22,11,30,863.0,127.0,3.0,29.4,939.0,870.54,633.05
2018,7,22,11,45,864.5,128.0,3.1,29.75,946.5,893.86,647.69
2018,7,22,12,0,866.0,129.0,3.2,30.1,954.0,914.81,660.8
2018,7,22,12,15,868.5,127.0,3.25,30.3,954.0,931.33,671.14
2018,7,22,12,30,871.0,125.0,3.3,30.5,954.0,945.28,679.91
2018,7,22,12,45,873.0,121.5,3.35,30.7,947.0,954.62,685.79
2018,7,22,13,0,875.0,118.0,3.4,30.9,940.0,961.16,690.0
2018,7,22,13,15,872.0,117.5,3.45,30.9,925.5,963.07,691.89
2018,7,22,13,30,869.0,117.0,3.5,30.9,911.0,962.13,692.09
2018,7,22,13,45,864.5,115.5,3.55,30.95,889.5,955.86,688.83
2018,7,22,14,0,860.0,114.0,3.6,31.0,868.0,946.78,683.87
2018,7,22,14,15,854.0,112.0,3.7,30.75,840.0,933.0,677.04
2018,7,22,14,30,848.0,110.0,3.8,30.5,812.0,916.55,668.51
2018,7,22,14,45,839.0,109.0,3.85,30.25,778.5,895.85,656.88
2018,7,22,15,0,830.0,108.0,3.9,30.0,745.0,872.83,643.69
2018,7,22,15,15,818.5,105.0,3.9,30.0,705.5,843.24,625.14
2018,7,22,15,30,807.0,102.0,3.9,30.0,666.0,816.77,608.68
2018,7,22,15,45,792.0,99.5,3.95,29.1,623.0,781.09,588.08
2018,7,22,16,0,777.0,97.0,4.0,28.2,580.0,744.04,566.15
2018,7,22,16,15,758.5,93.5,4.0,27.6,533.5,701.98,539.37
2018,7,22,16,30,740.0,90.0,4.0,27.0,487.0,659.2,511.57
2018,7,22,16,45,715.5,85.5,3.95,26.4,438.5,610.59,478.73
2018,7,22,17,0,691.0,81.0,3.9,25.8,390.0,562.2,444.11
2018,7,22,17,15,657.0,76.5,3.85,24.95,341.0,510.62,406.0
2018,7,22,17,30,623.0,72.0,3.8,24.1,292.0,458.55,366.24
2018,7,22,17,45,576.5,66.0,3.75,23.3,244.0,399.88,319.78
2018,7,22,18,0,530.0,60.0,3.7,22.5,196.0,344.48,274.25
2018,7,22,18,15,462.5,52.5,3.6,21.65,152.0,281.56,221.29
2018,7,22,18,30,395.0,45.0,3.5,20.8,108.0,224.44,171.74
2018,7,22,18,45,296.0,34.5,3.4,19.95,72.5,159.25,114.69
2018,7,22,19,0,197.0,24.0,3.3,19.1,37.0,97.91,37.69
2018,7,22,19,15,104.0,13.0,3.2,18.6,19.5,39.27,0.0
2018,7,22,19,30,11.0,2.0,3.1,18.1,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,3.05,17.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,1.9,13.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,1.9,13.9,2.0,0.0,0.0
2018,7,23,5,15,132.5,13.0,1.95,14.4,21.5,12.78,0.0
2018,7,23,5,30,248.0,24.0,2.0,14.9,41.0,19.17,5.53
2018,7,23,5,45,349.5,33.0,2.05,15.4,78.5,24.99,15.6
2018,7,23,6,0,451.0,42.0,2.1,15.9,116.0,30.44,21.02
2018,7,23,6,15,500.5,50.0,2.1,16.6,158.5,34.65,25.0
2018,7,23,6,30,550.0,58.0,2.1,17.3,201.0,44.37,27.94
2018,7,23,6,45,574.0,67.0,2.15,18.05,245.0,81.1,43.8
2018,7,23,7,0,598.0,76.0,2.2,18.8,289.0,120.57,69.58
2018,7,23,7,15,668.5,74.5,2.2,19.55,347.5,161.23,98.91
2018,7,23,7,30,739.0,73.0,2.2,20.3,406.0,211.69,139.0
2018,7,23,7,45,728.5,85.5,2.2,21.1,446.0,257.61,179.54
2018,7,23,8,0,718.0,98.0,2.2,21.9,486.0,302.45,218.83
2018,7,23,8,15,771.0,91.0,2.25,22.8,542.5,351.17,259.16
2018,7,23,8,30,824.0,84.0,2.3,23.7,599.0,408.65,305.5
2018,7,23,8,45,838.0,86.0,2.35,24.55,642.5,456.63,344.05
2018,7,23,9,0,852.0,88.0,2.4,25.4,686.0,505.02,381.7
2018,7,23,9,15,864.0,89.0,2.45,26.15,725.5,551.61,417.03
2018,7,23,9,30,876.0,90.0,2.5,26.9,765.0,597.99,451.13
2018,7,23,9,45,886.0,91.0,2.6,27.65,800.0,642.7,483.23
2018,7,23,10,0,896.0,92.0,2.7,28.4,835.0,686.62,513.93
2018,7,23,10,15,901.5,94.0,2.75,28.9,863.5,727.29,540.19
2018,7,23,10,30,907.0,96.0,2.8,29.4,892.0,766.45,565.08
2018,7,23,10,45,910.0,97.5,2.85,29.95,913.0,801.51,586.82
2018,7,23,11,0,913.0,99.0,2.9,30.5,934.0,834.57,607.04
2018,7,23,11,15,914.0,101.5,3.0,30.75,948.5,864.77,626.29
2018,7,23,11,30,915.0,104.0,3.1,31.0,963.0,892.62,643.95
2018,7,23,11,45,914.0,106.0,3.15,31.25,970.0,915.76,658.23
2018,7,23,12,0,913.0,108.0,3.2,31.5,977.0,936.28,670.84
2018,7,23,12,15,910.5,109.5,3.3,31.5,976.0,952.23,681.59
2018,7,23,12,30,908.0,111.0,3.4,31.5,975.0,965.38,690.65
2018,7,23,12,45,903.5,113.0,3.5,31.45,966.5,974.28,697.25
2018,7,23,13,0,899.0,115.0,3.6,31.4,958.0,980.28,702.11
2018,7,23,13,15,897.0,113.5,3.65,31.4,943.5,982.23,704.04
2018,7,23,13,30,895.0,112.0,3.7,31.4,929.0,981.22,704.2
2018,7,23,13,45,891.5,111.0,3.8,31.35,908.0,976.34,702.44
2018,7,23,14,0,888.0,110.0,3.9,31.3,887.0,968.56,698.91
2018,7,23,14,15,881.5,108.5,3.95,31.1,858.5,954.55,691.53
2018,7,23,14,30,875.0,107.0,4.0,30.9,830.0,937.81,682.45
2018,7,23,14,45,866.5,105.5,4.05,30.7,796.0,916.61,670.44
2018,7,23,15,0,858.0,104.0,4.1,30.5,762.0,892.97,656.81
2018,7,23,15,15,847.0,101.5,4.1,30.5,722.0,863.74,638.61
2018,7,23,15,30,836.0,99.0,4.1,30.5,682.0,832.49,618.99
2018,7,23,15,45,820.0,97.0,4.05,29.6,637.5,800.73,600.88
2018,7,23,16,0,804.0,95.0,4.0,28.7,593.0,762.6,578.04
2018,7,23,16,15,783.5,92.5,3.9,27.95,545.5,719.26,550.6
2018,7,23,16,30,763.0,90.0,3.8,27.2,498.0,675.28,522.2
2018,7,23,16,45,736.5,86.5,3.75,26.4,448.5,625.56,489.24
2018,7,23,17,0,710.0,83.0,3.7,25.6,399.0,576.16,454.41
2018,7,23,17,15,676.0,78.0,3.6,24.7,348.5,523.37,415.54
2018,7,23,17,30,642.0,73.0,3.5,23.8,298.0,469.91,374.86
2018,7,23,17,45,594.5,67.0,3.4,22.9,249.0,409.89,327.51
2018,7,23,18,0,547.0,61.0,3.3,22.0,200.0,353.21,281.07
2018,7,23,18,15,477.0,53.0,3.2,21.2,154.5,287.86,226.12
2018,7,23,18,30,407.0,45.0,3.1,20.4,109.0,228.56,174.73
2018,7,23,18,45,293.5,34.5,2.95,19.6,72.0,157.88,113.26
2018,7,23,19,0,180.0,24.0,2.8,18.8,35.0,92.3,30.64
2018,7,23,19,15,96.0,13.0,2.75,18.4,18.5,37.08,0.0
2018,7,23,19,30,12.0,2.0,2.7,18.0,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,2.65,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.25,14.65,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.3,14.8,2.0,0.0,0.0
2018,7,24,5,15,117.0,13.5,2.35,15.2,21.0,13.27,0.0
2018,7,24,5,30,220.0,25.0,2.4,15.6,40.0,20.36,5.22
2018,7,24,5,45,322.5,34.5,2.5,16.0,76.5,26.57,16.81
2018,7,24,6,0,425.0,44.0,2.6,16.4,113.0,32.39,22.63
2018,7,24,6,15,411.0,54.0,2.65,17.0,140.0,38.2,28.06
2018,7,24,6,30,397.0,64.0,2.7,17.6,167.0,46.89,35.83
2018,7,24,6,45,364.5,83.0,2.75,18.25,193.5,82.52,52.05
2018,7,24,7,0,332.0,102.0,2.8,18.9,220.0,114.08,75.51
2018,7,24,7,15,459.5,102.5,2.8,19.6,293.0,152.46,100.67
2018,7,24,7,30,587.0,103.0,2.8,20.3,366.0,201.67,136.75
2018,7,24,7,45,686.5,92.5,2.8,21.0,435.5,248.42,173.82
2018,7,24,8,0,786.0,82.0,2.8,21.7,505.0,307.5,221.75
2018,7,24,8,15,805.5,84.0,2.85,22.5,552.5,355.68,262.89
2018,7,24,8,30,825.0,86.0,2.9,23.3,600.0,409.28,307.19
2018,7,24,8,45,841.0,87.0,2.95,24.05,644.0,457.37,346.3
2018,7,24,9,0,857.0,88.0,3.0,24.8,688.0,506.04,384.68
2018,7,24,9,15,864.5,92.0,3.1,25.45,727.0,553.16,421.0
2018,7,24,9,30,872.0,96.0,3.2,26.1,766.0,599.71,455.84
2018,7,24,9,45,876.0,100.5,3.25,26.75,799.5,643.76,487.72
2018,7,24,10,0,880.0,105.0,3.3,27.4,833.0,686.57,517.87
2018,7,24,10,15,887.5,105.5,3.4,27.85,861.5,726.76,545.0
2018,7,24,10,30,895.0,106.0,3.5,28.3,890.0,765.61,570.35
2018,7,24,10,45,900.5,106.5,3.55,28.7,912.0,801.37,593.26
2018,7,24,11,0,906.0,107.0,3.6,29.1,934.0,835.31,614.76
2018,7,24,11,15,909.0,107.5,3.65,29.25,949.0,865.17,634.02
2018,7,24,11,30,912.0,108.0,3.7,29.4,964.0,892.78,651.74
2018,7,24,11,45,914.0,108.5,3.8,29.55,972.0,917.13,667.57
2018,7,24,12,0,916.0,109.0,3.9,29.7,980.0,938.96,681.77
2018,7,24,12,15,915.0,110.0,3.95,29.65,979.5,955.89,693.11
2018,7,24,12,30,914.0,111.0,4.0,29.6,979.0,970.05,702.74
2018,7,24,12,45,910.5,112.0,4.05,29.55,971.0,978.99,709.08
2018,7,24,13,0,907.0,113.0,4.1,29.5,963.0,985.0,713.66
2018,7,24,13,15,905.0,112.0,4.1,29.35,948.5,987.49,716.07
2018,7,24,13,30,903.0,111.0,4.1,29.2,934.0,987.0,716.67
2018,7,24,13,45,899.5,109.5,4.1,29.05,912.5,981.58,714.19
2018,7,24,14,0,896.0,108.0,4.1,28.9,891.0,973.21,709.92
2018,7,24,14,15,890.0,106.5,4.1,28.65,862.5,959.59,702.57
2018,7,24,14,30,884.0,105.0,4.1,28.4,834.0,943.2,693.47
2018,7,24,14,45,877.0,102.5,4.05,28.2,800.0,922.14,680.92
2018,7,24,15,0,870.0,100.0,4.0,28.0,766.0,898.55,666.7
2018,7,24,15,15,858.5,98.5,4.0,28.0,726.0,869.68,648.63
2018,7,24,15,30,847.0,97.0,4.0,28.0,686.0,838.79,629.13
2018,7,24,15,45,834.0,93.5,3.95,27.15,642.0,802.58,607.66
2018,7,24,16,0,821.0,90.0,3.9,26.3,598.0,769.59,588.16
2018,7,24,16,15,804.5,86.5,3.85,25.7,551.0,727.62,561.35
2018,7,24,16,30,788.0,83.0,3.8,25.1,504.0,684.71,533.42
2018,7,24,16,45,764.5,79.0,3.75,24.5,454.0,635.61,500.34
2018,7,24,17,0,741.0,75.0,3.7,23.9,404.0,586.56,465.66
2018,7,24,17,15,708.0,71.0,3.6,23.1,353.5,531.94,425.05
2018,7,24,17,30,675.0,67.0,3.5,22.3,303.0,478.69,384.09
2018,7,24,17,45,630.0,61.5,3.4,21.5,253.5,421.4,338.35
2018,7,24,18,0,585.0,56.0,3.3,20.7,204.0,365.04,291.68
2018,7,24,18,15,516.0,49.0,3.2,20.1,158.0,299.71,236.1
2018,7,24,18,30,447.0,42.0,3.1,19.5,112.0,240.35,183.98
2018,7,24,18,45,333.5,32.5,2.95,18.9,74.0,169.16,121.05
2018,7,24,19,0,220.0,23.0,2.8,18.3,36.0,102.03,27.92
2018,7,24,19,15,110.0,11.5,2.8,18.0,18.0,38.96,0.0
2018,7,24,19,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,1.95,14.25,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.1,14.4,2.0,0.0,0.0
2018,7,25,5,15,157.0,12.5,2.2,14.95,21.5,12.29,0.0
2018,7,25,5,30,293.0,22.0,2.3,15.5,41.0,17.46,2.69
2018,7,25,5,45,400.5,30.0,2.4,16.05,80.0,22.46,13.27
2018,7,25,6,0,508.0,38.0,2.5,16.6,119.0,27.17,18.05
2018,7,25,6,15,550.5,45.5,2.45,17.35,162.0,31.12,21.79
2018,7,25,6,30,593.0,53.0,2.4,18.1,205.0,37.78,27.75
2018,7,25,6,45,659.0,55.0,2.4,18.9,259.0,75.98,37.68
2018,7,25,7,0,725.0,57.0,2.4,19.7,313.0,117.86,62.13
2018,7,25,7,15,755.5,60.5,2.45,20.65,364.0,162.46,95.75
2018,7,25,7,30,786.0,64.0,2.5,21.6,415.0,210.24,135.15
2018,7,25,7,45,808.0,67.0,2.55,22.55,465.5,262.87,180.02
2018,7,25,8,0,830.0,70.0,2.6,23.5,516.0,313.04,223.03
2018,7,25,8,15,846.5,72.5,2.65,24.25,563.5,362.61,265.28
2018,7,25,8,30,863.0,75.0,2.7,25.0,611.0,413.2,307.29
2018,7,25,8,45,875.5,78.0,2.8,25.75,656.0,463.27,347.83
2018,7,25,9,0,888.0,81.0,2.9,26.5,701.0,513.58,387.29
2018,7,25,9,15,895.5,84.0,2.95,27.25,740.5,561.21,423.47
2018,7,25,9,30,903.0,87.0,3.0,28.0,780.0,608.22,458.05
2018,7,25,9,45,906.5,91.0,3.1,28.7,813.5,652.81,490.1
2018,7,25,10,0,910.0,95.0,3.2,29.4,847.0,696.06,520.34
2018,7,25,10,15,915.5,96.5,3.25,30.0,875.5,736.91,546.7
2018,7,25,10,30,921.0,98.0,3.3,30.6,904.0,776.2,571.43
2018,7,25,10,45,924.5,99.5,3.35,31.2,925.5,812.23,593.67
2018,7,25,11,0,928.0,101.0,3.4,31.8,947.0,846.24,614.36
2018,7,25,11,15,930.0,102.0,3.5,32.1,961.5,876.37,633.35
2018,7,25,11,30,932.0,103.0,3.6,32.4,976.0,904.14,650.76
2018,7,25,11,45,932.5,104.0,3.65,32.7,983.5,928.1,665.39
2018,7,25,12,0,933.0,105.0,3.7,33.0,991.0,949.43,678.33
2018,7,25,12,15,932.0,105.5,3.8,32.95,990.5,966.16,689.64
2018,7,25,12,30,931.0,106.0,3.9,32.9,990.0,980.04,699.24
2018,7,25,12,45,928.5,107.0,4.0,32.9,982.5,990.09,706.36
2018,7,25,13,0,926.0,108.0,4.1,32.9,975.0,997.17,711.7
2018,7,25,13,15,923.5,108.0,4.15,32.6,960.5,1000.23,715.18
2018,7,25,13,30,921.0,108.0,4.2,32.3,946.0,1000.28,716.87
2018,7,25,13,45,909.0,111.5,4.25,32.05,922.0,991.83,713.05
2018,7,25,14,0,897.0,115.0,4.3,31.8,898.0,980.55,707.53
2018,7,25,14,15,843.0,139.0,4.35,31.3,855.5,953.79,692.64
2018,7,25,14,30,789.0,163.0,4.4,30.8,813.0,920.49,673.37
2018,7,25,14,45,820.0,138.5,4.4,30.25,788.5,912.87,671.09
2018,7,25,15,0,851.0,114.0,4.4,29.7,764.0,895.62,662.25
2018,7,25,15,15,854.0,105.0,4.4,29.7,727.5,871.86,647.61
2018,7,25,15,30,857.0,96.0,4.4,29.7,691.0,845.26,631.06
2018,7,25,15,45,846.0,92.5,4.3,28.25,647.5,810.43,611.92
2018,7,25,16,0,835.0,89.0,4.2,26.8,604.0,773.87,591.2
2018,7,25,16,15,816.5,86.0,4.1,25.8,556.0,735.25,567.53
2018,7,25,16,30,798.0,83.0,4.0,24.8,508.0,691.02,539.32
2018,7,25,16,45,769.5,80.5,3.85,23.8,456.5,639.78,505.13
2018,7,25,17,0,741.0,78.0,3.7,22.8,405.0,588.96,469.3
2018,7,25,17,15,706.0,73.5,3.6,21.95,353.5,532.52,427.23
2018,7,25,17,30,671.0,69.0,3.5,21.1,302.0,479.98,386.65
2018,7,25,17,45,625.5,63.5,3.35,20.3,252.5,420.44,338.9
2018,7,25,18,0,580.0,58.0,3.2,19.5,203.0,364.05,291.92
2018,7,25,18,15,478.5,51.5,3.15,19.0,153.0,285.26,225.49
2018,7,25,18,30,377.0,45.0,3.1,18.5,103.0,215.37,165.29
2018,7,25,18,45,272.5,33.5,3.0,18.05,67.5,148.57,105.97
2018,7,25,19,0,168.0,22.0,2.9,17.6,32.0,84.77,15.98
2018,7,25,19,15,84.0,11.0,2.85,17.25,16.0,31.79,0.0
2018,7,25,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,2.6,14.35,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,7,26,5,15,98.0,12.5,2.65,14.95,18.5,12.29,0.0
2018,7,26,5,30,187.0,24.0,2.7,15.4,36.0,18.91,2.09
2018,7,26,5,45,290.5,35.0,2.7,15.85,72.0,27.38,17.33
2018,7,26,6,0,394.0,46.0,2.7,16.3,108.0,34.56,24.48
2018,7,26,6,15,465.0,54.5,2.65,17.05,153.5,38.99,28.71
2018,7,26,6,30,536.0,63.0,2.6,17.8,199.0,44.41,33.6
2018,7,26,6,45,543.0,75.0,2.6,18.55,239.5,82.12,46.9
2018,7,26,7,0,550.0,87.0,2.6,19.3,280.0,120.92,72.17
2018,7,26,7,15,569.0,98.0,2.55,20.05,325.5,161.66,103.2
2018,7,26,7,30,588.0,109.0,2.5,20.8,371.0,204.5,138.33
2018,7,26,7,45,664.0,104.0,2.5,21.5,433.0,249.68,174.61
2018,7,26,8,0,740.0,99.0,2.5,22.2,495.0,305.59,220.16
2018,7,26,8,15,768.0,100.5,2.45,23.0,545.0,354.06,260.79
2018,7,26,8,30,796.0,102.0,2.4,23.8,595.0,404.82,302.3
2018,7,26,8,45,812.0,105.5,2.4,24.55,640.5,454.08,341.78
2018,7,26,9,0,828.0,109.0,2.4,25.3,686.0,504.03,380.52
2018,7,26,9,15,836.0,113.5,2.4,26.15,725.0,551.06,415.73
2018,7,26,9,30,844.0,118.0,2.4,27.0,764.0,600.41,451.3
2018,7,26,9,45,849.0,122.5,2.4,27.8,798.0,644.09,481.89
2018,7,26,10,0,854.0,127.0,2.4,28.6,832.0,686.65,510.78
2018,7,26,10,15,861.0,129.0,2.5,29.25,860.5,727.08,538.12
2018,7,26,10,30,868.0,131.0,2.6,29.9,889.0,766.19,562.79
2018,7,26,10,45,873.5,132.5,2.7,30.55,912.0,802.19,585.1
2018,7,26,11,0,879.0,134.0,2.8,31.2,935.0,836.44,606.06
2018,7,26,11,15,882.5,135.0,2.9,31.45,950.0,866.65,625.22
2018,7,26,11,30,886.0,136.0,3.0,31.7,965.0,894.73,642.96
2018,7,26,11,45,888.0,136.5,3.15,32.0,973.0,918.74,658.25
2018,7,26,12,0,890.0,137.0,3.3,32.3,981.0,940.31,672.01
2018,7,26,12,15,890.0,137.0,3.4,32.15,981.0,957.03,683.63
2018,7,26,12,30,890.0,137.0,3.5,32.0,981.0,971.07,693.65
2018,7,26,12,45,887.5,137.5,3.6,31.9,973.0,980.47,700.68
2018,7,26,13,0,885.0,138.0,3.7,31.8,965.0,987.02,706.03
2018,7,26,13,15,859.5,151.0,3.75,31.4,943.5,981.1,704.02
2018,7,26,13,30,834.0,164.0,3.8,31.0,922.0,978.1,704.08
2018,7,26,13,45,844.0,153.0,3.85,30.6,904.0,976.62,705.22
2018,7,26,14,0,854.0,142.0,3.9,30.2,886.0,966.51,700.81
2018,7,26,14,15,856.0,135.0,3.95,29.6,859.5,955.42,696.46
2018,7,26,14,30,858.0,128.0,4.0,29.0,833.0,941.38,690.2
2018,7,26,14,45,849.5,125.0,4.0,28.35,798.0,919.01,678.27
2018,7,26,15,0,841.0,122.0,4.0,27.7,763.0,899.64,668.37
2018,7,26,15,15,828.5,119.0,4.0,27.7,722.0,869.01,649.06
2018,7,26,15,30,816.0,116.0,4.0,27.7,681.0,836.41,628.36
2018,7,26,15,45,802.0,112.0,3.95,26.1,637.0,799.67,608.29
2018,7,26,16,0,788.0,108.0,3.9,24.5,593.0,761.44,586.66
2018,7,26,16,15,771.0,103.0,3.85,23.6,545.5,718.49,559.53
2018,7,26,16,30,754.0,98.0,3.8,22.7,498.0,674.66,531.2
2018,7,26,16,45,729.0,92.5,3.7,21.75,447.5,626.47,498.65
2018,7,26,17,0,704.0,87.0,3.6,20.8,397.0,576.19,462.39
2018,7,26,17,15,670.0,81.0,3.55,19.95,346.0,520.28,420.48
2018,7,26,17,30,636.0,75.0,3.5,19.1,295.0,465.94,378.3
2018,7,26,17,45,589.5,68.0,3.4,18.3,245.5,405.65,329.62
2018,7,26,18,0,543.0,61.0,3.3,17.5,196.0,348.63,281.81
2018,7,26,18,15,474.5,52.5,3.25,17.05,150.5,283.81,225.89
2018,7,26,18,30,406.0,44.0,3.2,16.6,105.0,224.93,173.59
2018,7,26,18,45,298.0,32.5,3.1,16.15,68.5,155.77,111.21
2018,7,26,19,0,190.0,21.0,3.0,15.7,32.0,89.42,8.7
2018,7,26,19,15,95.0,10.5,3.0,15.45,16.0,33.87,0.0
2018,7,26,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,27,5,15,80.0,10.5,3.65,13.7,15.5,10.32,0.0
2018,7,27,5,30,160.0,21.0,3.7,14.2,31.0,16.43,0.0
2018,7,27,5,45,180.5,27.5,3.8,14.75,48.0,20.8,11.79
2018,7,27,6,0,201.0,34.0,3.9,15.3,65.0,24.97,16.18
2018,7,27,6,15,160.0,37.5,3.9,15.85,68.0,26.65,17.95
2018,7,27,6,30,119.0,41.0,3.9,16.4,71.0,33.18,23.85
2018,7,27,6,45,59.5,59.5,3.9,17.0,74.5,55.96,39.95
2018,7,27,7,0,0.0,78.0,3.9,17.6,78.0,74.79,57.31
2018,7,27,7,15,1.5,108.5,3.85,18.1,109.0,102.83,80.22
2018,7,27,7,30,3.0,139.0,3.8,18.6,140.0,131.0,102.82
2018,7,27,7,45,6.0,156.0,3.75,19.1,159.0,148.02,115.96
2018,7,27,8,0,9.0,173.0,3.7,19.6,178.0,165.39,129.25
2018,7,27,8,15,29.5,206.0,3.7,20.2,224.0,198.98,154.97
2018,7,27,8,30,50.0,239.0,3.7,20.8,270.0,238.58,185.23
2018,7,27,8,45,192.5,257.0,3.7,21.35,389.0,317.54,245.53
2018,7,27,9,0,335.0,275.0,3.7,21.9,508.0,409.69,315.73
2018,7,27,9,15,559.5,212.5,3.7,22.45,628.5,488.0,376.37
2018,7,27,9,30,784.0,150.0,3.7,23.0,749.0,590.66,454.73
2018,7,27,9,45,822.0,139.0,3.75,23.55,792.5,638.71,490.43
2018,7,27,10,0,860.0,128.0,3.8,24.1,836.0,690.23,528.09
2018,7,27,10,15,867.5,129.5,3.8,24.5,865.0,730.83,556.71
2018,7,27,10,30,875.0,131.0,3.8,24.9,894.0,770.12,582.53
2018,7,27,10,45,881.5,131.5,3.85,25.25,917.0,806.25,606.19
2018,7,27,11,0,888.0,132.0,3.9,25.6,940.0,840.65,628.5
2018,7,27,11,15,891.5,133.5,3.9,25.8,955.5,871.62,648.46
2018,7,27,11,30,895.0,135.0,3.9,26.0,971.0,900.42,666.87
2018,7,27,11,45,897.0,135.0,3.95,26.2,978.5,924.18,682.12
2018,7,27,12,0,899.0,135.0,4.0,26.4,986.0,945.47,695.75
2018,7,27,12,15,904.5,132.0,4.0,26.45,988.0,964.52,708.08
2018,7,27,12,30,910.0,129.0,4.0,26.5,990.0,980.94,718.73
2018,7,27,12,45,915.5,124.0,4.05,26.55,984.5,992.63,726.66
2018,7,27,13,0,921.0,119.0,4.1,26.6,979.0,1001.41,732.81
2018,7,27,13,15,920.5,117.0,4.1,26.45,964.5,1004.46,735.6
2018,7,27,13,30,920.0,115.0,4.1,26.3,950.0,1004.47,736.55
2018,7,27,13,45,918.5,111.5,4.1,26.15,928.0,998.9,733.97
2018,7,27,14,0,917.0,108.0,4.1,26.0,906.0,990.26,729.5
2018,7,27,14,15,912.0,106.5,4.1,25.7,877.5,977.4,722.77
2018,7,27,14,30,907.0,105.0,4.1,25.4,849.0,961.66,714.22
2018,7,27,14,45,901.0,102.0,4.05,25.1,814.5,940.61,701.87
2018,7,27,15,0,895.0,99.0,4.0,24.8,780.0,916.89,687.75
2018,7,27,15,15,884.0,97.0,4.0,24.8,739.0,887.35,669.11
2018,7,27,15,30,873.0,95.0,4.0,24.8,698.0,855.68,648.94
2018,7,27,15,45,859.5,92.0,3.85,23.9,653.0,818.86,626.59
2018,7,27,16,0,846.0,89.0,3.7,23.0,608.0,780.43,602.8
2018,7,27,16,15,827.5,86.5,3.65,22.3,559.5,742.01,578.63
2018,7,27,16,30,809.0,84.0,3.6,21.6,511.0,697.95,549.88
2018,7,27,16,45,783.0,81.0,3.55,20.9,460.0,647.48,515.74
2018,7,27,17,0,757.0,78.0,3.5,20.2,409.0,597.19,479.73
2018,7,27,17,15,720.5,73.5,3.5,19.3,356.5,539.2,436.45
2018,7,27,17,30,684.0,69.0,3.5,18.4,304.0,485.27,394.63
2018,7,27,17,45,631.0,64.0,3.5,17.55,252.5,421.87,343.53
2018,7,27,18,0,578.0,59.0,3.5,16.7,201.0,362.26,293.52
2018,7,27,18,15,500.5,51.5,3.5,16.1,154.0,293.15,233.96
2018,7,27,18,30,423.0,44.0,3.5,15.5,107.0,230.73,178.54
2018,7,27,18,45,302.5,32.5,3.5,14.95,69.0,156.69,111.57
2018,7,27,19,0,182.0,21.0,3.5,14.4,31.0,86.08,0.0
2018,7,27,19,15,91.0,10.5,3.55,14.2,15.5,32.72,0.0
2018,7,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,28,5,15,35.0,9.0,2.75,12.95,11.0,8.85,0.0
2018,7,28,5,30,70.0,18.0,2.8,13.4,22.0,15.27,0.0
2018,7,28,5,45,131.5,37.0,2.9,13.85,53.5,30.48,19.86
2018,7,28,6,0,193.0,56.0,3.0,14.3,85.0,45.15,33.87
2018,7,28,6,15,205.0,73.5,2.95,14.9,115.0,58.18,45.86
2018,7,28,6,30,217.0,91.0,2.9,15.5,145.0,70.71,57.16
2018,7,28,6,45,205.0,112.0,2.9,16.1,172.5,98.74,71.91
2018,7,28,7,0,193.0,133.0,2.9,16.7,200.0,126.81,92.81
2018,7,28,7,15,207.5,154.5,2.85,17.25,237.0,158.24,117.07
2018,7,28,7,30,222.0,176.0,2.8,17.8,274.0,191.34,143.42
2018,7,28,7,45,309.5,185.5,2.75,18.3,340.0,234.28,175.59
2018,7,28,8,0,397.0,195.0,2.7,18.8,406.0,281.33,211.92
2018,7,28,8,15,477.0,196.0,2.65,19.55,473.0,331.38,251.12
2018,7,28,8,30,557.0,197.0,2.6,20.3,540.0,388.95,296.13
2018,7,28,8,45,594.5,201.0,2.6,21.0,591.5,437.6,334.37
2018,7,28,9,0,632.0,205.0,2.6,21.7,643.0,488.57,373.6
2018,7,28,9,15,636.5,216.5,2.55,22.4,680.0,531.8,405.92
2018,7,28,9,30,641.0,228.0,2.5,23.1,717.0,574.68,436.99
2018,7,28,9,45,637.5,242.5,2.5,23.85,747.5,614.86,465.15
2018,7,28,10,0,634.0,257.0,2.5,24.6,778.0,653.81,491.63
2018,7,28,10,15,645.0,261.0,2.55,25.15,807.0,691.96,517.89
2018,7,28,10,30,656.0,265.0,2.6,25.7,836.0,729.72,543.36
2018,7,28,10,45,665.0,267.5,2.65,26.25,859.0,763.97,566.01
2018,7,28,11,0,674.0,270.0,2.7,26.8,882.0,797.34,587.71
2018,7,28,11,15,679.5,271.5,2.75,27.15,897.0,825.82,606.28
2018,7,28,11,30,685.0,273.0,2.8,27.5,912.0,852.89,623.75
2018,7,28,11,45,688.5,273.5,2.85,27.9,920.0,875.71,638.14
2018,7,28,12,0,692.0,274.0,2.9,28.3,928.0,896.76,651.29
2018,7,28,12,15,711.5,261.5,3.0,28.4,934.0,918.0,666.21
2018,7,28,12,30,731.0,249.0,3.1,28.5,940.0,937.4,679.21
2018,7,28,12,45,754.0,233.0,3.2,28.65,940.5,954.51,690.66
2018,7,28,13,0,777.0,217.0,3.3,28.8,941.0,969.18,700.62
2018,7,28,13,15,775.0,213.5,3.4,28.7,926.0,970.05,702.43
2018,7,28,13,30,773.0,210.0,3.5,28.6,911.0,968.2,702.69
2018,7,28,13,45,769.0,206.5,3.55,28.45,889.0,961.74,699.85
2018,7,28,14,0,765.0,203.0,3.6,28.3,867.0,952.6,695.39
2018,7,28,14,15,759.0,199.0,3.6,27.95,839.5,938.44,687.94
2018,7,28,14,30,753.0,195.0,3.6,27.6,812.0,921.77,678.91
2018,7,28,14,45,745.5,189.0,3.65,27.25,777.5,899.19,666.24
2018,7,28,15,0,738.0,183.0,3.7,26.9,743.0,874.33,652.0
2018,7,28,15,15,723.0,178.5,3.7,26.9,702.5,842.37,631.69
2018,7,28,15,30,708.0,174.0,3.7,26.9,662.0,808.78,610.16
2018,7,28,15,45,696.5,165.0,3.65,25.85,618.5,771.77,588.31
2018,7,28,16,0,685.0,156.0,3.6,24.8,575.0,733.31,565.03
2018,7,28,16,15,674.5,144.5,3.55,24.1,529.0,691.62,537.78
2018,7,28,16,30,664.0,133.0,3.5,23.4,483.0,648.76,508.92
2018,7,28,16,45,643.5,124.0,3.4,22.65,434.5,600.75,475.19
2018,7,28,17,0,623.0,115.0,3.3,21.9,386.0,552.75,440.51
2018,7,28,17,15,589.5,105.5,3.25,21.05,336.0,496.45,398.55
2018,7,28,17,30,556.0,96.0,3.2,20.2,286.0,441.72,356.35
2018,7,28,17,45,511.0,85.0,3.1,19.3,237.0,381.16,307.93
2018,7,28,18,0,466.0,74.0,3.0,18.4,188.0,323.77,260.31
2018,7,28,18,15,394.0,62.0,2.95,17.75,142.5,256.23,202.91
2018,7,28,18,30,322.0,50.0,2.9,17.1,97.0,197.09,151.21
2018,7,28,18,45,225.0,35.0,2.85,16.45,62.0,132.86,93.05
2018,7,28,19,0,128.0,20.0,2.8,15.8,27.0,68.53,0.0
2018,7,28,19,15,64.0,10.0,2.85,15.5,13.5,25.45,0.0
2018,7,28,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,29,5,15,75.0,11.0,2.95,13.8,15.0,10.81,0.0
2018,7,29,5,30,150.0,22.0,3.0,14.2,30.0,17.38,0.0
2018,7,29,5,45,251.5,34.5,3.05,14.55,65.0,26.64,16.47
2018,7,29,6,0,353.0,47.0,3.1,14.9,100.0,36.05,25.83
2018,7,29,6,15,274.5,49.0,3.1,15.45,100.0,35.51,25.79
2018,7,29,6,30,196.0,51.0,3.1,16.0,100.0,35.65,26.08
2018,7,29,6,45,103.0,72.5,3.1,16.55,98.5,68.09,49.16
2018,7,29,7,0,10.0,94.0,3.1,17.1,97.0,89.73,69.49
2018,7,29,7,15,47.0,134.5,3.1,17.65,154.5,127.88,99.03
2018,7,29,7,30,84.0,175.0,3.1,18.2,212.0,172.29,133.32
2018,7,29,7,45,223.5,184.0,3.1,18.75,298.5,211.31,159.85
2018,7,29,8,0,363.0,193.0,3.1,19.3,385.0,273.21,206.18
2018,7,29,8,15,468.5,183.5,3.05,19.7,456.0,316.72,240.11
2018,7,29,8,30,574.0,174.0,3.0,20.1,527.0,373.93,285.38
2018,7,29,8,45,649.0,163.0,2.95,20.55,590.0,425.99,326.95
2018,7,29,9,0,724.0,152.0,2.9,21.0,653.0,484.64,373.04
2018,7,29,9,15,758.5,148.0,2.9,21.3,700.5,536.81,413.69
2018,7,29,9,30,793.0,144.0,2.9,21.6,748.0,587.73,452.62
2018,7,29,9,45,794.0,152.0,2.9,21.9,780.0,630.63,484.45
2018,7,29,10,0,795.0,160.0,2.9,22.2,812.0,672.27,514.59
2018,7,29,10,15,804.5,161.0,2.9,22.45,841.0,711.97,543.01
2018,7,29,10,30,814.0,162.0,2.9,22.7,870.0,750.71,570.05
2018,7,29,10,45,821.0,163.5,2.9,23.0,893.0,786.85,593.63
2018,7,29,11,0,828.0,165.0,2.9,23.3,916.0,821.5,615.97
2018,7,29,11,15,833.0,166.0,2.95,23.5,932.0,852.37,636.12
2018,7,29,11,30,838.0,167.0,3.0,23.7,948.0,881.33,654.93
2018,7,29,11,45,790.0,198.5,3.05,23.9,939.5,890.88,660.69
2018,7,29,12,0,742.0,230.0,3.1,24.1,931.0,898.41,665.33
2018,7,29,12,15,600.5,309.0,3.15,24.1,876.0,861.08,637.46
2018,7,29,12,30,459.0,388.0,3.2,24.1,821.0,819.41,605.28
2018,7,29,12,45,458.5,386.5,3.25,24.1,816.0,826.66,611.0
2018,7,29,13,0,458.0,385.0,3.3,24.1,811.0,832.28,615.31
2018,7,29,13,15,457.0,374.0,3.35,23.8,793.5,826.24,612.74
2018,7,29,13,30,456.0,363.0,3.4,23.5,776.0,818.35,609.03
2018,7,29,13,45,457.5,352.0,3.45,23.15,757.5,810.98,605.9
2018,7,29,14,0,459.0,341.0,3.5,22.8,739.0,801.77,601.51
2018,7,29,14,15,376.0,352.0,3.5,22.45,671.0,726.92,548.83
2018,7,29,14,30,293.0,363.0,3.5,22.1,603.0,659.67,500.67
2018,7,29,14,45,258.5,352.0,3.5,21.7,557.0,614.65,469.44
2018,7,29,15,0,224.0,341.0,3.5,21.3,511.0,560.98,431.43
2018,7,29,15,15,319.5,295.0,3.5,21.3,522.5,601.12,465.11
2018,7,29,15,30,415.0,249.0,3.5,21.3,534.0,635.64,493.93
2018,7,29,15,45,555.0,193.5,3.55,20.65,548.0,681.1,533.27
2018,7,29,16,0,695.0,138.0,3.6,20.0,562.0,720.42,566.84
2018,7,29,16,15,688.0,126.0,3.55,19.55,516.5,680.35,539.52
2018,7,29,16,30,681.0,114.0,3.5,19.1,471.0,638.83,510.9
2018,7,29,16,45,670.0,104.5,3.5,18.6,426.0,596.14,480.39
2018,7,29,17,0,659.0,95.0,3.5,18.1,381.0,552.71,448.38
2018,7,29,17,15,627.0,87.5,3.45,17.6,331.5,498.18,406.33
2018,7,29,17,30,595.0,80.0,3.4,17.1,282.0,445.11,364.1
2018,7,29,17,45,550.0,71.5,3.35,16.55,233.5,385.79,315.43
2018,7,29,18,0,505.0,63.0,3.3,16.0,185.0,329.66,267.66
2018,7,29,18,15,417.5,53.5,3.2,15.65,138.0,257.52,205.43
2018,7,29,18,30,330.0,44.0,3.1,15.3,91.0,193.19,148.82
2018,7,29,18,45,240.5,32.0,3.05,14.95,59.0,133.74,93.06
2018,7,29,19,0,151.0,20.0,3.0,14.6,27.0,74.55,0.0
2018,7,29,19,15,75.5,10.0,2.95,14.45,13.5,28.12,0.0
2018,7,29,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,30,5,15,36.0,8.5,2.8,13.05,10.5,8.36,0.0
2018,7,30,5,30,72.0,17.0,2.9,13.6,21.0,14.44,0.0
2018,7,30,5,45,175.5,31.5,3.05,14.15,54.0,24.2,14.34
2018,7,30,6,0,279.0,46.0,3.2,14.7,87.0,34.67,24.61
2018,7,30,6,15,262.5,62.0,3.2,15.45,112.5,45.74,34.78
2018,7,30,6,30,246.0,78.0,3.2,16.2,138.0,61.34,48.74
2018,7,30,6,45,244.0,98.0,3.2,16.95,169.5,88.61,62.63
2018,7,30,7,0,242.0,118.0,3.2,17.7,201.0,118.56,83.84
2018,7,30,7,15,361.0,124.0,3.1,18.3,270.5,149.43,102.86
2018,7,30,7,30,480.0,130.0,3.0,18.9,340.0,197.17,137.37
2018,7,30,7,45,609.5,116.0,2.95,19.5,416.0,241.08,170.4
2018,7,30,8,0,739.0,102.0,2.9,20.1,492.0,298.45,215.9
2018,7,30,8,15,716.5,119.5,2.9,20.65,527.0,343.77,255.78
2018,7,30,8,30,694.0,137.0,2.9,21.2,562.0,386.67,292.52
2018,7,30,8,45,706.5,144.5,2.85,21.75,605.5,433.5,330.64
2018,7,30,9,0,719.0,152.0,2.8,22.3,649.0,480.87,368.03
2018,7,30,9,15,780.5,136.0,2.8,22.9,704.5,536.19,410.63
2018,7,30,9,30,842.0,120.0,2.8,23.5,760.0,592.64,453.18
2018,7,30,9,45,853.5,121.0,2.8,24.15,795.5,640.03,487.52
2018,7,30,10,0,865.0,122.0,2.8,24.8,831.0,684.05,518.62
2018,7,30,10,15,874.0,122.5,2.8,25.55,860.5,725.05,546.38
2018,7,30,10,30,883.0,123.0,2.8,26.3,890.0,764.82,571.25
2018,7,30,10,45,891.0,122.5,2.85,27.05,913.0,801.49,593.91
2018,7,30,11,0,899.0,122.0,2.9,27.8,936.0,836.49,615.19
2018,7,30,11,15,903.5,122.5,2.9,28.35,952.0,867.7,633.9
2018,7,30,11,30,908.0,123.0,2.9,28.9,968.0,896.73,651.04
2018,7,30,11,45,910.5,123.0,2.95,29.5,976.0,921.22,665.32
2018,7,30,12,0,913.0,123.0,3.0,30.1,984.0,943.19,677.96
2018,7,30,12,15,909.5,125.0,3.0,30.3,982.5,959.0,687.37
2018,7,30,12,30,906.0,127.0,3.0,30.5,981.0,971.96,695.05
2018,7,30,12,45,899.0,130.0,3.05,30.7,971.5,979.72,699.9
2018,7,30,13,0,892.0,133.0,3.1,30.9,962.0,984.54,703.02
2018,7,30,13,15,888.5,132.5,3.15,30.8,947.0,986.26,705.14
2018,7,30,13,30,885.0,132.0,3.2,30.7,932.0,985.03,705.52
2018,7,30,13,45,879.5,131.0,3.25,30.6,909.0,978.46,702.6
2018,7,30,14,0,874.0,130.0,3.3,30.5,886.0,969.01,697.95
2018,7,30,14,15,865.0,129.0,3.3,30.2,856.0,953.45,689.66
2018,7,30,14,30,856.0,128.0,3.3,29.9,826.0,935.26,679.73
2018,7,30,14,45,844.0,126.5,3.35,29.55,790.0,916.7,670.06
2018,7,30,15,0,832.0,125.0,3.4,29.2,754.0,890.46,655.24
2018,7,30,15,15,819.0,122.0,3.4,29.2,713.0,859.55,636.05
2018,7,30,15,30,806.0,119.0,3.4,29.2,672.0,826.71,615.47
2018,7,30,15,45,786.5,117.0,3.3,28.1,626.5,787.88,592.74
2018,7,30,16,0,767.0,115.0,3.2,27.0,581.0,747.87,568.8
2018,7,30,16,15,739.5,112.5,3.15,26.2,531.5,703.13,540.57
2018,7,30,16,30,712.0,110.0,3.1,25.4,482.0,655.68,509.8
2018,7,30,16,45,678.5,105.5,3.05,24.6,430.5,602.0,472.37
2018,7,30,17,0,645.0,101.0,3.0,23.8,379.0,549.28,434.49
2018,7,30,17,15,601.0,95.0,3.0,22.75,327.5,489.7,390.58
2018,7,30,17,30,557.0,89.0,3.0,21.7,276.0,432.54,346.91
2018,7,30,17,45,498.5,80.5,2.95,20.6,226.5,367.77,295.54
2018,7,30,18,0,440.0,72.0,2.9,19.5,177.0,305.55,244.42
2018,7,30,18,15,363.0,60.0,2.85,18.7,132.5,239.05,188.14
2018,7,30,18,30,286.0,48.0,2.8,17.9,88.0,179.78,136.75
2018,7,30,18,45,189.0,32.0,2.75,17.1,54.0,116.35,78.98
2018,7,30,19,0,92.0,16.0,2.7,16.3,20.0,51.65,0.0
2018,7,30,19,15,46.0,8.0,2.75,15.9,10.0,18.91,0.0
2018,7,30,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,31,5,15,53.0,9.5,2.5,12.9,12.0,9.34,0.0
2018,7,31,5,30,106.0,19.0,2.6,13.5,24.0,14.94,0.0
2018,7,31,5,45,193.5,34.0,2.7,14.05,57.0,26.35,15.95
2018,7,31,6,0,281.0,49.0,2.8,14.6,90.0,37.19,26.78
2018,7,31,6,15,247.5,60.5,2.8,15.35,107.0,44.62,33.8
2018,7,31,6,30,214.0,72.0,2.8,16.1,124.0,56.91,44.85
2018,7,31,6,45,137.0,95.5,2.8,16.9,131.5,86.53,63.88
2018,7,31,7,0,60.0,119.0,2.8,17.7,139.0,111.41,85.28
2018,7,31,7,15,69.0,147.0,2.8,18.35,174.0,140.32,107.96
2018,7,31,7,30,78.0,175.0,2.8,19.0,209.0,170.5,131.61
2018,7,31,7,45,171.0,191.0,2.8,19.7,277.5,208.0,158.17
2018,7,31,8,0,264.0,207.0,2.8,20.4,346.0,254.4,192.68
2018,7,31,8,15,470.5,176.0,2.75,21.2,452.5,308.96,232.32
2018,7,31,8,30,677.0,145.0,2.7,22.0,559.0,385.73,290.74
2018,7,31,8,45,719.5,142.0,2.7,22.8,611.5,435.58,330.41
2018,7,31,9,0,762.0,139.0,2.7,23.6,664.0,491.78,373.94
2018,7,31,9,15,772.0,144.0,2.65,24.35,703.0,537.59,408.6
2018,7,31,9,30,782.0,149.0,2.6,25.1,742.0,583.26,442.06
2018,7,31,9,45,787.5,155.0,2.6,25.85,776.0,626.74,473.02
2018,7,31,10,0,793.0,161.0,2.6,26.6,810.0,669.32,502.43
2018,7,31,10,15,803.0,162.0,2.65,27.15,839.0,709.36,530.1
2018,7,31,10,30,813.0,163.0,2.7,27.7,868.0,748.47,556.54
2018,7,31,10,45,820.5,164.5,2.75,28.25,891.0,785.01,579.56
2018,7,31,11,0,828.0,166.0,2.8,28.8,914.0,820.1,601.36
2018,7,31,11,15,832.0,166.5,2.85,29.15,929.0,849.73,619.84
2018,7,31,11,30,836.0,167.0,2.9,29.5,944.0,877.37,636.97
2018,7,31,11,45,838.5,167.5,3.0,29.85,952.0,901.6,652.14
2018,7,31,12,0,841.0,168.0,3.1,30.2,960.0,923.53,665.85
2018,7,31,12,15,839.0,169.0,3.15,30.25,959.0,939.43,676.16
2018,7,31,12,30,837.0,170.0,3.2,30.3,958.0,952.7,684.89
2018,7,31,12,45,832.5,171.0,3.3,30.4,949.0,960.94,690.7
2018,7,31,13,0,828.0,172.0,3.4,30.5,940.0,966.4,694.84
2018,7,31,13,15,824.0,170.0,3.45,30.3,924.0,966.51,696.16
