Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,30,820.0,168.0,3.5,30.1,908.0,963.79,695.8
2018,7,31,13,45,815.0,166.0,3.5,29.95,886.0,957.32,692.66
2018,7,31,14,0,810.0,164.0,3.5,29.8,864.0,948.09,687.85
2018,7,31,14,15,804.0,160.0,3.55,29.4,835.0,933.13,680.39
2018,7,31,14,30,798.0,156.0,3.6,29.0,806.0,915.56,671.24
2018,7,31,14,45,789.0,152.0,3.6,28.65,771.0,892.71,658.17
2018,7,31,15,0,780.0,148.0,3.6,28.3,736.0,867.56,643.54
2018,7,31,15,15,765.5,144.5,3.6,28.3,695.5,835.98,623.59
2018,7,31,15,30,751.0,141.0,3.6,28.3,655.0,805.93,604.63
2018,7,31,15,45,737.0,135.0,3.55,27.05,611.0,768.81,583.28
2018,7,31,16,0,723.0,129.0,3.5,25.8,567.0,730.32,560.55
2018,7,31,16,15,706.0,122.0,3.5,24.85,520.0,687.27,533.56
2018,7,31,16,30,689.0,115.0,3.5,23.9,473.0,643.47,505.02
2018,7,31,16,45,663.0,108.0,3.45,23.0,423.5,592.97,469.67
2018,7,31,17,0,637.0,101.0,3.4,22.1,374.0,542.9,433.54
2018,7,31,17,15,600.5,93.5,3.35,21.05,324.0,486.56,391.5
2018,7,31,17,30,564.0,86.0,3.3,20.0,274.0,432.06,349.34
2018,7,31,17,45,515.0,76.5,3.3,18.95,225.5,370.96,300.35
2018,7,31,18,0,466.0,67.0,3.3,17.9,177.0,313.41,252.36
2018,7,31,18,15,394.5,56.0,3.25,17.25,133.5,248.5,196.57
2018,7,31,18,30,323.0,45.0,3.2,16.6,90.0,189.51,144.56
2018,7,31,18,45,220.0,31.0,3.15,15.95,56.0,125.13,84.1
2018,7,31,19,0,117.0,17.0,3.1,15.3,22.0,49.84,0.0
2018,7,31,19,15,58.5,8.5,3.05,15.1,11.0,22.28,0.0
2018,7,31,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,5,15,87.0,9.5,2.85,13.2,13.5,9.34,0.0
2018,8,1,5,30,174.0,19.0,2.9,13.7,27.0,15.44,0.0
2018,8,1,5,45,289.0,29.5,2.95,14.2,62.5,22.94,12.98
2018,8,1,6,0,404.0,40.0,3.0,14.7,98.0,29.87,20.37
2018,8,1,6,15,351.5,45.0,2.95,15.45,110.0,31.4,22.12
2018,8,1,6,30,299.0,50.0,2.9,16.2,122.0,35.17,25.62
2018,8,1,6,45,151.5,76.0,2.9,17.0,112.5,66.99,47.32
2018,8,1,7,0,4.0,102.0,2.9,17.8,103.0,95.8,74.59
2018,8,1,7,15,20.5,133.0,2.8,18.45,141.5,126.13,98.43
2018,8,1,7,30,37.0,164.0,2.7,19.1,180.0,153.82,119.72
2018,8,1,7,45,102.0,190.5,2.65,19.75,242.5,190.71,146.6
2018,8,1,8,0,167.0,217.0,2.6,20.4,305.0,238.76,182.71
2018,8,1,8,15,348.0,200.0,2.6,21.2,405.0,291.65,220.81
2018,8,1,8,30,529.0,183.0,2.6,22.0,505.0,361.46,273.49
2018,8,1,8,45,688.0,139.5,2.55,22.8,591.5,418.27,317.42
2018,8,1,9,0,847.0,96.0,2.5,23.6,678.0,496.01,376.97
2018,8,1,9,15,859.5,98.0,2.55,24.35,719.0,543.91,413.66
2018,8,1,9,30,872.0,100.0,2.6,25.1,760.0,591.66,449.25
2018,8,1,9,45,881.5,101.5,2.65,25.85,795.0,636.74,481.88
2018,8,1,10,0,891.0,103.0,2.7,26.6,830.0,680.98,513.0
2018,8,1,10,15,898.5,104.5,2.85,27.05,860.0,722.81,541.97
2018,8,1,10,30,906.0,106.0,3.0,27.5,890.0,763.25,568.61
2018,8,1,10,45,911.0,107.0,3.1,27.9,912.5,799.75,592.21
2018,8,1,11,0,916.0,108.0,3.2,28.3,935.0,834.35,614.36
2018,8,1,11,15,919.5,109.0,3.3,28.35,950.5,865.65,635.08
2018,8,1,11,30,923.0,110.0,3.4,28.4,966.0,894.67,654.26
2018,8,1,11,45,924.0,111.0,3.5,28.45,973.5,919.1,670.43
2018,8,1,12,0,925.0,112.0,3.6,28.5,981.0,940.91,684.93
2018,8,1,12,15,924.5,112.5,3.7,28.4,981.0,958.15,696.94
2018,8,1,12,30,924.0,113.0,3.8,28.3,981.0,972.55,707.21
2018,8,1,12,45,920.5,114.0,3.85,28.15,972.5,981.72,714.02
2018,8,1,13,0,917.0,115.0,3.9,28.0,964.0,987.9,719.02
2018,8,1,13,15,915.0,114.0,3.95,27.75,949.5,990.47,722.1
2018,8,1,13,30,913.0,113.0,4.0,27.5,935.0,990.0,723.33
2018,8,1,13,45,910.0,111.0,4.0,27.3,913.0,984.5,720.94
2018,8,1,14,0,907.0,109.0,4.0,27.1,891.0,975.98,716.71
2018,8,1,14,15,901.5,107.0,4.0,26.75,862.0,962.15,709.48
2018,8,1,14,30,896.0,105.0,4.0,26.4,833.0,945.46,700.44
2018,8,1,14,45,888.5,103.0,3.95,26.0,798.0,924.2,688.23
2018,8,1,15,0,881.0,101.0,3.9,25.6,763.0,900.36,674.3
2018,8,1,15,15,869.0,99.0,3.9,25.6,722.0,870.18,655.21
2018,8,1,15,30,857.0,97.0,3.9,25.6,681.0,837.94,634.65
2018,8,1,15,45,843.0,94.0,3.9,24.45,636.0,801.08,613.48
2018,8,1,16,0,829.0,91.0,3.9,23.3,591.0,767.44,594.2
2018,8,1,16,15,811.0,86.5,3.85,22.5,542.0,722.83,565.54
2018,8,1,16,30,793.0,82.0,3.8,21.7,493.0,677.33,535.69
2018,8,1,16,45,767.5,78.0,3.75,20.95,442.0,626.63,501.13
2018,8,1,17,0,742.0,74.0,3.7,20.2,391.0,576.14,464.34
2018,8,1,17,15,704.0,70.5,3.65,19.25,339.5,519.12,421.22
2018,8,1,17,30,666.0,67.0,3.6,18.3,288.0,466.33,379.73
2018,8,1,17,45,612.5,61.0,3.55,17.4,237.0,402.61,327.86
2018,8,1,18,0,559.0,55.0,3.5,16.5,186.0,342.82,277.22
2018,8,1,18,15,476.0,48.0,3.45,15.9,140.0,273.55,217.11
2018,8,1,18,30,393.0,41.0,3.4,15.3,94.0,211.54,161.68
2018,8,1,18,45,266.0,29.0,3.3,14.75,58.5,137.79,91.31
2018,8,1,19,0,139.0,17.0,3.2,14.2,23.0,55.75,0.0
2018,8,1,19,15,69.5,8.5,3.2,14.0,11.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,2,5,15,79.0,9.0,3.05,12.15,12.5,8.85,0.0
2018,8,2,5,30,158.0,18.0,3.2,12.6,25.0,14.56,0.0
2018,8,2,5,45,282.0,29.5,3.3,13.05,61.5,23.1,12.98
2018,8,2,6,0,406.0,41.0,3.4,13.5,98.0,30.98,21.41
2018,8,2,6,15,471.0,49.5,3.4,14.1,142.0,35.57,25.93
2018,8,2,6,30,536.0,58.0,3.4,14.7,186.0,39.89,29.97
2018,8,2,6,45,549.0,69.5,3.4,15.25,228.0,67.94,39.53
2018,8,2,7,0,562.0,81.0,3.4,15.8,270.0,107.26,62.76
2018,8,2,7,15,615.0,86.0,3.4,16.5,324.5,148.0,91.44
2018,8,2,7,30,668.0,91.0,3.4,17.2,379.0,194.26,128.16
2018,8,2,7,45,728.0,88.0,3.45,17.9,438.0,243.94,169.46
2018,8,2,8,0,788.0,85.0,3.5,18.6,497.0,295.86,213.57
2018,8,2,8,15,816.0,85.5,3.55,19.25,548.0,345.83,257.06
2018,8,2,8,30,844.0,86.0,3.6,19.9,599.0,402.1,304.68
2018,8,2,8,45,860.0,88.0,3.65,20.55,645.0,452.26,346.65
2018,8,2,9,0,876.0,90.0,3.7,21.2,691.0,502.98,387.88
2018,8,2,9,15,885.0,93.5,3.7,21.7,731.5,551.71,426.51
2018,8,2,9,30,894.0,97.0,3.7,22.2,772.0,599.95,463.63
2018,8,2,9,45,899.0,101.0,3.75,22.7,807.0,645.51,497.83
2018,8,2,10,0,904.0,105.0,3.8,23.2,842.0,689.84,530.25
2018,8,2,10,15,912.5,105.5,3.8,23.55,871.5,731.99,559.87
2018,8,2,10,30,921.0,106.0,3.8,23.9,901.0,772.78,586.94
2018,8,2,10,45,928.0,106.0,3.8,24.25,924.5,810.42,611.5
2018,8,2,11,0,935.0,106.0,3.8,24.6,948.0,846.22,634.58
2018,8,2,11,15,939.0,106.0,3.8,24.85,963.5,877.55,654.66
2018,8,2,11,30,943.0,106.0,3.8,25.1,979.0,906.56,673.09
2018,8,2,11,45,945.0,106.0,3.8,25.3,987.0,931.36,688.76
2018,8,2,12,0,947.0,106.0,3.8,25.5,995.0,953.5,702.67
2018,8,2,12,15,946.5,107.0,3.8,25.5,995.0,971.57,714.47
2018,8,2,12,30,946.0,108.0,3.8,25.5,995.0,986.74,724.43
2018,8,2,12,45,943.5,108.5,3.85,25.5,987.0,996.56,731.3
2018,8,2,13,0,941.0,109.0,3.9,25.5,979.0,1003.31,736.3
2018,8,2,13,15,939.5,107.5,3.95,25.35,964.0,1005.88,739.12
2018,8,2,13,30,938.0,106.0,4.0,25.2,949.0,1005.32,740.03
2018,8,2,13,45,935.5,104.0,4.05,25.05,927.0,1000.16,738.04
2018,8,2,14,0,933.0,102.0,4.1,24.9,905.0,991.88,734.11
2018,8,2,14,15,928.0,100.0,4.1,24.55,875.5,978.2,726.96
2018,8,2,14,30,923.0,98.0,4.1,24.2,846.0,961.57,717.93
2018,8,2,14,45,917.0,95.5,4.1,23.8,811.0,940.62,706.16
2018,8,2,15,0,911.0,93.0,4.1,23.4,776.0,916.96,692.55
2018,8,2,15,15,899.5,91.0,4.1,23.4,734.5,886.48,673.14
2018,8,2,15,30,888.0,89.0,4.1,23.4,693.0,853.83,652.16
2018,8,2,15,45,876.0,86.0,4.05,22.35,647.5,817.67,630.93
2018,8,2,16,0,864.0,83.0,4.0,21.3,602.0,779.75,608.07
2018,8,2,16,15,848.0,79.0,4.0,20.65,553.0,736.11,579.88
2018,8,2,16,30,832.0,75.0,4.0,20.0,504.0,695.84,553.64
2018,8,2,16,45,808.5,71.5,4.0,19.4,452.5,645.63,519.2
2018,8,2,17,0,785.0,68.0,4.0,18.8,401.0,595.42,482.66
2018,8,2,17,15,749.5,64.0,3.9,18.1,348.0,537.63,438.22
2018,8,2,17,30,714.0,60.0,3.8,17.4,295.0,481.4,393.43
2018,8,2,17,45,662.0,55.0,3.75,16.65,243.0,417.35,340.78
2018,8,2,18,0,610.0,50.0,3.7,15.9,191.0,359.57,291.13
2018,8,2,18,15,525.0,44.0,3.6,15.35,143.5,288.54,229.03
2018,8,2,18,30,440.0,38.0,3.5,14.8,96.0,225.02,171.68
2018,8,2,18,45,300.5,27.5,3.35,14.3,59.5,146.14,94.63
2018,8,2,19,0,161.0,17.0,3.2,13.8,23.0,61.53,0.0
2018,8,2,19,15,80.5,8.5,3.15,13.6,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,3,5,15,27.5,7.0,2.55,11.8,8.0,6.88,0.0
2018,8,3,5,30,55.0,14.0,2.7,12.4,16.0,13.76,0.0
2018,8,3,5,45,115.0,32.5,2.9,13.0,45.5,26.91,15.78
2018,8,3,6,0,175.0,51.0,3.1,13.6,75.0,41.33,30.36
2018,8,3,6,15,225.5,71.5,3.05,14.2,116.0,56.72,44.55
2018,8,3,6,30,276.0,92.0,3.0,14.8,157.0,71.53,57.96
2018,8,3,6,45,312.5,111.0,2.9,15.4,202.0,97.34,70.03
2018,8,3,7,0,349.0,130.0,2.8,16.0,247.0,133.59,93.12
2018,8,3,7,15,380.5,148.0,2.75,16.65,295.0,168.1,117.97
2018,8,3,7,30,412.0,166.0,2.7,17.3,343.0,210.1,150.93
2018,8,3,7,45,434.0,183.5,2.6,17.95,390.5,252.77,185.72
2018,8,3,8,0,456.0,201.0,2.5,18.6,438.0,297.69,222.47
2018,8,3,8,15,475.5,215.0,2.45,19.35,483.5,340.93,257.59
2018,8,3,8,30,495.0,229.0,2.4,20.1,529.0,385.92,293.44
2018,8,3,8,45,508.0,241.0,2.35,20.9,569.0,428.0,326.27
2018,8,3,9,0,521.0,253.0,2.3,21.7,609.0,470.92,358.82
2018,8,3,9,15,569.5,247.0,2.3,22.6,658.0,517.27,393.29
2018,8,3,9,30,618.0,241.0,2.3,23.5,707.0,566.7,429.27
2018,8,3,9,45,674.0,223.5,2.3,24.4,753.5,613.37,462.76
2018,8,3,10,0,730.0,206.0,2.3,25.3,800.0,663.54,498.0
2018,8,3,10,15,739.0,209.0,2.35,26.05,828.5,703.01,524.7
2018,8,3,10,30,748.0,212.0,2.4,26.8,857.0,741.68,550.29
2018,8,3,10,45,755.0,213.0,2.45,27.5,878.0,775.97,572.53
2018,8,3,11,0,762.0,214.0,2.5,28.2,899.0,808.95,593.5
2018,8,3,11,15,767.0,214.5,2.55,28.8,914.0,838.34,611.4
2018,8,3,11,30,772.0,215.0,2.6,29.4,929.0,866.0,627.91
2018,8,3,11,45,774.5,215.5,2.6,30.0,936.5,889.59,641.32
2018,8,3,12,0,777.0,216.0,2.6,30.6,944.0,911.06,653.32
2018,8,3,12,15,773.0,218.5,2.7,31.1,942.5,926.35,662.38
2018,8,3,12,30,769.0,221.0,2.8,31.6,941.0,939.15,669.95
2018,8,3,12,45,761.5,223.0,2.85,32.05,931.0,945.63,673.31
2018,8,3,13,0,754.0,225.0,2.9,32.5,921.0,949.47,675.14
2018,8,3,13,15,749.0,223.5,2.95,32.75,905.0,949.49,675.2
2018,8,3,13,30,744.0,222.0,3.0,33.0,889.0,946.88,673.72
2018,8,3,13,45,736.5,219.5,3.05,33.25,866.0,938.25,668.51
2018,8,3,14,0,729.0,217.0,3.1,33.5,843.0,927.07,661.81
2018,8,3,14,15,718.5,214.0,3.15,33.35,813.0,910.1,652.53
2018,8,3,14,30,708.0,211.0,3.2,33.2,783.0,890.83,641.8
2018,8,3,14,45,694.5,207.0,3.2,33.05,747.5,865.6,626.87
2018,8,3,15,0,681.0,203.0,3.2,32.9,712.0,838.43,610.65
2018,8,3,15,15,664.5,197.0,3.2,32.9,671.0,804.79,589.65
2018,8,3,15,30,648.0,191.0,3.2,32.9,630.0,769.69,567.09
2018,8,3,15,45,628.0,183.5,3.2,32.0,585.0,728.9,542.36
2018,8,3,16,0,608.0,176.0,3.2,31.1,540.0,687.29,516.49
2018,8,3,16,15,585.0,166.5,3.2,30.3,492.5,637.51,484.07
2018,8,3,16,30,562.0,157.0,3.2,29.5,445.0,591.17,453.18
2018,8,3,16,45,533.0,146.0,3.15,28.7,396.0,539.28,417.15
2018,8,3,17,0,504.0,135.0,3.1,27.9,347.0,488.37,380.79
2018,8,3,17,15,468.0,121.5,3.05,26.7,298.0,431.65,339.39
2018,8,3,17,30,432.0,108.0,3.0,25.5,249.0,377.05,298.1
2018,8,3,17,45,386.0,93.0,2.9,24.35,202.5,317.97,251.6
2018,8,3,18,0,340.0,78.0,2.8,23.2,156.0,262.49,206.37
2018,8,3,18,15,276.0,62.0,2.7,22.15,114.5,202.16,155.98
2018,8,3,18,30,212.0,46.0,2.6,21.1,73.0,147.8,109.44
2018,8,3,18,45,137.5,29.0,2.5,20.1,43.5,93.33,56.4
2018,8,3,19,0,63.0,12.0,2.4,19.1,14.0,29.17,0.0
2018,8,3,19,15,31.5,6.0,2.4,18.55,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.35,13.4,5.5,4.42,0.0
2018,8,4,5,30,37.0,9.0,1.6,13.9,11.0,8.85,0.0
2018,8,4,5,45,83.5,25.5,1.85,14.35,35.5,21.39,11.07
2018,8,4,6,0,130.0,42.0,2.1,14.8,60.0,34.45,24.23
2018,8,4,6,15,177.0,64.5,2.1,15.4,99.5,51.54,39.77
2018,8,4,6,30,224.0,87.0,2.1,16.0,139.0,67.92,54.49
2018,8,4,6,45,266.0,108.0,2.15,16.6,185.0,92.8,67.24
2018,8,4,7,0,308.0,129.0,2.2,17.2,231.0,128.55,90.22
2018,8,4,7,15,345.0,146.5,2.2,18.15,279.0,165.46,116.59
2018,8,4,7,30,382.0,164.0,2.2,19.1,327.0,206.23,147.76
2018,8,4,7,45,415.5,177.5,2.2,20.1,375.5,242.36,176.31
2018,8,4,8,0,449.0,191.0,2.2,21.1,424.0,286.13,211.26
2018,8,4,8,15,478.0,201.5,2.25,22.25,471.0,329.1,245.44
2018,8,4,8,30,507.0,212.0,2.3,23.4,518.0,374.73,281.11
2018,8,4,8,45,533.0,219.0,2.35,24.55,562.5,418.53,314.73
2018,8,4,9,0,559.0,226.0,2.4,25.7,607.0,464.32,348.99
2018,8,4,9,15,617.0,213.5,2.55,26.55,657.5,510.76,383.91
2018,8,4,9,30,675.0,201.0,2.7,27.4,708.0,561.52,421.4
2018,8,4,9,45,742.0,176.5,2.85,28.25,758.0,610.89,457.57
2018,8,4,10,0,809.0,152.0,3.0,29.1,808.0,666.15,497.2
2018,8,4,10,15,823.0,150.5,3.15,29.8,838.5,707.3,525.72
2018,8,4,10,30,837.0,149.0,3.3,30.5,869.0,747.75,552.91
2018,8,4,10,45,850.5,145.5,3.4,31.15,893.5,784.99,576.32
2018,8,4,11,0,864.0,142.0,3.5,31.8,918.0,820.73,598.49
2018,8,4,11,15,872.0,141.0,3.65,32.15,935.0,852.65,618.94
2018,8,4,11,30,880.0,140.0,3.8,32.5,952.0,882.64,638.05
2018,8,4,11,45,887.5,137.0,3.9,32.85,961.5,908.21,653.98
2018,8,4,12,0,895.0,134.0,4.0,33.2,971.0,931.48,668.42
2018,8,4,12,15,904.5,129.0,4.05,33.05,974.5,952.18,682.34
2018,8,4,12,30,914.0,124.0,4.1,32.9,978.0,970.3,694.69
2018,8,4,12,45,924.5,117.5,4.15,32.75,975.0,985.11,705.01
2018,8,4,13,0,935.0,111.0,4.2,32.6,972.0,997.0,713.59
2018,8,4,13,15,935.5,109.0,4.25,32.3,958.5,1000.93,717.61
2018,8,4,13,30,936.0,107.0,4.3,32.0,945.0,1001.73,719.8
2018,8,4,13,45,935.0,105.0,4.35,31.7,924.0,997.97,719.18
2018,8,4,14,0,934.0,103.0,4.4,31.4,903.0,991.08,716.66
2018,8,4,14,15,928.0,101.5,4.45,31.0,873.5,976.95,709.8
2018,8,4,14,30,922.0,100.0,4.5,30.6,844.0,959.9,701.1
2018,8,4,14,45,913.0,99.0,4.55,30.15,808.0,937.85,689.23
2018,8,4,15,0,904.0,98.0,4.6,29.7,772.0,913.22,675.61
2018,8,4,15,15,892.5,96.0,4.6,29.7,730.5,882.89,656.63
2018,8,4,15,30,881.0,94.0,4.6,29.7,689.0,850.41,636.1
2018,8,4,15,45,864.5,92.0,4.55,28.65,642.5,811.89,613.71
2018,8,4,16,0,848.0,90.0,4.5,27.6,596.0,776.67,593.23
2018,8,4,16,15,825.5,87.5,4.4,26.9,545.5,730.3,563.37
2018,8,4,16,30,803.0,85.0,4.3,26.2,495.0,683.32,532.55
2018,8,4,16,45,773.0,82.0,4.2,25.5,442.5,630.33,496.39
2018,8,4,17,0,743.0,79.0,4.1,24.8,390.0,577.84,458.1
2018,8,4,17,15,697.5,75.0,3.95,23.85,336.0,518.27,413.32
2018,8,4,17,30,652.0,71.0,3.8,22.9,282.0,458.95,367.21
2018,8,4,17,45,587.5,65.5,3.65,21.95,230.0,391.0,312.6
2018,8,4,18,0,523.0,60.0,3.5,21.0,178.0,327.89,259.97
2018,8,4,18,15,434.5,50.5,3.35,20.1,131.5,255.5,198.57
2018,8,4,18,30,346.0,41.0,3.2,19.2,85.0,191.01,142.24
2018,8,4,18,45,220.5,27.5,3.0,18.3,51.0,116.99,68.82
2018,8,4,19,0,95.0,14.0,2.8,17.4,17.0,39.72,0.0
2018,8,4,19,15,47.5,7.0,2.8,17.0,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,5,5,15,45.0,8.5,2.45,12.5,10.0,0.0,0.0
2018,8,5,5,30,90.0,17.0,2.6,13.1,20.0,16.71,0.0
2018,8,5,5,45,190.0,32.0,2.8,13.7,53.0,25.04,13.58
2018,8,5,6,0,290.0,47.0,3.0,14.3,86.0,35.99,25.54
2018,8,5,6,15,371.0,59.0,3.0,15.0,131.0,43.96,33.15
2018,8,5,6,30,452.0,71.0,3.0,15.7,176.0,52.1,40.61
2018,8,5,6,45,511.5,79.5,3.0,16.4,226.0,71.39,45.18
2018,8,5,7,0,571.0,88.0,3.0,17.1,276.0,109.77,65.03
2018,8,5,7,15,613.0,94.5,2.95,17.7,328.0,150.52,93.21
2018,8,5,7,30,655.0,101.0,2.9,18.3,380.0,195.75,128.87
2018,8,5,7,45,686.5,106.5,2.85,18.95,431.5,242.05,167.83
2018,8,5,8,0,718.0,112.0,2.8,19.6,483.0,291.44,209.95
2018,8,5,8,15,739.0,117.5,2.8,20.3,532.0,340.28,251.72
2018,8,5,8,30,760.0,123.0,2.8,21.0,581.0,390.79,294.0
2018,8,5,8,45,775.5,128.5,2.8,21.75,626.5,443.6,336.89
2018,8,5,9,0,791.0,134.0,2.8,22.5,672.0,493.7,376.5
2018,8,5,9,15,799.5,140.0,2.8,23.15,712.0,541.13,413.08
2018,8,5,9,30,808.0,146.0,2.8,23.8,752.0,588.22,448.27
2018,8,5,9,45,813.0,152.5,2.85,24.45,786.5,633.14,480.98
2018,8,5,10,0,818.0,159.0,2.9,25.1,821.0,677.06,512.09
2018,8,5,10,15,824.5,162.0,3.0,25.55,850.0,717.62,540.8
2018,8,5,10,30,831.0,165.0,3.1,26.0,879.0,756.96,568.1
2018,8,5,10,45,834.0,169.0,3.15,26.45,901.0,793.17,591.61
2018,8,5,11,0,837.0,173.0,3.2,26.9,923.0,827.61,613.47
2018,8,5,11,15,838.5,175.5,3.3,27.3,937.5,857.5,632.51
2018,8,5,11,30,840.0,178.0,3.4,27.7,952.0,885.26,650.08
2018,8,5,11,45,838.0,181.0,3.45,28.05,958.5,908.22,664.27
2018,8,5,12,0,836.0,184.0,3.5,28.4,965.0,928.71,676.86
2018,8,5,12,15,854.0,172.0,3.55,28.85,969.5,950.15,689.83
2018,8,5,12,30,872.0,160.0,3.6,29.3,974.0,969.24,701.27
2018,8,5,12,45,894.0,145.0,3.6,29.8,973.0,982.46,708.47
2018,8,5,13,0,916.0,130.0,3.6,30.3,972.0,996.8,716.51
2018,8,5,13,15,913.5,128.5,3.6,30.45,956.5,998.51,717.48
2018,8,5,13,30,911.0,127.0,3.6,30.6,941.0,997.14,716.7
2018,8,5,13,45,907.0,125.5,3.55,30.75,918.5,991.31,712.84
2018,8,5,14,0,903.0,124.0,3.5,30.9,896.0,982.46,707.2
2018,8,5,14,15,896.5,122.0,3.55,30.75,866.0,967.81,699.45
2018,8,5,14,30,890.0,120.0,3.6,30.6,836.0,950.32,689.93
2018,8,5,14,45,880.5,117.5,3.6,30.5,799.5,926.86,676.08
2018,8,5,15,0,871.0,115.0,3.6,30.4,763.0,900.9,660.61
2018,8,5,15,15,858.0,113.0,3.6,30.4,721.5,875.3,645.1
2018,8,5,15,30,845.0,111.0,3.6,30.4,680.0,842.47,624.65
2018,8,5,15,45,828.0,107.5,3.6,29.7,633.0,802.88,601.16
2018,8,5,16,0,811.0,104.0,3.6,29.0,586.0,761.87,576.3
2018,8,5,16,15,787.5,101.0,3.6,28.4,536.0,715.38,546.84
2018,8,5,16,30,764.0,98.0,3.6,27.8,486.0,668.38,516.41
2018,8,5,16,45,733.0,93.5,3.55,27.2,433.5,617.14,480.96
2018,8,5,17,0,702.0,89.0,3.5,26.6,381.0,564.07,442.6
2018,8,5,17,15,657.0,83.5,3.3,25.55,327.5,502.48,396.89
2018,8,5,17,30,612.0,78.0,3.1,24.5,274.0,443.38,351.48
2018,8,5,17,45,548.0,71.0,2.95,23.5,222.5,375.72,297.7
2018,8,5,18,0,484.0,64.0,2.8,22.5,171.0,312.86,245.88
2018,8,5,18,15,391.5,53.0,2.6,21.4,125.0,239.07,184.2
2018,8,5,18,30,299.0,42.0,2.4,20.3,79.0,173.94,128.19
2018,8,5,18,45,184.5,27.0,2.25,19.2,46.5,103.68,57.13
2018,8,5,19,0,70.0,12.0,2.1,18.1,14.0,30.74,0.0
2018,8,5,19,15,35.0,6.0,2.15,17.55,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.2,11.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.4,12.4,7.0,5.9,0.0
2018,8,6,5,45,44.0,18.5,1.6,12.85,23.5,15.73,6.23
2018,8,6,6,0,70.0,31.0,1.8,13.3,40.0,25.81,16.81
2018,8,6,6,15,99.5,53.5,1.75,13.7,73.0,46.33,35.42
2018,8,6,6,30,129.0,76.0,1.7,14.1,106.0,64.01,51.43
2018,8,6,6,45,157.5,102.5,1.7,14.55,148.0,89.04,67.27
2018,8,6,7,0,186.0,129.0,1.7,15.0,190.0,122.16,90.54
2018,8,6,7,15,211.5,155.0,1.65,15.75,235.5,157.91,117.2
2018,8,6,7,30,237.0,181.0,1.6,16.5,281.0,192.15,143.48
2018,8,6,7,45,259.5,205.0,1.55,17.25,327.5,231.51,174.43
2018,8,6,8,0,282.0,229.0,1.5,18.0,374.0,273.3,207.28
2018,8,6,8,15,302.0,250.0,1.45,19.05,419.0,314.16,238.84
2018,8,6,8,30,322.0,271.0,1.4,20.1,464.0,356.99,271.29
2018,8,6,8,45,339.0,288.5,1.35,21.15,506.0,397.44,301.24
2018,8,6,9,0,356.0,306.0,1.3,22.2,548.0,439.31,331.42
2018,8,6,9,15,376.5,319.0,1.4,23.3,588.5,480.41,360.81
2018,8,6,9,30,397.0,332.0,1.5,24.4,629.0,522.92,390.59
2018,8,6,9,45,417.0,340.5,1.6,25.55,665.5,562.43,417.57
2018,8,6,10,0,437.0,349.0,1.7,26.7,702.0,600.31,442.92
2018,8,6,10,15,446.5,357.5,1.85,27.5,729.5,634.75,466.13
2018,8,6,10,30,456.0,366.0,2.0,28.3,757.0,669.14,488.93
2018,8,6,10,45,463.5,372.5,2.2,29.15,778.5,700.01,509.19
2018,8,6,11,0,471.0,379.0,2.4,30.0,800.0,730.41,528.86
2018,8,6,11,15,478.0,381.5,2.55,30.6,815.0,756.1,545.48
2018,8,6,11,30,485.0,384.0,2.7,31.2,830.0,780.99,561.45
2018,8,6,11,45,491.0,384.0,2.9,31.85,838.5,801.72,574.76
2018,8,6,12,0,497.0,384.0,3.1,32.5,847.0,821.3,587.23
2018,8,6,12,15,548.0,352.5,3.15,32.9,863.0,849.88,606.91
2018,8,6,12,30,599.0,321.0,3.2,33.3,879.0,877.59,625.88
2018,8,6,12,45,665.5,278.0,3.3,33.65,893.0,907.36,647.1
2018,8,6,13,0,732.0,235.0,3.4,34.0,907.0,935.52,666.01
2018,8,6,13,15,738.0,227.5,3.5,34.05,895.0,939.81,669.43
2018,8,6,13,30,744.0,220.0,3.6,34.1,883.0,941.43,671.42
2018,8,6,13,45,751.0,209.5,3.65,34.2,864.0,938.15,669.95
2018,8,6,14,0,758.0,199.0,3.7,34.3,845.0,932.0,666.77
2018,8,6,14,15,756.5,191.5,3.75,34.05,817.5,918.24,659.71
2018,8,6,14,30,755.0,184.0,3.8,33.8,790.0,901.81,650.99
2018,8,6,14,45,753.0,175.5,3.85,33.6,757.0,881.25,639.45
2018,8,6,15,0,751.0,167.0,3.9,33.4,724.0,858.15,626.24
2018,8,6,15,15,735.5,162.5,3.9,33.4,682.5,825.35,605.73
2018,8,6,15,30,720.0,158.0,3.9,33.4,641.0,790.91,584.03
2018,8,6,15,45,707.5,150.5,3.85,32.6,597.5,754.17,562.23
2018,8,6,16,0,695.0,143.0,3.8,31.8,554.0,716.03,539.1
2018,8,6,16,15,674.5,136.0,3.7,31.1,506.5,671.23,509.88
2018,8,6,16,30,654.0,129.0,3.6,30.4,459.0,625.97,479.38
2018,8,6,16,45,621.0,121.5,3.5,29.7,408.0,571.5,441.24
2018,8,6,17,0,588.0,114.0,3.4,29.0,357.0,518.01,402.78
2018,8,6,17,15,534.5,106.5,3.2,27.8,304.5,453.59,355.26
2018,8,6,17,30,481.0,99.0,3.0,26.6,252.0,390.71,307.37
2018,8,6,17,45,411.0,87.5,2.75,25.35,201.5,321.59,252.96
2018,8,6,18,0,341.0,76.0,2.5,24.1,151.0,258.35,201.58
2018,8,6,18,15,262.0,58.5,2.4,23.0,107.0,190.44,145.45
2018,8,6,18,30,183.0,41.0,2.3,21.9,63.0,129.82,94.24
2018,8,6,18,45,108.0,24.0,2.15,20.75,35.5,74.27,36.61
2018,8,6,19,0,33.0,7.0,2.0,19.6,8.0,15.72,0.0
2018,8,6,19,15,16.5,3.5,2.05,19.15,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.85,12.75,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.1,13.2,9.0,7.86,0.0
2018,8,7,5,45,72.0,23.5,2.3,13.65,31.5,19.77,8.82
2018,8,7,6,0,114.0,39.0,2.5,14.1,54.0,32.11,22.11
2018,8,7,6,15,158.0,61.5,2.5,14.55,92.0,49.29,37.85
2018,8,7,6,30,202.0,84.0,2.5,15.0,130.0,65.76,52.76
2018,8,7,6,45,241.0,107.0,2.45,15.5,175.5,88.89,65.85
2018,8,7,7,0,280.0,130.0,2.4,16.0,221.0,124.47,88.85
2018,8,7,7,15,314.5,149.5,2.4,16.8,268.5,161.11,115.11
2018,8,7,7,30,349.0,169.0,2.4,17.6,316.0,201.41,146.01
2018,8,7,7,45,376.0,185.0,2.35,18.35,362.0,240.82,177.45
2018,8,7,8,0,403.0,201.0,2.3,19.1,408.0,282.92,211.34
2018,8,7,8,15,431.0,216.0,2.3,19.8,457.0,323.01,243.63
2018,8,7,8,30,459.0,231.0,2.3,20.5,506.0,369.85,280.71
2018,8,7,8,45,480.5,242.0,2.35,21.25,549.5,412.96,314.44
2018,8,7,9,0,502.0,253.0,2.4,22.0,593.0,457.75,348.72
2018,8,7,9,15,505.0,269.0,2.45,22.6,628.5,498.91,379.65
2018,8,7,9,30,508.0,285.0,2.5,23.2,664.0,539.81,409.6
2018,8,7,9,45,504.0,302.0,2.5,23.8,693.0,577.03,435.91
2018,8,7,10,0,500.0,319.0,2.5,24.4,722.0,613.25,460.82
2018,8,7,10,15,509.0,327.0,2.6,24.85,750.0,649.18,485.97
2018,8,7,10,30,518.0,335.0,2.7,25.3,778.0,684.85,510.55
2018,8,7,10,45,524.5,341.0,2.75,25.75,799.5,716.43,531.71
2018,8,7,11,0,531.0,347.0,2.8,26.2,821.0,747.3,552.11
2018,8,7,11,15,537.0,349.5,2.9,26.3,835.5,773.67,570.34
2018,8,7,11,30,543.0,352.0,3.0,26.4,850.0,799.02,587.78
2018,8,7,11,45,547.0,352.5,3.1,26.5,858.0,819.57,601.94
2018,8,7,12,0,551.0,353.0,3.2,26.6,866.0,838.72,615.16
2018,8,7,12,15,565.0,345.0,3.25,26.55,870.5,857.14,628.37
2018,8,7,12,30,579.0,337.0,3.3,26.5,875.0,874.03,640.59
2018,8,7,12,45,595.0,324.0,3.35,26.5,873.0,886.1,649.7
2018,8,7,13,0,611.0,311.0,3.4,26.5,871.0,896.12,657.54
2018,8,7,13,15,611.5,305.5,3.4,26.4,857.5,897.32,659.07
2018,8,7,13,30,612.0,300.0,3.4,26.3,844.0,896.23,659.21
2018,8,7,13,45,611.0,292.5,3.4,26.2,824.0,889.44,655.66
2018,8,7,14,0,610.0,285.0,3.4,26.1,804.0,880.32,650.66
2018,8,7,14,15,605.5,276.5,3.4,25.8,776.5,863.3,640.9
2018,8,7,14,30,601.0,268.0,3.4,25.5,749.0,845.26,630.46
2018,8,7,14,45,594.5,257.5,3.4,25.25,715.5,821.25,615.8
2018,8,7,15,0,588.0,247.0,3.4,25.0,682.0,795.35,599.76
2018,8,7,15,15,571.0,239.5,3.4,25.0,642.0,761.88,577.46
2018,8,7,15,30,554.0,232.0,3.4,25.0,602.0,727.31,554.22
2018,8,7,15,45,541.0,219.0,3.3,24.15,559.5,689.11,529.73
2018,8,7,16,0,528.0,206.0,3.2,23.3,517.0,649.96,504.08
2018,8,7,16,15,514.0,191.0,3.1,22.65,472.0,607.1,474.83
2018,8,7,16,30,500.0,176.0,3.0,22.0,427.0,563.72,444.55
2018,8,7,16,45,475.0,161.0,2.95,21.4,379.0,512.61,407.57
2018,8,7,17,0,450.0,146.0,2.9,20.8,331.0,462.25,370.18
2018,8,7,17,15,415.0,130.5,2.8,19.95,282.5,406.42,327.51
2018,8,7,17,30,380.0,115.0,2.7,19.1,234.0,352.71,285.16
2018,8,7,17,45,335.5,97.0,2.6,18.3,188.0,293.74,237.13
2018,8,7,18,0,291.0,79.0,2.5,17.5,142.0,238.28,190.52
2018,8,7,18,15,230.0,59.5,2.45,16.85,101.0,178.03,138.95
2018,8,7,18,30,169.0,40.0,2.4,16.2,60.0,123.23,90.91
2018,8,7,18,45,104.0,24.0,2.35,15.6,34.5,72.24,32.54
2018,8,7,19,0,39.0,8.0,2.3,15.0,9.0,18.21,0.0
2018,8,7,19,15,19.5,4.0,2.3,14.75,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,2.0,12.35,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,2.2,13.0,14.0,11.8,0.0
2018,8,8,5,45,153.0,27.5,2.45,13.65,43.5,21.45,9.53
2018,8,8,6,0,237.0,43.0,2.7,14.3,73.0,32.92,22.72
2018,8,8,6,15,283.5,58.5,2.6,15.0,110.5,43.79,32.92
2018,8,8,6,30,330.0,74.0,2.5,15.7,148.0,54.1,42.33
2018,8,8,6,45,285.5,95.5,2.45,16.4,171.5,80.57,58.43
2018,8,8,7,0,241.0,117.0,2.4,17.1,195.0,111.09,78.98
2018,8,8,7,15,260.5,138.0,2.35,17.9,235.5,144.78,103.65
2018,8,8,7,30,280.0,159.0,2.3,18.7,276.0,180.72,131.56
2018,8,8,7,45,388.5,159.5,2.3,19.45,345.0,217.08,157.39
2018,8,8,8,0,497.0,160.0,2.3,20.2,414.0,268.64,196.76
2018,8,8,8,15,606.0,148.5,2.25,21.1,488.5,319.82,236.63
2018,8,8,8,30,715.0,137.0,2.2,22.0,563.0,381.48,284.95
2018,8,8,8,45,747.5,137.5,2.15,22.9,613.5,431.77,325.0
2018,8,8,9,0,780.0,138.0,2.1,23.8,664.0,487.52,367.92
2018,8,8,9,15,772.0,152.0,2.1,24.65,699.5,530.35,400.28
2018,8,8,9,30,764.0,166.0,2.1,25.5,735.0,574.62,432.42
2018,8,8,9,45,745.5,185.5,2.15,26.4,762.5,615.8,461.15
2018,8,8,10,0,727.0,205.0,2.2,27.3,790.0,654.33,487.03
2018,8,8,10,15,740.0,206.0,2.2,28.0,820.0,694.67,514.19
2018,8,8,10,30,753.0,207.0,2.2,28.7,850.0,734.47,540.27
2018,8,8,10,45,765.0,206.5,2.25,29.4,874.0,771.35,564.17
2018,8,8,11,0,777.0,206.0,2.3,30.1,898.0,807.19,586.92
2018,8,8,11,15,784.5,205.0,2.35,30.6,914.0,837.4,605.23
2018,8,8,11,30,792.0,204.0,2.4,31.1,930.0,865.68,622.22
2018,8,8,11,45,798.0,202.0,2.45,31.6,938.5,889.87,636.49
2018,8,8,12,0,804.0,200.0,2.5,32.1,947.0,911.97,649.43
2018,8,8,12,15,798.0,204.0,2.55,32.35,945.0,926.83,658.42
2018,8,8,12,30,792.0,208.0,2.6,32.6,943.0,939.06,665.88
2018,8,8,12,45,781.5,212.0,2.65,32.85,932.0,947.4,670.96
2018,8,8,13,0,771.0,216.0,2.7,33.1,921.0,950.53,672.89
2018,8,8,13,15,769.0,212.5,2.75,33.1,905.5,951.3,674.15
2018,8,8,13,30,767.0,209.0,2.8,33.1,890.0,949.33,673.81
2018,8,8,13,45,765.0,204.0,2.85,33.15,868.0,943.08,670.73
2018,8,8,14,0,763.0,199.0,2.9,33.2,846.0,934.09,666.04
2018,8,8,14,15,756.5,194.0,2.95,33.0,817.0,918.26,657.71
2018,8,8,14,30,750.0,189.0,3.0,32.8,788.0,899.89,647.81
2018,8,8,14,45,741.5,183.5,3.05,32.6,753.0,876.76,634.8
2018,8,8,15,0,733.0,178.0,3.1,32.4,718.0,851.39,620.29
2018,8,8,15,15,717.0,173.0,3.1,32.4,676.5,818.02,599.57
2018,8,8,15,30,701.0,168.0,3.1,32.4,635.0,783.07,577.68
2018,8,8,15,45,684.5,160.5,3.2,31.45,590.0,743.62,555.12
2018,8,8,16,0,668.0,153.0,3.3,30.5,545.0,703.04,530.73
2018,8,8,16,15,646.0,145.0,3.3,29.6,497.0,656.9,500.94
2018,8,8,16,30,624.0,137.0,3.3,28.7,449.0,610.45,470.07
2018,8,8,16,45,592.5,128.0,3.3,27.85,398.5,556.48,432.56
2018,8,8,17,0,561.0,119.0,3.3,27.0,348.0,503.43,394.52
2018,8,8,17,15,518.5,108.5,3.2,25.7,297.0,441.14,348.56
2018,8,8,17,30,476.0,98.0,3.1,24.4,246.0,384.5,305.18
2018,8,8,17,45,419.5,85.0,3.0,23.15,197.5,320.92,254.59
2018,8,8,18,0,363.0,72.0,2.9,21.9,149.0,261.96,205.97
2018,8,8,18,15,288.5,56.0,2.8,20.9,106.5,197.04,151.26
2018,8,8,18,30,214.0,40.0,2.7,19.9,64.0,139.19,100.89
2018,8,8,18,45,131.0,24.5,2.55,18.85,37.0,80.47,30.63
2018,8,8,19,0,48.0,9.0,2.4,17.8,10.0,21.44,0.0
2018,8,8,19,15,24.0,4.5,2.4,17.35,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,1.45,12.0,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,1.7,12.6,11.0,9.83,0.0
2018,8,9,5,45,126.5,26.5,1.9,13.15,39.5,20.67,8.41
2018,8,9,6,0,203.0,43.0,2.1,13.7,68.0,32.99,22.79
2018,8,9,6,15,235.5,59.0,2.05,14.45,101.5,44.27,33.4
2018,8,9,6,30,268.0,75.0,2.0,15.2,135.0,54.95,43.16
2018,8,9,6,45,195.0,98.5,1.95,15.95,148.0,80.32,59.94
2018,8,9,7,0,122.0,122.0,1.9,16.7,161.0,110.77,83.18
2018,8,9,7,15,154.0,144.5,1.9,17.8,203.0,141.17,105.26
2018,8,9,7,30,186.0,167.0,1.9,18.9,245.0,175.09,130.67
2018,8,9,7,45,328.0,168.0,1.9,20.05,326.5,214.56,156.91
2018,8,9,8,0,470.0,169.0,1.9,21.2,408.0,267.77,195.61
2018,8,9,8,15,570.0,162.0,1.85,22.2,480.5,319.37,235.3
2018,8,9,8,30,670.0,155.0,1.8,23.2,553.0,379.26,281.52
2018,8,9,8,45,693.0,159.0,1.8,24.2,599.0,426.47,318.66
2018,8,9,9,0,716.0,163.0,1.8,25.2,645.0,475.25,355.9
2018,8,9,9,15,729.5,168.5,1.8,26.2,685.5,521.84,390.36
2018,8,9,9,30,743.0,174.0,1.8,27.2,726.0,568.68,423.82
2018,8,9,9,45,752.0,179.5,1.8,28.2,761.0,612.87,454.29
2018,8,9,10,0,761.0,185.0,1.8,29.2,796.0,656.55,483.4
2018,8,9,10,15,772.0,187.0,1.85,30.0,826.0,697.67,510.72
2018,8,9,10,30,783.0,189.0,1.9,30.8,856.0,739.27,537.64
2018,8,9,10,45,792.5,189.0,1.9,31.65,879.0,775.18,559.8
2018,8,9,11,0,802.0,189.0,1.9,32.5,902.0,809.82,579.95
2018,8,9,11,15,808.0,190.0,2.0,33.0,918.5,841.09,599.04
2018,8,9,11,30,814.0,191.0,2.1,33.5,935.0,870.54,616.89
2018,8,9,11,45,819.0,189.5,2.15,34.0,943.5,894.76,630.92
2018,8,9,12,0,824.0,188.0,2.2,34.5,952.0,916.8,643.59
2018,8,9,12,15,817.0,192.5,2.35,34.75,949.5,931.53,653.27
2018,8,9,12,30,810.0,197.0,2.5,35.0,947.0,943.54,661.36
2018,8,9,12,45,799.0,201.5,2.6,35.25,936.0,949.11,665.08
2018,8,9,13,0,788.0,206.0,2.7,35.5,925.0,951.88,667.18
2018,8,9,13,15,785.0,204.0,2.8,35.5,909.5,952.94,669.02
2018,8,9,13,30,782.0,202.0,2.9,35.5,894.0,954.88,671.53
2018,8,9,13,45,777.0,198.5,3.0,35.55,871.0,947.26,667.94
2018,8,9,14,0,772.0,195.0,3.1,35.6,848.0,936.92,662.76
2018,8,9,14,15,763.5,191.5,3.15,35.3,818.5,920.69,654.51
2018,8,9,14,30,755.0,188.0,3.2,35.0,789.0,901.97,644.7
2018,8,9,14,45,743.5,183.5,3.25,34.75,753.0,877.13,630.77
2018,8,9,15,0,732.0,179.0,3.3,34.5,717.0,850.14,615.39
2018,8,9,15,15,716.0,174.0,3.3,34.5,675.0,816.78,594.79
2018,8,9,15,30,700.0,169.0,3.3,34.5,633.0,781.84,573.02
2018,8,9,15,45,680.5,162.5,3.25,33.55,587.5,741.08,549.01
2018,8,9,16,0,661.0,156.0,3.2,32.6,542.0,699.37,523.19
2018,8,9,16,15,636.0,149.0,3.15,31.85,493.5,652.31,492.48
2018,8,9,16,30,611.0,142.0,3.1,31.1,445.0,605.14,460.92
2018,8,9,16,45,578.0,133.0,3.1,30.3,394.5,550.63,423.32
2018,8,9,17,0,545.0,124.0,3.1,29.5,344.0,494.8,383.59
2018,8,9,17,15,502.5,112.5,2.9,28.35,293.5,435.12,339.63
2018,8,9,17,30,460.0,101.0,2.7,27.2,243.0,378.14,296.17
2018,8,9,17,45,404.5,87.0,2.55,26.05,194.5,314.77,246.27
2018,8,9,18,0,349.0,73.0,2.4,24.9,146.0,255.96,198.31
2018,8,9,18,15,275.0,56.5,2.25,23.75,104.0,191.57,144.87
2018,8,9,18,30,201.0,40.0,2.1,22.6,62.0,134.27,95.46
2018,8,9,18,45,119.5,23.5,1.95,21.5,35.0,74.65,21.02
2018,8,9,19,0,38.0,7.0,1.8,20.4,8.0,16.74,0.0
2018,8,9,19,15,19.0,3.5,1.9,19.95,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,5,15,49.5,6.0,1.85,13.8,7.5,0.0,0.0
2018,8,10,5,30,99.0,12.0,2.1,14.4,15.0,11.8,0.0
2018,8,10,5,45,220.0,25.5,2.4,15.0,47.5,20.46,7.45
2018,8,10,6,0,341.0,39.0,2.7,15.6,80.0,30.48,20.37
2018,8,10,6,15,420.5,49.5,2.65,16.4,125.0,36.91,26.67
2018,8,10,6,30,500.0,60.0,2.6,17.2,170.0,42.94,32.25
2018,8,10,6,45,552.0,68.5,2.6,18.0,219.5,55.34,35.34
2018,8,10,7,0,604.0,77.0,2.6,18.8,269.0,94.85,52.95
2018,8,10,7,15,641.5,83.5,2.6,19.9,320.0,136.55,80.15
2018,8,10,7,30,679.0,90.0,2.6,21.0,371.0,182.27,115.18
2018,8,10,7,45,704.5,96.0,2.6,22.1,421.5,228.81,153.72
2018,8,10,8,0,730.0,102.0,2.6,23.2,472.0,277.82,195.02
2018,8,10,8,15,752.5,106.0,2.6,24.05,520.5,329.74,238.61
2018,8,10,8,30,775.0,110.0,2.6,24.9,569.0,379.91,280.1
2018,8,10,8,45,791.0,113.5,2.6,25.8,614.0,428.51,319.38
2018,8,10,9,0,807.0,117.0,2.6,26.7,659.0,477.82,357.96
2018,8,10,9,15,813.0,123.5,2.65,27.45,698.0,525.27,394.23
2018,8,10,9,30,819.0,130.0,2.7,28.2,737.0,572.12,428.9
2018,8,10,9,45,819.5,138.0,2.75,28.95,770.0,616.29,460.53
2018,8,10,10,0,820.0,146.0,2.8,29.7,803.0,659.08,490.25
2018,8,10,10,15,829.5,147.0,2.85,30.15,832.0,699.97,518.7
2018,8,10,10,30,839.0,148.0,2.9,30.6,861.0,739.8,545.81
2018,8,10,10,45,846.0,149.0,2.95,31.1,884.0,776.5,568.9
2018,8,10,11,0,853.0,150.0,3.0,31.6,907.0,811.59,590.7
2018,8,10,11,15,857.0,150.5,3.1,31.9,922.0,841.01,609.35
2018,8,10,11,30,861.0,151.0,3.2,32.2,937.0,868.76,626.87
2018,8,10,11,45,863.5,151.0,3.25,32.5,944.5,892.5,641.47
2018,8,10,12,0,866.0,151.0,3.3,32.8,952.0,913.83,654.52
2018,8,10,12,15,863.0,152.5,3.35,33.15,950.5,929.12,663.57
