Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,0,65.0,267.0,2.9,21.2,309.0,273.92,211.76
2018,8,20,9,15,276.0,254.5,2.9,21.85,451.0,363.7,280.49
2018,8,20,9,30,487.0,242.0,2.9,22.5,593.0,476.97,366.32
2018,8,20,9,45,657.5,192.5,2.9,23.15,691.5,553.76,424.4
2018,8,20,10,0,828.0,143.0,2.9,23.8,790.0,645.45,492.46
2018,8,20,10,15,838.0,144.0,2.95,24.3,819.5,687.03,522.02
2018,8,20,10,30,848.0,145.0,3.0,24.8,849.0,727.53,550.46
2018,8,20,10,45,856.0,145.5,3.05,25.3,872.0,764.81,575.32
2018,8,20,11,0,864.0,146.0,3.1,25.8,895.0,800.48,598.2
2018,8,20,11,15,868.5,146.5,3.15,26.1,910.0,830.76,617.71
2018,8,20,11,30,873.0,147.0,3.2,26.4,925.0,859.15,635.89
2018,8,20,11,45,876.0,146.5,3.25,26.7,932.5,883.02,651.0
2018,8,20,12,0,879.0,146.0,3.3,27.0,940.0,904.39,664.47
2018,8,20,12,15,881.5,144.0,3.4,27.05,939.5,921.26,675.98
2018,8,20,12,30,884.0,142.0,3.5,27.1,939.0,935.37,685.79
2018,8,20,12,45,885.0,140.0,3.6,27.2,931.0,945.28,692.8
2018,8,20,13,0,886.0,138.0,3.7,27.3,923.0,952.24,698.0
2018,8,20,13,15,883.0,136.5,3.75,27.15,906.5,953.04,699.66
2018,8,20,13,30,880.0,135.0,3.8,27.0,890.0,950.82,699.48
2018,8,20,13,45,874.5,133.0,3.85,26.9,866.0,942.78,695.43
2018,8,20,14,0,869.0,131.0,3.9,26.8,842.0,931.8,689.54
2018,8,20,14,15,862.0,128.5,3.95,26.45,811.5,921.08,684.61
2018,8,20,14,30,855.0,126.0,4.0,26.1,781.0,902.67,674.52
2018,8,20,14,45,845.5,123.0,4.05,25.75,744.0,878.85,660.78
2018,8,20,15,0,836.0,120.0,4.1,25.4,707.0,852.57,645.3
2018,8,20,15,15,798.0,120.5,4.1,25.4,653.0,804.18,613.13
2018,8,20,15,30,760.0,121.0,4.1,25.4,599.0,755.08,580.2
2018,8,20,15,45,758.5,110.0,4.1,24.4,556.5,721.41,560.14
2018,8,20,16,0,757.0,99.0,4.1,23.4,514.0,685.48,537.93
2018,8,20,16,15,742.0,95.5,4.05,22.6,470.0,646.25,512.25
2018,8,20,16,30,727.0,92.0,4.0,21.8,426.0,608.71,486.15
2018,8,20,16,45,697.0,85.5,3.95,21.0,374.5,555.06,446.58
2018,8,20,17,0,667.0,79.0,3.9,20.2,323.0,502.18,406.31
2018,8,20,17,15,627.0,72.5,3.8,19.3,273.0,444.86,361.0
2018,8,20,17,30,587.0,66.0,3.7,18.4,223.0,389.78,315.67
2018,8,20,17,45,523.0,56.5,3.65,17.5,173.5,322.75,259.02
2018,8,20,18,0,459.0,47.0,3.6,16.6,124.0,260.93,204.79
2018,8,20,18,15,347.5,36.5,3.5,15.95,83.0,186.27,138.71
2018,8,20,18,30,236.0,26.0,3.4,15.3,42.0,116.78,52.87
2018,8,20,18,45,126.0,14.5,3.3,14.65,22.0,48.27,0.0
2018,8,20,19,0,16.0,3.0,3.2,14.0,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,13.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.45,12.6,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,12.9,1.0,0.98,0.0
2018,8,21,5,45,3.5,5.0,2.6,13.15,5.5,4.86,0.0
2018,8,21,6,0,7.0,9.0,2.7,13.4,10.0,8.75,1.41
2018,8,21,6,15,3.5,15.0,2.65,13.8,15.5,14.46,7.01
2018,8,21,6,30,0.0,21.0,2.6,14.2,21.0,20.26,12.38
2018,8,21,6,45,0.0,28.0,2.55,14.6,28.0,27.02,18.54
2018,8,21,7,0,0.0,35.0,2.5,15.0,35.0,33.79,23.23
2018,8,21,7,15,0.0,37.5,2.4,15.55,37.5,36.2,25.21
2018,8,21,7,30,0.0,40.0,2.3,16.1,40.0,38.63,27.13
2018,8,21,7,45,0.0,51.5,2.2,16.65,51.5,49.76,36.31
2018,8,21,8,0,0.0,63.0,2.1,17.2,63.0,60.9,45.36
2018,8,21,8,15,0.0,86.0,2.1,17.85,86.0,83.19,63.45
2018,8,21,8,30,0.0,109.0,2.1,18.5,109.0,104.94,80.75
2018,8,21,8,45,2.0,142.0,2.05,19.1,143.5,136.68,105.8
2018,8,21,9,0,4.0,175.0,2.0,19.7,178.0,168.58,130.51
2018,8,21,9,15,8.0,198.5,2.0,20.25,204.5,192.94,148.97
2018,8,21,9,30,12.0,222.0,2.0,20.8,231.0,217.75,167.58
2018,8,21,9,45,18.5,255.0,2.05,21.35,269.0,253.24,194.21
2018,8,21,10,0,25.0,288.0,2.1,21.9,307.0,286.24,218.55
2018,8,21,10,15,30.5,309.0,2.2,22.4,333.5,311.55,236.96
2018,8,21,10,30,36.0,330.0,2.3,22.9,360.0,337.47,255.69
2018,8,21,10,45,53.0,358.0,2.35,23.35,403.5,378.84,285.92
2018,8,21,11,0,70.0,386.0,2.4,23.8,447.0,421.6,316.74
2018,8,21,11,15,75.5,397.5,2.5,24.1,464.0,440.96,330.36
2018,8,21,11,30,81.0,409.0,2.6,24.4,481.0,460.57,344.25
2018,8,21,11,45,125.0,418.5,2.7,24.7,530.5,512.17,382.2
2018,8,21,12,0,169.0,428.0,2.8,25.0,580.0,564.89,420.39
2018,8,21,12,15,270.5,405.0,2.9,25.1,648.0,640.2,476.38
2018,8,21,12,30,372.0,382.0,3.0,25.2,716.0,715.45,531.42
2018,8,21,12,45,507.0,324.5,3.05,25.3,775.0,791.52,587.43
2018,8,21,13,0,642.0,267.0,3.1,25.4,834.0,864.84,640.78
2018,8,21,13,15,659.5,254.5,3.2,25.35,827.5,873.99,648.17
2018,8,21,13,30,677.0,242.0,3.3,25.3,821.0,880.64,654.44
2018,8,21,13,45,702.5,225.5,3.4,25.25,811.5,887.78,660.87
2018,8,21,14,0,728.0,209.0,3.5,25.2,802.0,891.86,665.11
2018,8,21,14,15,716.0,206.0,3.5,24.95,771.0,873.22,654.0
2018,8,21,14,30,704.0,203.0,3.5,24.7,740.0,852.27,641.5
2018,8,21,14,45,688.0,199.0,3.55,24.4,702.5,824.66,624.75
2018,8,21,15,0,672.0,195.0,3.6,24.1,665.0,795.19,606.42
2018,8,21,15,15,654.0,188.5,3.6,24.1,622.5,759.78,582.54
2018,8,21,15,30,636.0,182.0,3.6,24.1,580.0,723.02,557.45
2018,8,21,15,45,610.5,175.0,3.6,23.2,533.5,678.8,528.39
2018,8,21,16,0,585.0,168.0,3.6,22.3,487.0,631.34,496.34
2018,8,21,16,15,551.0,160.0,3.55,21.55,437.5,579.98,459.94
2018,8,21,16,30,517.0,152.0,3.5,20.8,388.0,529.54,423.29
2018,8,21,16,45,476.5,140.0,3.5,20.1,337.0,471.73,379.97
2018,8,21,17,0,436.0,128.0,3.5,19.4,286.0,416.0,336.97
2018,8,21,17,15,375.5,113.5,3.35,18.65,234.0,348.89,283.35
2018,8,21,17,30,315.0,99.0,3.2,17.9,182.0,286.34,231.95
2018,8,21,17,45,253.0,79.0,3.1,17.1,136.0,214.93,172.27
2018,8,21,18,0,191.0,59.0,3.0,16.3,90.0,155.66,121.45
2018,8,21,18,15,133.5,39.5,2.85,15.9,57.5,103.98,75.82
2018,8,21,18,30,76.0,20.0,2.7,15.5,25.0,52.25,16.02
2018,8,21,18,45,38.0,10.0,2.55,15.05,12.5,19.95,0.0
2018,8,21,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,12.3,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,12.9,3.0,2.95,0.0
2018,8,22,5,45,11.5,10.0,1.35,13.5,10.5,9.83,0.0
2018,8,22,6,0,12.0,17.0,1.5,14.1,18.0,16.54,7.5
2018,8,22,6,15,6.0,30.0,1.55,14.5,30.5,28.97,19.59
2018,8,22,6,30,0.0,43.0,1.6,14.9,43.0,41.51,31.11
2018,8,22,6,45,0.0,59.5,1.6,15.35,59.5,56.7,44.8
2018,8,22,7,0,0.0,76.0,1.6,15.8,76.0,71.93,55.35
2018,8,22,7,15,0.0,85.0,1.6,16.35,85.0,80.82,62.62
2018,8,22,7,30,0.0,94.0,1.6,16.9,94.0,89.61,69.64
2018,8,22,7,45,0.5,112.5,1.6,17.4,112.5,106.96,83.55
2018,8,22,8,0,1.0,131.0,1.6,17.9,131.0,124.44,97.31
2018,8,22,8,15,5.5,158.0,1.6,18.55,161.0,150.82,117.86
2018,8,22,8,30,10.0,185.0,1.6,19.2,191.0,177.76,138.51
2018,8,22,8,45,24.5,219.0,1.65,19.85,234.5,215.43,167.2
2018,8,22,9,0,39.0,253.0,1.7,20.5,278.0,249.99,193.09
2018,8,22,9,15,56.0,283.5,1.75,21.2,322.0,288.61,221.76
2018,8,22,9,30,73.0,314.0,1.8,21.9,366.0,329.02,251.39
2018,8,22,9,45,85.5,337.5,1.85,22.6,401.5,362.39,275.33
2018,8,22,10,0,98.0,361.0,1.9,23.3,437.0,396.91,299.84
2018,8,22,10,15,166.0,373.5,1.95,23.9,508.0,456.43,343.44
2018,8,22,10,30,234.0,386.0,2.0,24.5,579.0,523.9,391.91
2018,8,22,10,45,447.5,315.5,2.1,25.1,697.0,622.4,465.4
2018,8,22,11,0,661.0,245.0,2.2,25.7,815.0,735.76,547.19
2018,8,22,11,15,749.5,206.0,2.25,26.15,862.5,790.85,585.38
2018,8,22,11,30,838.0,167.0,2.3,26.6,910.0,847.68,622.14
2018,8,22,11,45,843.0,165.5,2.4,27.05,918.0,872.08,637.22
2018,8,22,12,0,848.0,164.0,2.5,27.5,926.0,894.14,651.03
2018,8,22,12,15,846.0,165.5,2.55,27.7,924.5,910.53,661.42
2018,8,22,12,30,844.0,167.0,2.6,27.9,923.0,924.17,670.14
2018,8,22,12,45,839.5,167.5,2.7,28.1,913.0,931.75,675.44
2018,8,22,13,0,835.0,168.0,2.8,28.3,903.0,936.42,679.0
2018,8,22,13,15,833.0,165.5,2.9,28.3,887.0,937.42,680.83
2018,8,22,13,30,831.0,163.0,3.0,28.3,871.0,935.49,680.88
2018,8,22,13,45,827.5,159.0,3.05,28.3,847.5,927.71,676.86
2018,8,22,14,0,824.0,155.0,3.1,28.3,824.0,917.02,671.06
2018,8,22,14,15,816.5,151.5,3.2,28.0,793.0,900.43,662.56
2018,8,22,14,30,809.0,148.0,3.3,27.7,762.0,881.16,652.29
2018,8,22,14,45,799.0,144.0,3.4,27.45,725.5,856.64,638.3
2018,8,22,15,0,789.0,140.0,3.5,27.2,689.0,829.77,622.61
2018,8,22,15,15,773.0,136.0,3.5,27.2,646.0,798.86,602.9
2018,8,22,15,30,757.0,132.0,3.5,27.2,603.0,763.3,579.85
2018,8,22,15,45,737.5,126.5,3.6,26.1,556.0,721.9,555.24
2018,8,22,16,0,718.0,121.0,3.7,25.0,509.0,679.47,529.23
2018,8,22,16,15,693.5,114.5,3.7,24.15,459.5,631.62,496.59
2018,8,22,16,30,669.0,108.0,3.7,23.3,410.0,583.6,462.81
2018,8,22,16,45,633.5,100.5,3.65,22.45,358.5,527.66,421.7
2018,8,22,17,0,598.0,93.0,3.6,21.6,307.0,472.99,380.17
2018,8,22,17,15,548.0,84.0,3.5,20.55,255.5,410.35,331.0
2018,8,22,17,30,498.0,75.0,3.4,19.5,204.0,350.88,282.51
2018,8,22,17,45,428.0,63.5,3.3,18.45,156.5,283.19,225.7
2018,8,22,18,0,358.0,52.0,3.2,17.4,109.0,221.03,171.87
2018,8,22,18,15,255.0,37.0,3.1,16.75,70.0,150.88,109.82
2018,8,22,18,30,152.0,22.0,3.0,16.1,31.0,83.02,17.17
2018,8,22,18,45,76.0,11.0,2.9,15.4,15.5,30.79,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,23,5,15,7.5,1.5,1.35,11.25,1.5,0.0,0.0
2018,8,23,5,30,15.0,3.0,1.6,12.0,3.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,12.8,14.0,12.29,0.0
2018,8,23,6,0,34.0,22.0,2.2,13.6,25.0,19.96,9.98
2018,8,23,6,15,17.0,38.5,2.25,14.1,40.0,35.75,25.45
2018,8,23,6,30,0.0,55.0,2.3,14.6,55.0,51.64,40.02
2018,8,23,6,45,1.5,73.5,2.35,15.1,74.0,68.24,55.0
2018,8,23,7,0,3.0,92.0,2.4,15.6,93.0,85.24,66.51
2018,8,23,7,15,4.0,109.0,2.4,16.1,110.5,101.55,79.86
2018,8,23,7,30,5.0,126.0,2.4,16.6,128.0,118.02,93.09
2018,8,23,7,45,12.5,149.0,2.4,17.15,155.0,141.0,111.13
2018,8,23,8,0,20.0,172.0,2.4,17.7,182.0,164.89,129.68
2018,8,23,8,15,38.0,201.0,2.4,18.25,222.0,193.15,151.26
2018,8,23,8,30,56.0,230.0,2.4,18.8,262.0,227.75,177.76
2018,8,23,8,45,62.0,252.0,2.4,19.35,290.0,253.81,197.5
2018,8,23,9,0,68.0,274.0,2.4,19.9,318.0,280.56,217.54
2018,8,23,9,15,80.5,299.0,2.45,20.4,354.0,313.7,242.33
2018,8,23,9,30,93.0,324.0,2.5,20.9,390.0,348.12,267.79
2018,8,23,9,45,117.5,346.5,2.55,21.4,434.5,385.06,295.03
2018,8,23,10,0,142.0,369.0,2.6,21.9,479.0,427.78,326.25
2018,8,23,10,15,190.5,379.0,2.65,22.3,532.5,476.99,362.52
2018,8,23,10,30,239.0,389.0,2.7,22.7,586.0,529.56,400.82
2018,8,23,10,45,416.0,335.5,2.75,23.1,689.0,617.06,466.97
2018,8,23,11,0,593.0,282.0,2.8,23.5,792.0,717.52,540.72
2018,8,23,11,15,671.0,252.0,2.85,23.75,838.0,771.16,579.03
2018,8,23,11,30,749.0,222.0,2.9,24.0,884.0,826.73,618.52
2018,8,23,11,45,749.0,223.5,2.95,24.3,890.0,848.62,632.51
2018,8,23,12,0,749.0,225.0,3.0,24.6,896.0,868.28,645.08
2018,8,23,12,15,743.5,228.5,3.1,24.65,893.5,882.78,655.19
2018,8,23,12,30,738.0,232.0,3.2,24.7,891.0,894.74,663.73
2018,8,23,12,45,728.0,235.0,3.25,24.8,879.5,899.6,667.17
2018,8,23,13,0,718.0,238.0,3.3,24.9,868.0,901.83,669.01
2018,8,23,13,15,713.5,235.5,3.4,24.8,851.5,900.89,669.69
2018,8,23,13,30,709.0,233.0,3.5,24.7,835.0,897.36,668.74
2018,8,23,13,45,702.5,228.5,3.55,24.55,811.0,887.38,663.38
2018,8,23,14,0,696.0,224.0,3.6,24.4,787.0,874.87,656.41
2018,8,23,14,15,685.5,220.0,3.65,24.1,756.5,856.86,646.11
2018,8,23,14,30,675.0,216.0,3.7,23.8,726.0,836.58,634.03
2018,8,23,14,45,661.5,209.5,3.75,23.5,689.0,808.99,616.76
2018,8,23,15,0,648.0,203.0,3.8,23.2,652.0,779.5,598.01
2018,8,23,15,15,629.5,196.5,3.8,23.2,610.0,744.21,573.94
2018,8,23,15,30,611.0,190.0,3.8,23.2,568.0,707.64,548.7
2018,8,23,15,45,587.5,182.0,3.8,22.2,522.5,662.02,518.58
2018,8,23,16,0,564.0,174.0,3.8,21.2,477.0,618.97,489.54
2018,8,23,16,15,532.5,164.5,3.8,20.45,428.0,568.57,453.62
2018,8,23,16,30,501.0,155.0,3.8,19.7,379.0,518.94,417.34
2018,8,23,16,45,462.5,142.0,3.75,19.0,329.0,462.09,374.24
2018,8,23,17,0,424.0,129.0,3.7,18.3,279.0,407.21,331.43
2018,8,23,17,15,373.5,113.5,3.65,17.55,229.5,345.29,281.66
2018,8,23,17,30,323.0,98.0,3.6,16.8,180.0,287.08,233.4
2018,8,23,17,45,261.5,78.5,3.5,16.05,135.0,216.99,174.2
2018,8,23,18,0,200.0,59.0,3.4,15.3,90.0,158.84,123.82
2018,8,23,18,15,135.0,38.5,3.35,14.95,56.0,103.35,74.12
2018,8,23,18,30,70.0,18.0,3.3,14.6,22.0,46.61,0.0
2018,8,23,18,45,35.0,9.0,3.25,14.25,11.0,17.92,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,24,5,15,6.0,1.5,1.65,11.7,1.5,0.0,0.0
2018,8,24,5,30,12.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,8,24,5,45,12.5,10.5,2.15,12.45,11.0,10.32,0.0
2018,8,24,6,0,13.0,18.0,2.4,12.8,19.0,17.51,7.83
2018,8,24,6,15,6.5,32.0,2.45,13.25,32.5,30.91,21.29
2018,8,24,6,30,0.0,46.0,2.5,13.7,46.0,44.01,33.41
2018,8,24,6,45,0.0,64.5,2.5,14.1,64.5,60.8,48.63
2018,8,24,7,0,0.0,83.0,2.5,14.5,83.0,77.67,60.48
2018,8,24,7,15,0.0,91.0,2.45,15.1,91.0,85.92,67.25
2018,8,24,7,30,0.0,99.0,2.4,15.7,99.0,93.96,73.65
2018,8,24,7,45,0.0,109.5,2.35,16.25,109.5,104.11,81.67
2018,8,24,8,0,0.0,120.0,2.3,16.8,120.0,114.24,89.53
2018,8,24,8,15,1.0,140.5,2.25,17.4,141.0,133.71,104.84
2018,8,24,8,30,2.0,161.0,2.2,18.0,162.0,153.36,120.03
2018,8,24,8,45,7.0,185.0,2.2,18.65,189.5,177.91,138.86
2018,8,24,9,0,12.0,209.0,2.2,19.3,217.0,203.04,157.91
2018,8,24,9,15,18.5,237.0,2.2,19.9,250.0,233.11,180.6
2018,8,24,9,30,25.0,265.0,2.2,20.5,283.0,263.9,203.53
2018,8,24,9,45,35.5,294.5,2.2,21.15,321.5,295.15,226.53
2018,8,24,10,0,46.0,324.0,2.2,21.8,360.0,331.4,252.98
2018,8,24,10,15,108.0,355.5,2.25,22.3,443.5,401.73,305.59
2018,8,24,10,30,170.0,387.0,2.3,22.8,527.0,479.72,362.67
2018,8,24,10,45,381.5,334.0,2.35,23.3,658.5,589.87,445.63
2018,8,24,11,0,593.0,281.0,2.4,23.8,790.0,715.37,536.83
2018,8,24,11,15,680.0,247.5,2.5,24.2,840.0,772.57,577.25
2018,8,24,11,30,767.0,214.0,2.6,24.6,890.0,832.06,619.05
2018,8,24,11,45,770.5,213.5,2.65,25.0,897.0,855.28,633.32
2018,8,24,12,0,774.0,213.0,2.7,25.4,904.0,876.29,646.43
2018,8,24,12,15,768.0,216.0,2.8,25.55,901.0,890.17,655.82
2018,8,24,12,30,762.0,219.0,2.9,25.7,898.0,901.42,663.61
2018,8,24,12,45,752.5,222.5,3.0,25.9,887.0,907.38,667.88
2018,8,24,13,0,743.0,226.0,3.1,26.1,876.0,910.64,670.49
2018,8,24,13,15,738.5,223.5,3.15,26.05,859.0,909.67,670.74
2018,8,24,13,30,734.0,221.0,3.2,26.0,842.0,906.03,669.35
2018,8,24,13,45,727.5,217.0,3.3,25.95,818.0,896.37,664.38
2018,8,24,14,0,721.0,213.0,3.4,25.9,794.0,884.11,657.76
2018,8,24,14,15,710.5,208.5,3.45,25.65,762.5,865.25,646.93
2018,8,24,14,30,700.0,204.0,3.5,25.4,731.0,844.06,634.55
2018,8,24,14,45,686.5,198.5,3.55,25.15,694.0,817.04,618.1
2018,8,24,15,0,673.0,193.0,3.6,24.9,657.0,788.08,599.91
2018,8,24,15,15,654.5,187.0,3.6,24.9,614.5,752.75,576.06
2018,8,24,15,30,636.0,181.0,3.6,24.9,572.0,716.08,551.02
2018,8,24,15,45,613.0,172.5,3.55,24.0,525.5,672.24,522.14
2018,8,24,16,0,590.0,164.0,3.5,23.1,479.0,625.02,490.2
2018,8,24,16,15,560.0,155.0,3.45,22.45,430.0,575.35,454.97
2018,8,24,16,30,530.0,146.0,3.4,21.8,381.0,526.3,419.3
2018,8,24,16,45,491.0,134.0,3.35,21.15,330.5,469.19,376.4
2018,8,24,17,0,452.0,122.0,3.3,20.5,280.0,414.05,333.75
2018,8,24,17,15,402.0,107.0,3.15,19.6,230.0,351.87,284.31
2018,8,24,17,30,352.0,92.0,3.0,18.7,180.0,293.32,236.22
2018,8,24,17,45,288.5,73.5,2.9,17.85,134.5,228.62,181.78
2018,8,24,18,0,225.0,55.0,2.8,17.0,89.0,169.47,130.84
2018,8,24,18,15,151.5,36.0,2.7,16.35,55.0,112.14,79.16
2018,8,24,18,30,78.0,17.0,2.6,15.7,21.0,51.38,0.0
2018,8,24,18,45,39.0,8.5,2.55,15.1,10.5,18.33,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.05,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,8,25,5,45,89.0,16.5,1.7,11.35,23.0,16.22,0.0
2018,8,25,6,0,162.0,30.0,1.9,12.0,43.0,23.43,12.01
2018,8,25,6,15,245.5,47.0,1.95,12.6,83.5,36.02,25.75
2018,8,25,6,30,329.0,64.0,2.0,13.2,124.0,47.98,36.96
2018,8,25,6,45,273.0,83.0,2.1,13.8,143.5,65.08,52.46
2018,8,25,7,0,217.0,102.0,2.2,14.4,163.0,85.78,63.41
2018,8,25,7,15,154.5,126.5,2.15,15.1,174.5,118.67,88.71
2018,8,25,7,30,92.0,151.0,2.1,15.8,186.0,145.07,111.88
2018,8,25,7,45,98.0,174.5,2.1,16.5,216.5,172.59,133.6
2018,8,25,8,0,104.0,198.0,2.1,17.2,247.0,200.91,155.94
2018,8,25,8,15,154.0,218.0,2.05,18.05,299.5,235.27,181.61
2018,8,25,8,30,204.0,238.0,2.0,18.9,352.0,279.14,214.93
2018,8,25,8,45,345.0,228.5,1.95,19.7,441.0,333.56,255.46
2018,8,25,9,0,486.0,219.0,1.9,20.5,530.0,401.32,306.7
2018,8,25,9,15,572.0,209.5,1.9,21.25,598.5,459.23,350.67
2018,8,25,9,30,658.0,200.0,1.9,22.0,667.0,523.3,398.57
2018,8,25,9,45,666.0,212.0,1.85,22.75,705.0,569.44,431.68
2018,8,25,10,0,674.0,224.0,1.8,23.5,743.0,615.16,463.51
2018,8,25,10,15,687.0,226.5,1.85,24.15,772.5,654.81,491.17
2018,8,25,10,30,700.0,229.0,1.9,24.8,802.0,694.01,517.94
2018,8,25,10,45,710.5,230.0,1.9,25.5,825.0,729.36,541.09
2018,8,25,11,0,721.0,231.0,1.9,26.2,848.0,763.66,563.05
2018,8,25,11,15,729.5,231.0,2.0,26.7,864.0,794.22,583.35
2018,8,25,11,30,738.0,231.0,2.1,27.2,880.0,823.24,602.4
2018,8,25,11,45,745.0,229.0,2.2,27.65,888.0,847.36,618.21
2018,8,25,12,0,752.0,227.0,2.3,28.1,896.0,869.5,632.2
2018,8,25,12,15,763.5,219.5,2.4,28.4,898.0,887.98,644.14
2018,8,25,12,30,775.0,212.0,2.5,28.7,900.0,904.17,654.68
2018,8,25,12,45,788.5,201.5,2.6,29.0,895.0,916.64,662.88
2018,8,25,13,0,802.0,191.0,2.7,29.3,890.0,923.82,667.77
2018,8,25,13,15,801.0,187.0,2.85,29.3,874.0,924.14,669.53
2018,8,25,13,30,800.0,183.0,3.0,29.3,858.0,921.6,669.54
2018,8,25,13,45,798.0,177.5,3.1,29.25,834.5,913.75,665.94
2018,8,25,14,0,796.0,172.0,3.2,29.2,811.0,903.04,660.57
2018,8,25,14,15,788.5,168.0,3.3,28.85,780.0,886.19,651.95
2018,8,25,14,30,781.0,164.0,3.4,28.5,749.0,870.16,643.92
2018,8,25,14,45,771.0,158.5,3.5,28.15,712.0,844.57,629.36
2018,8,25,15,0,761.0,153.0,3.6,27.8,675.0,816.7,613.16
2018,8,25,15,15,727.5,153.0,3.6,27.8,626.0,773.63,584.91
2018,8,25,15,30,694.0,153.0,3.6,27.8,577.0,729.8,555.91
2018,8,25,15,45,687.0,142.0,3.65,26.3,534.0,693.71,535.07
2018,8,25,16,0,680.0,131.0,3.7,24.8,491.0,655.91,512.05
2018,8,25,16,15,656.5,123.5,3.7,23.8,442.5,608.98,480.01
2018,8,25,16,30,633.0,116.0,3.7,22.8,394.0,561.89,446.85
2018,8,25,16,45,596.0,107.0,3.65,21.8,342.5,504.89,404.76
2018,8,25,17,0,559.0,98.0,3.6,20.8,291.0,449.36,362.32
2018,8,25,17,15,505.5,88.5,3.5,19.85,240.5,386.22,312.07
2018,8,25,17,30,452.0,79.0,3.4,18.9,190.0,325.64,262.11
2018,8,25,17,45,378.0,65.0,3.3,17.95,142.5,257.01,204.11
2018,8,25,18,0,304.0,51.0,3.2,17.0,95.0,195.06,150.25
2018,8,25,18,15,204.0,34.5,3.15,16.4,59.0,128.2,89.1
2018,8,25,18,30,104.0,18.0,3.1,15.8,23.0,59.72,0.0
2018,8,25,18,45,52.0,9.0,3.0,15.25,11.5,21.96,0.0
2018,8,25,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,10.35,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,8,26,5,45,77.5,10.5,2.25,11.6,16.0,10.32,0.0
2018,8,26,6,0,137.0,19.0,2.5,12.2,30.0,14.44,4.92
2018,8,26,6,15,136.5,28.0,2.55,12.8,45.5,20.75,12.41
2018,8,26,6,30,136.0,37.0,2.6,13.4,61.0,26.72,18.1
2018,8,26,6,45,87.5,46.5,2.65,13.95,64.0,37.6,28.0
2018,8,26,7,0,39.0,56.0,2.7,14.5,67.0,53.75,39.61
2018,8,26,7,15,19.5,70.0,2.65,15.15,75.5,67.14,50.73
2018,8,26,7,30,0.0,84.0,2.6,15.8,84.0,80.52,62.44
2018,8,26,7,45,12.0,123.0,2.55,16.4,128.5,118.12,92.77
2018,8,26,8,0,24.0,162.0,2.5,17.0,173.0,156.8,123.44
2018,8,26,8,15,45.0,195.5,2.4,17.75,219.5,189.99,148.89
2018,8,26,8,30,66.0,229.0,2.3,18.5,266.0,229.53,179.18
2018,8,26,8,45,135.5,256.5,2.25,19.2,340.5,280.77,217.78
2018,8,26,9,0,205.0,284.0,2.2,19.9,415.0,343.2,264.86
2018,8,26,9,15,370.5,254.5,2.2,20.65,509.5,404.9,311.47
2018,8,26,9,30,536.0,225.0,2.2,21.4,604.0,481.05,369.09
2018,8,26,9,45,717.0,168.0,2.2,22.2,702.0,556.74,426.22
2018,8,26,10,0,898.0,111.0,2.2,23.0,800.0,650.13,494.97
2018,8,26,10,15,914.0,109.0,2.3,23.65,833.0,694.91,526.8
2018,8,26,10,30,930.0,107.0,2.4,24.3,866.0,738.76,557.29
2018,8,26,10,45,936.0,107.5,2.45,24.95,888.5,776.6,581.25
2018,8,26,11,0,942.0,108.0,2.5,25.6,911.0,812.4,603.59
2018,8,26,11,15,946.0,107.5,2.65,26.05,925.5,843.5,623.75
2018,8,26,11,30,950.0,107.0,2.8,26.5,940.0,872.11,642.2
2018,8,26,11,45,952.0,107.0,2.9,26.9,947.0,896.93,657.9
2018,8,26,12,0,954.0,107.0,3.0,27.3,954.0,918.93,671.76
2018,8,26,12,15,950.0,109.5,3.1,27.45,951.5,935.27,682.62
2018,8,26,12,30,946.0,112.0,3.2,27.6,949.0,948.48,691.56
2018,8,26,12,45,939.0,114.5,3.3,27.75,938.0,955.85,696.8
2018,8,26,13,0,932.0,117.0,3.4,27.9,927.0,960.01,700.09
2018,8,26,13,15,928.0,116.0,3.5,27.85,909.0,960.12,701.42
2018,8,26,13,30,924.0,115.0,3.6,27.8,891.0,957.03,700.79
2018,8,26,13,45,918.0,113.0,3.7,27.75,865.5,947.94,696.3
2018,8,26,14,0,912.0,111.0,3.8,27.7,840.0,935.75,689.87
2018,8,26,14,15,904.0,109.5,3.85,27.35,808.0,919.31,681.2
2018,8,26,14,30,896.0,108.0,3.9,27.0,776.0,900.01,670.64
2018,8,26,14,45,884.5,106.0,4.0,26.65,737.5,874.45,656.06
2018,8,26,15,0,873.0,104.0,4.1,26.3,699.0,846.44,639.7
2018,8,26,15,15,858.0,101.0,4.1,26.3,654.5,816.96,620.87
2018,8,26,15,30,843.0,98.0,4.1,26.3,610.0,780.79,597.23
2018,8,26,15,45,822.5,95.0,4.1,25.1,561.5,738.73,571.88
2018,8,26,16,0,802.0,92.0,4.1,23.9,513.0,695.53,545.08
2018,8,26,16,15,774.0,88.0,4.05,23.05,461.0,645.13,511.35
2018,8,26,16,30,746.0,84.0,4.0,22.2,409.0,594.65,475.12
2018,8,26,16,45,708.0,79.0,3.95,21.3,355.5,539.74,434.22
2018,8,26,17,0,670.0,74.0,3.9,20.4,302.0,483.9,391.14
2018,8,26,17,15,616.5,67.5,3.75,19.4,249.5,419.86,339.87
2018,8,26,17,30,563.0,61.0,3.6,18.4,197.0,359.32,289.43
2018,8,26,17,45,481.5,52.5,3.5,17.35,148.5,288.06,228.74
2018,8,26,18,0,400.0,44.0,3.4,16.3,100.0,223.61,171.95
2018,8,26,18,15,273.5,31.0,3.3,15.7,62.0,146.79,99.95
2018,8,26,18,30,147.0,18.0,3.2,15.1,24.0,60.92,0.0
2018,8,26,18,45,73.5,9.0,3.1,14.5,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,5,15,3.5,1.0,2.65,12.95,1.0,0.0,0.0
2018,8,27,5,30,7.0,2.0,2.8,13.2,2.0,0.0,0.0
2018,8,27,5,45,31.5,10.5,2.95,13.5,12.5,10.32,0.0
2018,8,27,6,0,56.0,19.0,3.1,13.8,23.0,16.14,5.66
2018,8,27,6,15,131.5,33.5,3.1,14.25,54.0,25.14,16.05
2018,8,27,6,30,207.0,48.0,3.1,14.7,85.0,35.31,25.53
2018,8,27,6,45,130.0,67.5,3.15,15.15,93.5,53.6,42.01
2018,8,27,7,0,53.0,87.0,3.2,15.6,102.0,78.87,60.45
2018,8,27,7,15,103.0,115.5,3.15,16.2,151.5,105.61,79.63
2018,8,27,7,30,153.0,144.0,3.1,16.8,201.0,142.17,106.63
2018,8,27,7,45,231.5,158.5,3.05,17.4,259.5,173.67,128.76
2018,8,27,8,0,310.0,173.0,3.0,18.0,318.0,217.96,162.3
2018,8,27,8,15,513.0,143.0,2.95,18.6,414.5,262.84,193.94
2018,8,27,8,30,716.0,113.0,2.9,19.2,511.0,330.01,245.69
2018,8,27,8,45,768.5,106.5,2.85,19.8,566.0,384.0,290.55
2018,8,27,9,0,821.0,100.0,2.8,20.4,621.0,438.86,335.41
2018,8,27,9,15,822.0,108.5,2.85,20.95,659.0,486.7,374.29
2018,8,27,9,30,823.0,117.0,2.9,21.5,697.0,533.44,411.11
2018,8,27,9,45,816.5,128.0,2.9,22.0,727.5,577.0,444.32
2018,8,27,10,0,810.0,139.0,2.9,22.5,758.0,618.55,475.02
2018,8,27,10,15,819.5,140.5,2.95,22.95,787.0,659.46,504.99
2018,8,27,10,30,829.0,142.0,3.0,23.4,816.0,699.28,533.51
2018,8,27,10,45,836.0,142.5,3.05,23.8,838.0,735.05,558.59
2018,8,27,11,0,843.0,143.0,3.1,24.2,860.0,769.15,581.01
2018,8,27,11,15,847.0,143.5,3.2,24.5,874.0,799.08,600.89
2018,8,27,11,30,851.0,144.0,3.3,24.8,888.0,825.63,618.41
2018,8,27,11,45,853.0,144.5,3.35,25.1,894.5,848.9,633.42
2018,8,27,12,0,855.0,145.0,3.4,25.4,901.0,869.67,646.77
2018,8,27,12,15,849.5,147.5,3.45,25.5,897.5,886.12,657.75
2018,8,27,12,30,844.0,150.0,3.5,25.6,894.0,897.43,665.38
2018,8,27,12,45,834.0,154.0,3.6,25.75,883.0,903.35,669.7
2018,8,27,13,0,824.0,158.0,3.7,25.9,872.0,906.33,672.18
2018,8,27,13,15,819.5,156.5,3.75,25.8,854.5,905.75,672.77
2018,8,27,13,30,815.0,155.0,3.8,25.7,837.0,902.27,671.56
2018,8,27,13,45,807.0,153.0,3.9,25.65,812.0,892.28,666.19
2018,8,27,14,0,799.0,151.0,4.0,25.6,787.0,879.51,659.03
2018,8,27,14,15,790.5,148.0,4.0,25.25,756.0,862.58,649.37
2018,8,27,14,30,782.0,145.0,4.0,24.9,725.0,843.08,637.99
2018,8,27,14,45,770.5,140.5,4.05,24.6,688.0,817.0,622.11
2018,8,27,15,0,759.0,136.0,4.1,24.3,651.0,788.71,604.61
2018,8,27,15,15,741.5,132.5,4.1,24.3,608.5,757.65,584.13
2018,8,27,15,30,724.0,129.0,4.1,24.3,566.0,722.21,560.36
2018,8,27,15,45,704.5,122.5,4.05,23.35,519.5,680.62,533.7
2018,8,27,16,0,685.0,116.0,4.0,22.4,473.0,638.1,505.25
2018,8,27,16,15,661.0,108.5,3.95,21.7,424.5,590.69,471.48
2018,8,27,16,30,637.0,101.0,3.9,21.0,376.0,543.19,436.68
2018,8,27,16,45,603.0,93.0,3.8,20.35,326.0,489.2,395.53
2018,8,27,17,0,569.0,85.0,3.7,19.7,276.0,436.49,354.07
2018,8,27,17,15,518.0,75.5,3.55,18.95,226.5,374.75,304.0
2018,8,27,17,30,467.0,66.0,3.4,18.2,177.0,316.44,255.0
2018,8,27,17,45,393.5,54.5,3.3,17.4,132.0,249.97,198.06
2018,8,27,18,0,320.0,43.0,3.2,16.6,87.0,189.88,145.06
2018,8,27,18,15,212.5,29.5,3.1,16.1,53.5,123.17,80.64
2018,8,27,18,30,105.0,16.0,3.0,15.6,20.0,46.18,0.0
2018,8,27,18,45,52.5,8.0,2.9,15.1,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,13.35,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.5,13.7,6.0,5.78,0.0
2018,8,28,6,15,0.0,10.5,2.55,14.1,10.5,10.12,3.08
2018,8,28,6,30,0.0,15.0,2.6,14.5,15.0,14.46,7.15
2018,8,28,6,45,0.0,22.0,2.7,14.85,22.0,21.22,13.3
2018,8,28,7,0,0.0,29.0,2.8,15.2,29.0,27.99,18.25
2018,8,28,7,15,0.0,36.0,2.8,15.65,36.0,34.75,23.98
2018,8,28,7,30,0.0,43.0,2.8,16.1,43.0,41.53,29.6
2018,8,28,7,45,0.0,66.0,2.8,16.5,66.0,63.8,48.15
2018,8,28,8,0,0.0,89.0,2.8,16.9,89.0,85.82,66.19
2018,8,28,8,15,0.5,114.0,2.85,17.5,114.5,109.33,85.08
2018,8,28,8,30,1.0,139.0,2.9,18.1,140.0,132.89,103.7
2018,8,28,8,45,6.0,165.5,2.9,18.7,169.5,159.61,124.53
2018,8,28,9,0,11.0,192.0,2.9,19.3,199.0,186.9,145.54
2018,8,28,9,15,24.0,235.0,2.95,19.75,251.5,233.56,181.6
2018,8,28,9,30,37.0,278.0,3.0,20.2,304.0,277.37,214.88
2018,8,28,9,45,45.0,300.5,3.05,20.7,333.5,305.35,235.61
2018,8,28,10,0,53.0,323.0,3.1,21.2,363.0,334.16,256.81
2018,8,28,10,15,45.5,325.5,3.15,21.55,361.0,335.62,257.13
2018,8,28,10,30,38.0,328.0,3.2,21.9,359.0,336.31,256.94
2018,8,28,10,45,37.0,335.5,3.25,22.3,366.5,345.6,263.31
2018,8,28,11,0,36.0,343.0,3.3,22.7,374.0,354.8,269.56
2018,8,28,11,15,56.5,371.0,3.35,22.9,420.0,400.0,303.31
2018,8,28,11,30,77.0,399.0,3.4,23.1,466.0,446.63,337.63
2018,8,28,11,45,109.0,407.0,3.45,23.35,502.5,486.15,366.92
2018,8,28,12,0,141.0,415.0,3.5,23.6,539.0,526.15,396.37
2018,8,28,12,15,327.5,351.5,3.5,23.7,639.5,632.7,478.57
2018,8,28,12,30,514.0,288.0,3.5,23.8,740.0,744.46,562.09
2018,8,28,12,45,563.5,268.0,3.55,23.9,758.5,777.75,586.23
2018,8,28,13,0,613.0,248.0,3.6,24.0,777.0,809.19,609.53
2018,8,28,13,15,694.5,206.0,3.65,24.0,794.0,844.79,636.08
2018,8,28,13,30,776.0,164.0,3.7,24.0,811.0,874.34,656.98
2018,8,28,13,45,839.5,131.0,3.7,23.95,812.0,895.99,672.44
2018,8,28,14,0,903.0,98.0,3.7,23.9,813.0,908.82,682.04
2018,8,28,14,15,896.5,96.0,3.7,23.7,782.0,893.02,672.7
2018,8,28,14,30,890.0,94.0,3.7,23.5,751.0,874.34,661.64
2018,8,28,14,45,881.5,91.5,3.65,23.3,714.0,850.66,646.9
2018,8,28,15,0,873.0,89.0,3.6,23.1,677.0,824.42,630.4
2018,8,28,15,15,859.0,86.5,3.6,23.1,634.0,791.37,608.8
2018,8,28,15,30,845.0,84.0,3.6,23.1,591.0,756.37,585.69
2018,8,28,15,45,828.5,81.0,3.55,22.4,544.5,721.63,563.9
2018,8,28,16,0,812.0,78.0,3.5,21.7,498.0,681.08,537.46
2018,8,28,16,15,789.5,74.0,3.4,21.15,448.0,634.14,505.28
2018,8,28,16,30,767.0,70.0,3.3,20.6,398.0,586.75,470.78
2018,8,28,16,45,733.5,66.0,3.25,20.05,346.0,532.53,429.63
2018,8,28,17,0,700.0,62.0,3.2,19.5,294.0,479.32,387.81
2018,8,28,17,15,649.5,56.5,3.1,18.8,242.0,416.84,337.13
2018,8,28,17,30,599.0,51.0,3.0,18.1,190.0,360.29,289.17
2018,8,28,17,45,519.0,43.5,2.85,17.35,142.0,289.99,228.59
2018,8,28,18,0,439.0,36.0,2.7,16.6,94.0,226.65,171.9
2018,8,28,18,15,292.0,25.5,2.6,16.1,57.0,143.56,89.81
2018,8,28,18,30,145.0,15.0,2.5,15.6,20.0,56.2,0.0
2018,8,28,18,45,72.5,7.5,2.35,15.1,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,29,5,15,8.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,8,29,5,30,16.0,3.0,1.4,12.5,2.0,0.0,0.0
2018,8,29,5,45,134.0,15.0,1.6,13.15,23.5,14.74,0.0
2018,8,29,6,0,252.0,27.0,1.8,13.8,45.0,22.09,8.3
2018,8,29,6,15,359.0,37.0,1.9,14.4,86.0,28.46,18.79
2018,8,29,6,30,466.0,47.0,2.0,15.0,127.0,34.47,24.73
2018,8,29,6,45,533.5,54.5,2.05,15.65,176.5,37.92,28.05
2018,8,29,7,0,601.0,62.0,2.1,16.3,226.0,50.98,30.99
2018,8,29,7,15,646.5,68.0,2.1,16.8,278.0,91.76,48.83
2018,8,29,7,30,692.0,74.0,2.1,17.3,330.0,137.39,79.3
2018,8,29,7,45,724.0,79.0,2.1,17.85,382.0,187.82,119.36
2018,8,29,8,0,756.0,84.0,2.1,18.4,434.0,237.92,161.72
2018,8,29,8,15,781.0,87.0,2.1,19.0,484.0,287.27,204.6
2018,8,29,8,30,806.0,90.0,2.1,19.6,534.0,338.61,248.84
2018,8,29,8,45,826.0,92.5,2.15,20.2,581.0,389.37,292.02
2018,8,29,9,0,846.0,95.0,2.2,20.8,628.0,441.14,334.84
2018,8,29,9,15,862.0,96.0,2.25,21.4,670.0,493.81,377.09
2018,8,29,9,30,878.0,97.0,2.3,22.0,712.0,542.91,415.51
2018,8,29,9,45,891.5,97.0,2.4,22.55,748.5,589.52,451.29
2018,8,29,10,0,905.0,97.0,2.5,23.1,785.0,635.49,485.66
2018,8,29,10,15,913.5,98.0,2.55,23.55,814.5,678.3,516.86
2018,8,29,10,30,922.0,99.0,2.6,24.0,844.0,719.65,546.08
2018,8,29,10,45,929.0,99.0,2.7,24.45,867.0,757.32,570.96
2018,8,29,11,0,936.0,99.0,2.8,24.9,890.0,793.02,594.31
2018,8,29,11,15,940.5,98.5,2.95,25.15,904.5,824.16,615.18
2018,8,29,11,30,945.0,98.0,3.1,25.4,919.0,852.85,634.36
2018,8,29,11,45,947.5,97.5,3.2,25.65,925.5,877.29,650.39
2018,8,29,12,0,950.0,97.0,3.3,25.9,932.0,898.91,664.57
2018,8,29,12,15,947.5,98.5,3.4,26.05,930.0,915.31,675.6
2018,8,29,12,30,945.0,100.0,3.5,26.2,928.0,928.58,684.67
2018,8,29,12,45,940.0,102.0,3.55,26.3,918.0,937.01,690.46
2018,8,29,13,0,935.0,104.0,3.6,26.4,908.0,942.23,694.27
2018,8,29,13,15,932.0,103.5,3.7,26.35,891.0,943.48,696.3
2018,8,29,13,30,929.0,103.0,3.8,26.3,874.0,941.52,696.35
2018,8,29,13,45,924.0,101.0,3.85,26.25,849.0,933.03,691.86
2018,8,29,14,0,919.0,99.0,3.9,26.2,824.0,921.4,685.4
2018,8,29,14,15,911.5,97.5,3.95,26.0,792.0,905.06,676.25
2018,8,29,14,30,904.0,96.0,4.0,25.8,760.0,885.82,665.2
2018,8,29,14,45,893.5,94.0,4.05,25.55,722.0,860.75,650.25
2018,8,29,15,0,883.0,92.0,4.1,25.3,684.0,833.16,633.52
2018,8,29,15,15,868.5,89.5,4.1,25.3,640.0,799.48,611.58
2018,8,29,15,30,854.0,87.0,4.1,25.3,596.0,763.85,588.13
2018,8,29,15,45,835.0,84.0,4.05,24.4,548.0,727.04,565.42
2018,8,29,16,0,816.0,81.0,4.0,23.5,500.0,684.49,538.06
2018,8,29,16,15,789.5,77.5,3.95,22.95,448.5,635.3,504.45
2018,8,29,16,30,763.0,74.0,3.9,22.4,397.0,585.93,468.27
2018,8,29,16,45,724.0,69.5,3.85,21.85,343.0,528.02,424.27
2018,8,29,17,0,685.0,65.0,3.8,21.3,289.0,471.55,379.88
2018,8,29,17,15,604.0,59.0,3.6,20.6,230.5,396.11,318.81
2018,8,29,17,30,523.0,53.0,3.4,19.9,172.0,324.36,258.95
2018,8,29,17,45,404.5,46.0,3.2,19.25,123.5,242.0,189.3
2018,8,29,18,0,286.0,39.0,3.0,18.6,75.0,168.85,126.33
2018,8,29,18,15,147.0,22.5,2.8,18.05,40.5,87.84,49.72
2018,8,29,18,30,8.0,6.0,2.6,17.5,6.0,8.15,0.0
2018,8,29,18,45,4.0,3.0,2.4,16.95,3.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,14.2,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.1,14.6,1.0,0.0,0.0
2018,8,30,5,45,4.0,3.5,1.3,15.0,3.5,3.44,0.0
2018,8,30,6,0,4.0,6.0,1.5,15.4,6.0,5.83,0.0
2018,8,30,6,15,2.0,10.5,1.55,15.8,10.5,10.12,2.99
2018,8,30,6,30,0.0,15.0,1.6,16.2,15.0,14.46,7.06
2018,8,30,6,45,0.0,22.5,1.7,16.6,22.5,21.7,13.61
