Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,0,0.0,30.0,1.8,17.0,30.0,28.95,18.93
2018,8,30,7,15,0.0,48.0,1.75,17.3,48.0,46.36,33.61
2018,8,30,7,30,0.0,66.0,1.7,17.6,66.0,63.79,48.09
2018,8,30,7,45,0.0,79.5,1.65,17.9,79.5,76.76,58.63
2018,8,30,8,0,0.0,93.0,1.6,18.2,93.0,89.49,68.83
2018,8,30,8,15,0.0,108.5,1.55,18.6,108.5,104.09,80.38
2018,8,30,8,30,0.0,124.0,1.5,19.0,124.0,118.74,91.8
2018,8,30,8,45,5.0,156.5,1.45,19.35,159.5,150.92,117.04
2018,8,30,9,0,10.0,189.0,1.4,19.7,195.0,183.62,142.26
2018,8,30,9,15,15.0,197.5,1.45,20.3,207.5,194.91,150.38
2018,8,30,9,30,20.0,206.0,1.5,20.9,220.0,206.61,158.88
2018,8,30,9,45,30.5,237.5,1.55,21.5,260.0,240.29,184.26
2018,8,30,10,0,41.0,269.0,1.6,22.1,300.0,277.78,212.11
2018,8,30,10,15,30.5,274.0,1.7,22.55,297.5,278.64,211.91
2018,8,30,10,30,20.0,279.0,1.8,23.0,295.0,280.5,212.57
2018,8,30,10,45,142.5,293.5,1.95,23.5,413.0,380.27,289.5
2018,8,30,11,0,265.0,308.0,2.1,24.0,531.0,490.34,371.62
2018,8,30,11,15,259.0,334.5,2.2,24.3,555.5,521.25,392.58
2018,8,30,11,30,253.0,361.0,2.3,24.6,580.0,551.57,413.36
2018,8,30,11,45,379.5,333.5,2.45,24.95,664.5,639.47,478.39
2018,8,30,12,0,506.0,306.0,2.6,25.3,749.0,730.45,543.98
2018,8,30,12,15,696.5,219.0,2.7,25.45,827.5,820.91,610.63
2018,8,30,12,30,887.0,132.0,2.8,25.6,906.0,907.53,668.43
2018,8,30,12,45,881.5,133.5,2.9,25.7,895.5,914.65,673.12
2018,8,30,13,0,876.0,135.0,3.0,25.8,885.0,918.75,676.59
2018,8,30,13,15,873.0,133.5,3.05,25.75,868.0,919.03,677.72
2018,8,30,13,30,870.0,132.0,3.1,25.7,851.0,916.29,676.99
2018,8,30,13,45,865.0,129.5,3.2,25.65,826.5,907.73,672.85
2018,8,30,14,0,860.0,127.0,3.3,25.6,802.0,900.87,669.96
2018,8,30,14,15,852.0,124.5,3.35,25.35,770.5,884.0,660.58
2018,8,30,14,30,844.0,122.0,3.4,25.1,739.0,864.37,649.42
2018,8,30,14,45,834.0,118.5,3.45,24.85,701.5,839.35,634.53
2018,8,30,15,0,824.0,115.0,3.5,24.6,664.0,811.9,617.91
2018,8,30,15,15,807.5,112.0,3.5,24.6,620.5,777.57,595.49
2018,8,30,15,30,791.0,109.0,3.5,24.6,577.0,741.5,571.69
2018,8,30,15,45,771.5,104.5,3.55,23.75,529.5,700.03,545.74
2018,8,30,16,0,752.0,100.0,3.6,22.9,482.0,660.04,520.29
2018,8,30,16,15,726.0,94.0,3.6,22.25,431.5,610.71,485.47
2018,8,30,16,30,700.0,88.0,3.6,21.6,381.0,561.32,449.43
2018,8,30,16,45,661.0,82.0,3.55,20.95,329.0,504.41,406.16
2018,8,30,17,0,622.0,76.0,3.5,20.3,277.0,449.11,362.65
2018,8,30,17,15,564.5,68.5,3.4,19.55,225.5,384.53,310.19
2018,8,30,17,30,507.0,61.0,3.3,18.8,174.0,323.89,259.04
2018,8,30,17,45,419.5,50.5,3.25,18.05,127.5,251.6,197.16
2018,8,30,18,0,332.0,40.0,3.2,17.3,81.0,186.95,139.9
2018,8,30,18,15,209.5,26.5,3.05,16.75,48.0,112.67,59.05
2018,8,30,18,30,87.0,13.0,2.9,16.2,15.0,36.94,0.0
2018,8,30,18,45,43.5,6.5,2.8,15.7,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.35,12.95,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.6,13.4,1.0,0.0,0.0
2018,8,31,5,45,11.0,6.5,1.85,13.9,7.0,6.39,0.0
2018,8,31,6,0,11.0,12.0,2.1,14.4,13.0,11.67,0.5
2018,8,31,6,15,50.5,25.5,2.1,14.9,33.5,23.19,14.11
2018,8,31,6,30,90.0,39.0,2.1,15.4,54.0,32.07,22.53
2018,8,31,6,45,53.5,53.0,2.05,15.9,63.0,46.4,35.48
2018,8,31,7,0,17.0,67.0,2.0,16.4,72.0,61.88,46.63
2018,8,31,7,15,8.5,80.5,1.9,17.0,83.0,76.96,59.01
2018,8,31,7,30,0.0,94.0,1.8,17.6,94.0,89.23,69.23
2018,8,31,7,45,10.0,122.0,1.7,18.2,126.5,116.47,90.82
2018,8,31,8,0,20.0,150.0,1.6,18.8,159.0,144.86,112.96
2018,8,31,8,15,78.5,192.0,1.55,19.6,234.0,195.06,150.65
2018,8,31,8,30,137.0,234.0,1.5,20.4,309.0,250.8,192.49
2018,8,31,8,45,363.5,204.5,1.45,21.2,426.5,314.75,238.45
2018,8,31,9,0,590.0,175.0,1.4,22.0,544.0,398.88,301.04
2018,8,31,9,15,719.5,140.5,1.45,22.7,620.0,457.58,345.96
2018,8,31,9,30,849.0,106.0,1.5,23.4,696.0,532.13,402.11
2018,8,31,9,45,862.0,107.0,1.55,24.1,732.0,578.14,436.19
2018,8,31,10,0,875.0,108.0,1.6,24.8,768.0,623.52,469.0
2018,8,31,10,15,883.5,109.0,1.7,25.5,797.0,665.19,498.62
2018,8,31,10,30,892.0,110.0,1.8,26.2,826.0,705.45,526.57
2018,8,31,10,45,898.0,110.0,1.9,26.85,847.5,741.41,549.99
2018,8,31,11,0,904.0,110.0,2.0,27.5,869.0,775.41,571.41
2018,8,31,11,15,908.0,110.0,2.15,27.95,883.0,805.73,591.08
2018,8,31,11,30,912.0,110.0,2.3,28.4,897.0,833.67,609.12
2018,8,31,11,45,914.0,110.0,2.45,28.9,903.5,857.45,624.27
2018,8,31,12,0,916.0,110.0,2.6,29.4,910.0,878.5,637.64
2018,8,31,12,15,918.0,109.0,2.75,29.55,909.0,895.72,649.46
2018,8,31,12,30,920.0,108.0,2.9,29.7,908.0,910.01,659.46
2018,8,31,12,45,921.0,105.5,3.1,29.85,899.0,918.88,666.37
2018,8,31,13,0,922.0,103.0,3.3,30.0,890.0,924.62,671.34
2018,8,31,13,15,919.5,102.0,3.45,29.9,873.0,925.63,673.67
2018,8,31,13,30,917.0,101.0,3.6,29.8,856.0,923.47,674.03
2018,8,31,13,45,912.0,99.0,3.75,29.65,831.0,914.88,670.37
2018,8,31,14,0,907.0,97.0,3.9,29.5,806.0,903.2,664.73
2018,8,31,14,15,899.5,95.5,4.0,29.1,774.5,886.87,656.42
2018,8,31,14,30,892.0,94.0,4.1,28.7,743.0,867.68,646.19
2018,8,31,14,45,882.0,92.0,4.2,28.3,705.5,843.12,632.24
2018,8,31,15,0,872.0,90.0,4.3,27.9,668.0,816.07,616.47
2018,8,31,15,15,857.0,87.5,4.3,27.9,624.0,782.18,594.43
2018,8,31,15,30,842.0,85.0,4.3,27.9,580.0,746.41,570.92
2018,8,31,15,45,825.0,81.5,4.4,26.6,533.0,710.77,550.41
2018,8,31,16,0,808.0,78.0,4.5,25.3,486.0,669.37,525.14
2018,8,31,16,15,785.0,74.0,4.35,24.4,436.0,622.28,493.13
2018,8,31,16,30,762.0,70.0,4.2,23.5,386.0,574.8,458.61
2018,8,31,16,45,727.0,65.5,4.1,22.65,333.5,519.5,416.81
2018,8,31,17,0,692.0,61.0,4.0,21.8,281.0,465.36,374.35
2018,8,31,17,15,624.0,56.5,3.8,20.8,227.5,398.45,320.05
2018,8,31,17,30,556.0,52.0,3.6,19.8,174.0,334.25,266.03
2018,8,31,17,45,472.5,43.5,3.4,18.75,127.5,264.19,205.8
2018,8,31,18,0,389.0,35.0,3.2,17.7,81.0,201.5,149.33
2018,8,31,18,15,249.5,24.0,3.05,17.05,48.0,120.48,53.76
2018,8,31,18,30,110.0,13.0,2.9,16.4,15.0,42.88,0.0
2018,8,31,18,45,55.0,6.5,2.75,15.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,5,45,100.5,11.5,1.85,13.8,18.0,11.3,0.0
2018,9,1,6,0,201.0,23.0,2.1,14.3,36.0,18.51,2.83
2018,9,1,6,15,313.5,35.5,2.05,14.85,77.0,27.55,17.74
2018,9,1,6,30,426.0,48.0,2.0,15.4,118.0,35.95,25.89
2018,9,1,6,45,317.0,65.0,1.95,15.95,127.5,47.43,36.36
2018,9,1,7,0,208.0,82.0,1.9,16.5,137.0,65.83,52.71
2018,9,1,7,15,118.0,108.0,1.8,17.35,140.5,98.72,73.41
2018,9,1,7,30,28.0,134.0,1.7,18.2,144.0,122.11,94.91
2018,9,1,7,45,78.5,160.5,1.55,19.05,195.0,155.64,119.35
2018,9,1,8,0,129.0,187.0,1.4,19.9,246.0,190.39,144.72
2018,9,1,8,15,373.0,164.5,1.4,20.55,361.5,237.15,174.55
2018,9,1,8,30,617.0,142.0,1.4,21.2,477.0,315.46,231.75
2018,9,1,8,45,718.0,124.0,1.4,21.9,546.5,368.78,273.78
2018,9,1,9,0,819.0,106.0,1.4,22.6,616.0,433.82,324.51
2018,9,1,9,15,824.5,113.0,1.5,23.25,655.5,482.41,363.06
2018,9,1,9,30,830.0,120.0,1.6,23.9,695.0,530.27,399.95
2018,9,1,9,45,829.5,128.5,1.7,24.5,727.5,575.29,433.72
2018,9,1,10,0,829.0,137.0,1.8,25.1,760.0,618.74,465.39
2018,9,1,10,15,837.5,139.5,1.95,25.65,789.5,660.58,495.66
2018,9,1,10,30,846.0,142.0,2.1,26.2,819.0,701.18,524.44
2018,9,1,10,45,851.5,143.5,2.2,26.7,840.5,737.3,549.39
2018,9,1,11,0,857.0,145.0,2.3,27.2,862.0,771.59,571.76
2018,9,1,11,15,861.0,146.0,2.45,27.5,876.5,802.27,592.08
2018,9,1,11,30,865.0,147.0,2.6,27.8,891.0,830.72,610.88
2018,9,1,11,45,866.5,147.5,2.75,28.15,897.0,854.28,626.29
2018,9,1,12,0,868.0,148.0,2.9,28.5,903.0,875.25,640.02
2018,9,1,12,15,862.0,151.0,3.0,28.7,899.5,889.61,649.51
2018,9,1,12,30,856.0,154.0,3.1,28.9,896.0,901.02,657.19
2018,9,1,12,45,847.0,157.0,3.2,29.1,884.0,906.84,661.3
2018,9,1,13,0,838.0,160.0,3.3,29.3,872.0,909.66,663.59
2018,9,1,13,15,833.0,159.0,3.4,29.3,854.5,908.98,664.22
2018,9,1,13,30,828.0,158.0,3.5,29.3,837.0,905.36,663.04
2018,9,1,13,45,821.0,155.5,3.55,29.25,811.5,895.51,657.67
2018,9,1,14,0,814.0,153.0,3.6,29.2,786.0,882.81,650.54
2018,9,1,14,15,804.5,150.5,3.6,28.95,754.5,865.19,640.43
2018,9,1,14,30,795.0,148.0,3.6,28.7,723.0,844.99,628.62
2018,9,1,14,45,782.5,144.0,3.6,28.4,685.0,818.23,612.47
2018,9,1,15,0,770.0,140.0,3.6,28.1,647.0,792.44,596.93
2018,9,1,15,15,751.5,135.5,3.6,28.1,603.0,756.34,573.4
2018,9,1,15,30,733.0,131.0,3.6,28.1,559.0,718.74,548.65
2018,9,1,15,45,711.0,125.5,3.55,27.05,511.5,676.21,521.78
2018,9,1,16,0,689.0,120.0,3.5,26.0,464.0,632.89,492.98
2018,9,1,16,15,661.5,112.0,3.4,25.15,414.0,582.59,457.65
2018,9,1,16,30,634.0,104.0,3.3,24.3,364.0,532.45,421.38
2018,9,1,16,45,593.5,96.0,3.25,23.5,312.5,475.08,378.3
2018,9,1,17,0,553.0,88.0,3.2,22.7,261.0,419.5,335.07
2018,9,1,17,15,495.0,77.5,3.05,21.6,210.5,354.5,283.0
2018,9,1,17,30,437.0,67.0,2.9,20.5,160.0,293.52,232.28
2018,9,1,17,45,341.5,53.0,2.8,19.45,113.5,217.6,168.38
2018,9,1,18,0,246.0,39.0,2.7,18.4,67.0,151.82,110.97
2018,9,1,18,15,149.5,24.0,2.7,17.7,38.5,86.78,27.91
2018,9,1,18,30,53.0,9.0,2.7,17.0,10.0,23.14,0.0
2018,9,1,18,45,26.5,4.5,2.75,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,2,5,45,74.5,11.5,1.8,12.65,16.0,11.3,0.0
2018,9,2,6,0,149.0,23.0,2.0,13.2,32.0,18.08,1.14
2018,9,2,6,15,254.5,37.5,2.0,13.9,71.0,28.86,18.84
2018,9,2,6,30,360.0,52.0,2.0,14.6,110.0,39.1,28.7
2018,9,2,6,45,434.5,62.5,2.05,15.25,158.5,45.82,35.03
2018,9,2,7,0,509.0,73.0,2.1,15.9,207.0,53.47,41.92
2018,9,2,7,15,561.0,81.0,2.05,16.8,258.5,91.02,53.06
2018,9,2,7,30,613.0,89.0,2.0,17.7,310.0,134.22,80.39
2018,9,2,7,45,651.0,95.5,1.95,18.65,362.0,179.34,114.74
2018,9,2,8,0,689.0,102.0,1.9,19.6,414.0,228.28,154.79
2018,9,2,8,15,716.5,106.5,1.9,20.45,463.5,276.32,195.57
2018,9,2,8,30,744.0,111.0,1.9,21.3,513.0,326.68,238.05
2018,9,2,8,45,765.5,114.0,1.95,22.2,559.0,378.75,281.2
2018,9,2,9,0,787.0,117.0,2.0,23.1,605.0,428.61,321.59
2018,9,2,9,15,798.0,122.0,2.0,24.05,645.0,476.45,359.13
2018,9,2,9,30,809.0,127.0,2.0,25.0,685.0,524.09,395.19
2018,9,2,9,45,814.5,132.5,2.05,25.9,719.0,568.77,428.14
2018,9,2,10,0,820.0,138.0,2.1,26.8,753.0,612.38,459.26
2018,9,2,10,15,829.5,140.0,2.1,27.55,782.0,654.01,488.19
2018,9,2,10,30,839.0,142.0,2.1,28.3,811.0,694.49,515.5
2018,9,2,10,45,845.5,143.5,2.15,29.0,833.0,731.03,539.84
2018,9,2,11,0,852.0,145.0,2.2,29.7,855.0,765.83,561.72
2018,9,2,11,15,857.0,144.5,2.25,30.3,869.0,795.65,579.88
2018,9,2,11,30,862.0,144.0,2.3,30.9,883.0,823.28,596.51
2018,9,2,11,45,865.0,144.0,2.3,31.45,889.5,845.75,609.44
2018,9,2,12,0,868.0,144.0,2.3,32.0,896.0,866.86,621.47
2018,9,2,12,15,864.0,146.0,2.4,32.25,893.0,884.04,632.55
2018,9,2,12,30,860.0,148.0,2.5,32.5,890.0,896.13,640.44
2018,9,2,12,45,852.5,150.0,2.55,32.8,878.5,902.21,644.1
2018,9,2,13,0,845.0,152.0,2.6,33.1,867.0,905.29,645.98
2018,9,2,13,15,841.0,150.5,2.65,33.05,849.5,904.89,646.7
2018,9,2,13,30,837.0,149.0,2.7,33.0,832.0,901.52,645.64
2018,9,2,13,45,831.0,146.5,2.8,32.95,807.0,892.4,641.36
2018,9,2,14,0,825.0,144.0,2.9,32.9,782.0,880.4,635.3
2018,9,2,14,15,816.0,140.0,2.95,32.55,749.5,861.42,625.15
2018,9,2,14,30,807.0,136.0,3.0,32.2,717.0,839.8,613.29
2018,9,2,14,45,794.5,132.5,3.05,31.9,679.0,813.3,597.98
2018,9,2,15,0,782.0,129.0,3.1,31.6,641.0,784.57,581.07
2018,9,2,15,15,764.0,125.5,3.1,31.6,597.5,752.31,560.66
2018,9,2,15,30,746.0,122.0,3.1,31.6,554.0,715.86,537.19
2018,9,2,15,45,723.5,116.5,3.2,30.35,506.0,672.57,511.61
2018,9,2,16,0,701.0,111.0,3.3,29.1,458.0,628.52,483.64
2018,9,2,16,15,672.0,104.5,3.35,28.05,408.0,578.54,449.68
2018,9,2,16,30,643.0,98.0,3.4,27.0,358.0,528.82,414.67
2018,9,2,16,45,601.0,90.0,3.4,25.95,306.5,470.36,371.49
2018,9,2,17,0,559.0,82.0,3.4,24.9,255.0,413.86,328.13
2018,9,2,17,15,497.5,73.0,3.3,23.6,205.0,348.76,276.39
2018,9,2,17,30,436.0,64.0,3.2,22.3,155.0,287.98,226.16
2018,9,2,17,45,347.0,51.0,3.1,21.05,110.5,216.08,165.71
2018,9,2,18,0,258.0,38.0,3.0,19.8,66.0,154.19,110.96
2018,9,2,18,15,152.0,23.5,3.0,18.95,37.5,85.46,13.48
2018,9,2,18,30,46.0,9.0,3.0,18.1,9.0,21.06,0.0
2018,9,2,18,45,23.0,4.5,2.95,17.3,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,3,5,45,16.0,6.0,1.7,12.65,7.0,5.9,0.0
2018,9,3,6,0,32.0,12.0,1.9,13.1,14.0,10.35,0.0
2018,9,3,6,15,58.5,24.0,1.95,13.75,32.0,20.21,11.44
2018,9,3,6,30,85.0,36.0,2.0,14.4,50.0,29.73,20.5
2018,9,3,6,45,66.0,49.0,2.05,15.0,62.0,43.17,32.71
2018,9,3,7,0,47.0,62.0,2.1,15.6,74.0,57.51,45.54
2018,9,3,7,15,23.5,81.0,2.1,16.25,87.0,75.72,57.71
2018,9,3,7,30,0.0,100.0,2.1,16.9,100.0,94.29,73.67
2018,9,3,7,45,14.5,131.0,2.1,17.55,137.5,124.67,97.67
2018,9,3,8,0,29.0,162.0,2.1,18.2,175.0,152.61,119.3
2018,9,3,8,15,74.0,193.5,2.05,19.0,232.0,194.18,150.64
2018,9,3,8,30,119.0,225.0,2.0,19.8,289.0,236.43,182.47
2018,9,3,8,45,227.0,231.0,2.0,20.6,366.5,284.94,218.37
2018,9,3,9,0,335.0,237.0,2.0,21.4,444.0,348.03,265.93
2018,9,3,9,15,511.5,204.0,2.0,22.15,544.0,414.53,316.21
2018,9,3,9,30,688.0,171.0,2.0,22.9,644.0,498.5,379.4
2018,9,3,9,45,713.5,172.5,2.05,23.65,685.0,545.74,414.44
2018,9,3,10,0,739.0,174.0,2.1,24.4,726.0,593.8,449.38
2018,9,3,10,15,750.0,177.0,2.15,25.05,755.5,634.67,478.45
2018,9,3,10,30,761.0,180.0,2.2,25.7,785.0,674.73,506.28
2018,9,3,10,45,768.5,181.5,2.25,26.35,806.5,709.9,530.15
2018,9,3,11,0,776.0,183.0,2.3,27.0,828.0,743.62,552.56
2018,9,3,11,15,781.0,184.0,2.35,27.45,842.0,773.49,572.41
2018,9,3,11,30,786.0,185.0,2.4,27.9,856.0,800.84,589.7
2018,9,3,11,45,789.5,184.5,2.5,28.35,862.5,823.45,604.0
2018,9,3,12,0,793.0,184.0,2.6,28.8,869.0,843.76,616.83
2018,9,3,12,15,796.5,181.5,2.7,29.0,868.0,859.71,627.42
2018,9,3,12,30,800.0,179.0,2.8,29.2,867.0,873.1,636.45
2018,9,3,12,45,802.0,175.0,2.85,29.45,858.0,881.04,641.52
2018,9,3,13,0,804.0,171.0,2.9,29.7,849.0,886.19,644.91
2018,9,3,13,15,799.5,169.5,3.0,29.65,831.5,885.32,645.57
2018,9,3,13,30,795.0,168.0,3.1,29.6,814.0,881.6,644.5
2018,9,3,13,45,788.5,165.0,3.2,29.5,789.0,871.77,639.61
2018,9,3,14,0,782.0,162.0,3.3,29.4,764.0,859.18,632.97
2018,9,3,14,15,771.5,159.0,3.3,29.05,732.0,843.53,624.39
2018,9,3,14,30,761.0,156.0,3.3,28.7,700.0,822.56,612.26
2018,9,3,14,45,747.0,152.0,3.35,28.3,662.0,795.29,596.19
2018,9,3,15,0,733.0,148.0,3.4,27.9,624.0,765.99,578.59
2018,9,3,15,15,713.5,143.0,3.4,27.9,580.5,729.46,554.62
2018,9,3,15,30,694.0,138.0,3.4,27.9,537.0,691.58,529.28
2018,9,3,15,45,669.0,132.0,3.35,26.6,489.5,647.5,500.9
2018,9,3,16,0,644.0,126.0,3.3,25.3,442.0,602.91,471.29
2018,9,3,16,15,610.5,118.5,3.25,24.5,392.0,550.85,434.23
2018,9,3,16,30,577.0,111.0,3.2,23.7,342.0,499.47,396.58
2018,9,3,16,45,524.5,102.5,3.1,22.85,290.0,434.13,346.85
2018,9,3,17,0,472.0,94.0,3.0,22.0,238.0,375.44,300.66
2018,9,3,17,15,328.0,81.5,2.85,21.1,172.5,270.15,215.81
2018,9,3,17,30,184.0,69.0,2.7,20.2,107.0,169.85,133.49
2018,9,3,17,45,177.5,52.5,2.55,19.35,80.5,141.16,107.88
2018,9,3,18,0,171.0,36.0,2.4,18.5,54.0,119.81,85.02
2018,9,3,18,15,99.0,21.5,2.3,18.0,30.5,65.04,0.0
2018,9,3,18,30,27.0,7.0,2.2,17.5,7.0,13.94,0.0
2018,9,3,18,45,13.5,3.5,2.1,17.0,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,4,5,45,28.5,7.0,2.1,13.0,8.5,6.88,0.0
2018,9,4,6,0,57.0,14.0,2.3,13.5,17.0,12.0,0.0
2018,9,4,6,15,155.5,30.5,2.35,14.15,52.0,23.23,13.85
2018,9,4,6,30,254.0,47.0,2.4,14.8,87.0,35.19,25.19
2018,9,4,6,45,200.0,51.5,2.5,15.5,90.5,37.15,27.3
2018,9,4,7,0,146.0,56.0,2.6,16.2,94.0,44.73,34.13
2018,9,4,7,15,73.0,68.0,2.5,16.9,87.0,63.85,46.14
2018,9,4,7,30,0.0,80.0,2.4,17.6,80.0,76.65,58.83
2018,9,4,7,45,2.5,109.5,2.35,18.3,110.5,104.02,81.01
2018,9,4,8,0,5.0,139.0,2.3,19.0,141.0,131.67,102.95
2018,9,4,8,15,23.0,174.5,2.2,19.85,186.5,168.97,131.67
2018,9,4,8,30,41.0,210.0,2.1,20.7,232.0,203.54,157.82
2018,9,4,8,45,134.0,234.0,2.05,21.6,315.0,257.64,197.83
2018,9,4,9,0,227.0,258.0,2.0,22.5,398.0,325.07,248.11
2018,9,4,9,15,481.5,204.0,1.95,23.4,526.0,399.59,303.59
2018,9,4,9,30,736.0,150.0,1.9,24.3,654.0,501.89,379.79
2018,9,4,9,45,795.0,134.5,1.85,25.2,704.0,556.07,419.28
2018,9,4,10,0,854.0,119.0,1.8,26.1,754.0,610.73,458.39
2018,9,4,10,15,863.0,120.0,1.8,26.9,783.0,653.98,488.27
2018,9,4,10,30,872.0,121.0,1.8,27.7,812.0,693.77,515.02
2018,9,4,10,45,878.0,122.0,1.8,28.5,833.5,729.93,538.39
2018,9,4,11,0,884.0,123.0,1.8,29.3,855.0,764.18,558.78
2018,9,4,11,15,888.5,123.5,1.85,29.85,869.5,794.74,577.46
2018,9,4,11,30,893.0,124.0,1.9,30.4,884.0,822.98,594.53
2018,9,4,11,45,895.5,123.5,2.0,31.0,890.0,846.18,608.58
2018,9,4,12,0,898.0,123.0,2.1,31.6,896.0,866.71,620.92
2018,9,4,12,15,896.5,124.0,2.2,31.9,894.0,882.57,631.06
2018,9,4,12,30,895.0,125.0,2.3,32.2,892.0,895.47,639.41
2018,9,4,12,45,891.5,125.5,2.4,32.5,881.5,903.14,644.52
2018,9,4,13,0,888.0,126.0,2.5,32.8,871.0,907.75,647.81
2018,9,4,13,15,883.5,124.5,2.55,32.8,852.5,906.4,647.79
2018,9,4,13,30,879.0,123.0,2.6,32.8,834.0,901.96,645.96
2018,9,4,13,45,872.5,121.5,2.7,32.85,808.5,892.75,641.41
2018,9,4,14,0,866.0,120.0,2.8,32.9,783.0,880.6,635.04
2018,9,4,14,15,856.5,117.5,2.9,32.6,750.5,866.49,628.35
2018,9,4,14,30,847.0,115.0,3.0,32.3,718.0,845.27,616.95
2018,9,4,14,45,834.5,112.0,3.1,32.0,679.0,818.44,601.76
2018,9,4,15,0,822.0,109.0,3.2,31.7,640.0,789.3,584.86
2018,9,4,15,15,805.0,106.0,3.2,31.7,596.0,754.54,562.74
2018,9,4,15,30,788.0,103.0,3.2,31.7,552.0,718.08,539.28
2018,9,4,15,45,765.5,99.0,3.25,30.45,504.0,675.09,513.71
2018,9,4,16,0,743.0,95.0,3.3,29.2,456.0,633.69,488.06
2018,9,4,16,15,712.0,90.0,3.3,28.2,405.0,582.74,453.03
2018,9,4,16,30,681.0,85.0,3.3,27.2,354.0,532.18,417.06
2018,9,4,16,45,637.0,78.5,3.25,26.15,302.0,473.06,373.13
2018,9,4,17,0,593.0,72.0,3.2,25.1,250.0,416.06,329.1
2018,9,4,17,15,528.5,64.0,3.1,23.8,199.5,349.72,276.16
2018,9,4,17,30,464.0,56.0,3.0,22.5,149.0,288.05,224.92
2018,9,4,17,45,368.0,45.0,2.85,21.25,105.0,215.64,163.78
2018,9,4,18,0,272.0,34.0,2.7,20.0,61.0,151.94,105.74
2018,9,4,18,15,154.0,20.0,2.6,19.25,33.5,78.6,0.0
2018,9,4,18,30,36.0,6.0,2.5,18.5,6.0,15.17,0.0
2018,9,4,18,45,18.0,3.0,2.4,17.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,5,5,45,21.0,7.0,1.8,12.75,8.0,6.88,0.0
2018,9,5,6,0,42.0,14.0,2.0,13.2,16.0,12.0,0.0
2018,9,5,6,15,65.0,27.0,2.05,13.85,35.0,22.62,13.24
2018,9,5,6,30,88.0,40.0,2.1,14.5,54.0,32.88,23.18
2018,9,5,6,45,70.0,56.5,2.15,15.15,70.0,48.99,37.77
2018,9,5,7,0,52.0,73.0,2.2,15.8,86.0,66.05,53.01
2018,9,5,7,15,34.0,94.5,2.2,16.5,104.0,86.66,66.53
2018,9,5,7,30,16.0,116.0,2.2,17.2,122.0,109.35,85.4
2018,9,5,7,45,33.5,145.5,2.2,17.9,160.0,135.53,105.62
2018,9,5,8,0,51.0,175.0,2.2,18.6,198.0,167.24,130.12
2018,9,5,8,15,208.0,183.0,2.25,19.4,291.5,210.67,159.52
2018,9,5,8,30,365.0,191.0,2.3,20.2,385.0,278.71,210.01
2018,9,5,8,45,538.5,162.0,2.3,21.0,477.0,331.91,250.01
2018,9,5,9,0,712.0,133.0,2.3,21.8,569.0,403.64,305.32
2018,9,5,9,15,755.5,128.0,2.4,22.45,618.5,456.87,347.66
2018,9,5,9,30,799.0,123.0,2.5,23.1,668.0,509.56,388.85
2018,9,5,9,45,806.5,128.0,2.55,23.75,702.0,554.36,423.01
2018,9,5,10,0,814.0,133.0,2.6,24.4,736.0,598.27,455.54
2018,9,5,10,15,823.5,134.5,2.7,24.9,764.5,639.07,485.54
2018,9,5,10,30,833.0,136.0,2.8,25.4,793.0,678.7,514.06
2018,9,5,10,45,840.0,136.5,2.9,25.85,814.5,714.29,539.3
2018,9,5,11,0,847.0,137.0,3.0,26.3,836.0,748.14,562.19
2018,9,5,11,15,852.0,137.5,3.1,26.5,850.0,778.58,582.6
2018,9,5,11,30,857.0,138.0,3.2,26.7,864.0,805.83,600.8
2018,9,5,11,45,860.0,137.0,3.3,26.9,870.0,828.22,615.7
2018,9,5,12,0,863.0,136.0,3.4,27.1,876.0,848.05,628.94
2018,9,5,12,15,863.0,135.5,3.5,27.1,873.5,863.18,639.58
2018,9,5,12,30,863.0,135.0,3.6,27.1,871.0,875.49,648.45
2018,9,5,12,45,861.5,133.5,3.7,27.1,861.0,882.62,653.97
2018,9,5,13,0,860.0,132.0,3.8,27.1,851.0,886.79,657.63
2018,9,5,13,15,855.5,131.0,3.9,26.85,833.0,885.87,658.65
2018,9,5,13,30,851.0,130.0,4.0,26.6,815.0,886.11,660.6
2018,9,5,13,45,844.5,128.0,4.05,26.35,790.0,876.72,655.87
2018,9,5,14,0,838.0,126.0,4.1,26.1,765.0,864.43,649.28
2018,9,5,14,15,828.5,123.5,4.15,25.6,732.5,846.23,639.33
2018,9,5,14,30,819.0,121.0,4.2,25.1,700.0,825.4,627.55
2018,9,5,14,45,806.0,118.0,4.2,24.55,662.0,798.66,611.49
2018,9,5,15,0,793.0,115.0,4.2,24.0,624.0,769.71,593.76
2018,9,5,15,15,775.0,112.5,4.2,24.0,581.0,735.41,570.78
2018,9,5,15,30,757.0,110.0,4.2,24.0,538.0,699.55,546.5
2018,9,5,15,45,733.5,105.0,4.15,22.45,490.0,658.31,520.96
2018,9,5,16,0,710.0,100.0,4.1,20.9,442.0,613.87,491.24
2018,9,5,16,15,678.0,94.5,4.0,19.95,392.0,562.93,454.1
2018,9,5,16,30,646.0,89.0,3.9,19.0,342.0,512.5,416.2
2018,9,5,16,45,601.0,82.5,3.8,18.1,291.0,454.31,370.73
2018,9,5,17,0,556.0,76.0,3.7,17.2,240.0,398.36,325.42
2018,9,5,17,15,491.5,67.0,3.55,16.5,190.5,332.67,270.34
2018,9,5,17,30,427.0,58.0,3.4,15.8,141.0,271.67,217.46
2018,9,5,17,45,331.5,46.0,3.25,15.1,98.5,199.79,154.8
2018,9,5,18,0,236.0,34.0,3.1,14.4,56.0,139.22,96.8
2018,9,5,18,15,132.0,19.5,3.0,14.1,30.5,58.64,0.0
2018,9,5,18,30,28.0,5.0,2.9,13.8,5.0,4.91,0.0
2018,9,5,18,45,14.0,2.5,2.85,13.5,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,1.65,11.15,7.5,5.9,0.0
2018,9,6,6,0,54.0,12.0,1.8,11.6,15.0,9.18,0.0
2018,9,6,6,15,90.5,24.0,1.8,12.25,35.0,20.22,11.22
2018,9,6,6,30,127.0,36.0,1.8,12.9,55.0,29.77,20.58
2018,9,6,6,45,115.5,50.5,1.85,13.55,73.0,40.88,30.82
2018,9,6,7,0,104.0,65.0,1.9,14.2,91.0,56.1,44.53
2018,9,6,7,15,54.5,88.5,1.8,14.95,102.5,82.7,63.07
2018,9,6,7,30,5.0,112.0,1.7,15.7,114.0,104.77,82.54
2018,9,6,7,45,13.5,136.0,1.65,16.45,142.0,128.39,101.16
2018,9,6,8,0,22.0,160.0,1.6,17.2,170.0,153.08,120.32
2018,9,6,8,15,92.0,181.5,1.6,18.1,229.5,188.0,145.48
2018,9,6,8,30,162.0,203.0,1.6,19.0,289.0,230.22,176.92
2018,9,6,8,45,376.5,182.0,1.65,19.9,405.0,290.25,220.57
2018,9,6,9,0,591.0,161.0,1.7,20.8,521.0,378.08,286.93
2018,9,6,9,15,697.5,141.0,1.8,21.6,594.0,437.64,333.12
2018,9,6,9,30,804.0,121.0,1.9,22.4,667.0,508.22,387.08
2018,9,6,9,45,813.5,125.5,2.0,23.2,702.5,553.83,421.52
2018,9,6,10,0,823.0,130.0,2.1,24.0,738.0,598.69,454.55
2018,9,6,10,15,822.5,136.5,2.25,24.55,763.5,638.25,483.55
2018,9,6,10,30,822.0,143.0,2.4,25.1,789.0,675.94,510.58
2018,9,6,10,45,869.5,124.5,2.5,25.65,824.5,721.91,543.56
2018,9,6,11,0,917.0,106.0,2.6,26.2,860.0,767.44,573.65
2018,9,6,11,15,920.5,106.5,2.65,26.5,873.5,797.96,593.32
2018,9,6,11,30,924.0,107.0,2.7,26.8,887.0,826.01,611.34
2018,9,6,11,45,925.0,107.0,2.75,27.05,892.5,848.95,626.03
2018,9,6,12,0,926.0,107.0,2.8,27.3,898.0,869.06,638.89
2018,9,6,12,15,928.0,105.5,2.85,27.45,896.0,885.58,649.69
2018,9,6,12,30,930.0,104.0,2.9,27.6,894.0,899.09,658.6
2018,9,6,12,45,931.0,101.0,2.9,27.75,884.0,907.12,663.66
2018,9,6,13,0,932.0,98.0,2.9,27.9,874.0,911.96,666.78
2018,9,6,13,15,929.0,97.0,2.95,27.85,856.0,912.15,667.87
2018,9,6,13,30,926.0,96.0,3.0,27.8,838.0,909.12,667.0
2018,9,6,13,45,920.5,94.5,3.0,27.8,812.5,900.21,661.9
2018,9,6,14,0,915.0,93.0,3.0,27.8,787.0,888.18,654.88
2018,9,6,14,15,907.5,91.0,3.0,27.6,754.5,870.88,644.96
2018,9,6,14,30,900.0,89.0,3.0,27.4,722.0,850.69,633.17
2018,9,6,14,45,890.0,86.5,3.0,27.2,683.5,825.15,617.75
2018,9,6,15,0,880.0,84.0,3.0,27.0,645.0,797.09,600.58
2018,9,6,15,15,864.5,82.0,3.0,27.0,601.0,763.02,578.66
2018,9,6,15,30,849.0,80.0,3.0,27.0,557.0,727.1,555.28
2018,9,6,15,45,829.0,77.0,2.85,26.3,508.5,689.47,531.22
2018,9,6,16,0,809.0,74.0,2.7,25.6,460.0,646.44,502.84
2018,9,6,16,15,781.5,70.5,2.6,25.0,409.0,597.12,468.08
2018,9,6,16,30,754.0,67.0,2.5,24.4,358.0,547.79,431.79
2018,9,6,16,45,713.0,62.5,2.45,23.8,305.5,489.89,387.85
2018,9,6,17,0,672.0,58.0,2.4,23.2,253.0,433.69,343.5
2018,9,6,17,15,610.0,52.0,2.05,22.15,201.5,370.44,291.76
2018,9,6,17,30,548.0,46.0,1.7,21.1,150.0,309.34,239.87
2018,9,6,17,45,446.0,38.0,1.4,20.0,105.0,235.18,176.58
2018,9,6,18,0,344.0,30.0,1.1,18.9,60.0,170.2,112.2
2018,9,6,18,15,197.0,18.0,1.1,18.25,32.5,75.71,0.0
2018,9,6,18,30,50.0,6.0,1.1,17.6,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,1.05,16.95,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,5,45,110.0,9.5,1.5,11.75,15.0,9.34,0.0
2018,9,7,6,0,220.0,19.0,1.6,12.3,30.0,15.46,0.0
2018,9,7,6,15,365.0,28.5,1.65,13.0,72.0,21.83,12.35
2018,9,7,6,30,510.0,38.0,1.7,13.7,114.0,27.78,18.73
2018,9,7,6,45,395.0,46.5,1.75,14.4,119.5,32.34,23.13
2018,9,7,7,0,280.0,55.0,1.8,15.1,125.0,38.64,28.87
2018,9,7,7,15,143.0,75.5,1.75,16.1,111.5,67.46,47.66
2018,9,7,7,30,6.0,96.0,1.7,17.1,98.0,91.15,70.78
2018,9,7,7,45,7.0,117.0,1.65,18.1,120.0,111.05,86.62
2018,9,7,8,0,8.0,138.0,1.6,19.1,142.0,131.17,102.32
2018,9,7,8,15,25.0,171.0,1.6,20.1,184.0,166.02,128.99
2018,9,7,8,30,42.0,204.0,1.6,21.1,226.0,198.21,153.17
2018,9,7,8,45,124.0,231.0,1.6,22.05,304.5,250.32,191.58
2018,9,7,9,0,206.0,258.0,1.6,23.0,383.0,314.69,239.31
2018,9,7,9,15,492.0,195.5,1.65,23.95,521.0,393.17,297.33
2018,9,7,9,30,778.0,133.0,1.7,24.9,659.0,504.41,379.83
2018,9,7,9,45,858.5,109.0,1.7,25.85,717.5,563.36,422.89
2018,9,7,10,0,939.0,85.0,1.7,26.8,776.0,624.41,466.74
2018,9,7,10,15,946.5,86.0,1.75,27.55,805.0,667.58,496.96
2018,9,7,10,30,954.0,87.0,1.8,28.3,834.0,709.07,525.3
2018,9,7,10,45,959.0,88.0,1.85,29.1,856.0,746.97,549.09
2018,9,7,11,0,964.0,89.0,1.9,29.9,878.0,782.66,570.64
2018,9,7,11,15,968.0,89.0,2.0,30.45,892.5,814.24,590.27
2018,9,7,11,30,972.0,89.0,2.1,31.0,907.0,843.21,608.12
2018,9,7,11,45,973.5,89.0,2.15,31.6,912.5,867.44,622.29
2018,9,7,12,0,975.0,89.0,2.2,32.2,918.0,888.68,634.55
2018,9,7,12,15,974.0,89.5,2.25,32.6,915.5,905.26,644.38
2018,9,7,12,30,973.0,90.0,2.3,33.0,913.0,918.62,652.26
2018,9,7,12,45,970.5,90.0,2.4,33.4,902.5,926.92,657.48
2018,9,7,13,0,968.0,90.0,2.5,33.8,892.0,931.88,660.73
2018,9,7,13,15,964.0,89.5,2.6,33.7,873.5,931.69,662.18
2018,9,7,13,30,960.0,89.0,2.7,33.6,855.0,928.16,661.65
2018,9,7,13,45,954.5,87.5,2.8,33.55,828.5,918.97,657.47
2018,9,7,14,0,949.0,86.0,2.9,33.5,802.0,906.55,651.3
2018,9,7,14,15,940.0,84.5,3.0,33.1,768.0,888.03,642.13
2018,9,7,14,30,931.0,83.0,3.1,32.7,734.0,866.57,631.02
2018,9,7,14,45,919.5,81.5,3.2,32.35,694.5,840.27,616.47
2018,9,7,15,0,908.0,80.0,3.3,32.0,655.0,811.44,600.08
2018,9,7,15,15,893.0,78.0,3.3,32.0,610.0,777.03,578.36
2018,9,7,15,30,878.0,76.0,3.3,32.0,565.0,740.67,555.14
2018,9,7,15,45,857.5,73.0,3.35,30.7,515.5,697.54,529.86
2018,9,7,16,0,837.0,70.0,3.4,29.4,466.0,657.42,506.0
2018,9,7,16,15,809.0,66.5,3.35,28.4,413.5,606.84,471.59
2018,9,7,16,30,781.0,63.0,3.3,27.4,361.0,556.23,435.38
2018,9,7,16,45,737.0,59.5,3.2,26.4,307.0,496.87,390.87
2018,9,7,17,0,693.0,56.0,3.1,25.4,253.0,439.42,345.98
2018,9,7,17,15,616.5,50.5,2.9,24.15,199.0,366.36,287.25
2018,9,7,17,30,540.0,45.0,2.7,22.9,145.0,302.25,233.35
2018,9,7,17,45,450.5,36.5,2.5,21.6,101.5,233.21,173.9
2018,9,7,18,0,361.0,28.0,2.3,20.3,58.0,171.15,107.81
2018,9,7,18,15,207.5,17.0,2.3,19.45,31.5,76.88,0.0
2018,9,7,18,30,54.0,6.0,2.3,18.6,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,2.35,17.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.25,12.8,14.5,9.34,0.0
2018,9,8,6,0,221.0,19.0,2.5,13.3,29.0,15.64,0.0
2018,9,8,6,15,368.0,27.5,2.55,14.0,70.0,21.03,11.44
2018,9,8,6,30,515.0,36.0,2.6,14.7,111.0,28.54,19.26
2018,9,8,6,45,588.0,42.0,2.65,15.35,161.0,31.46,22.22
2018,9,8,7,0,661.0,48.0,2.7,16.0,211.0,34.33,24.91
2018,9,8,7,15,707.5,52.0,2.7,16.8,263.5,66.47,32.25
2018,9,8,7,30,754.0,56.0,2.7,17.6,316.0,112.66,58.07
2018,9,8,7,45,785.0,59.5,2.7,18.4,368.0,160.94,94.03
2018,9,8,8,0,816.0,63.0,2.7,19.2,420.0,216.46,140.03
2018,9,8,8,15,838.0,65.5,2.75,19.95,469.5,267.25,184.29
2018,9,8,8,30,860.0,68.0,2.8,20.7,519.0,319.52,229.96
2018,9,8,8,45,876.0,70.5,2.8,21.45,565.0,370.95,274.41
2018,9,8,9,0,892.0,73.0,2.8,22.2,611.0,422.82,318.02
2018,9,8,9,15,900.0,77.0,2.85,22.9,651.5,472.7,358.99
2018,9,8,9,30,908.0,81.0,2.9,23.6,692.0,521.83,398.05
2018,9,8,9,45,912.5,85.0,2.95,24.35,726.5,568.15,433.7
2018,9,8,10,0,917.0,89.0,3.0,25.1,761.0,613.03,467.15
2018,9,8,10,15,924.5,90.0,3.05,25.65,789.5,655.32,498.23
2018,9,8,10,30,932.0,91.0,3.1,26.2,818.0,695.99,527.36
2018,9,8,10,45,937.0,92.5,3.1,26.75,840.0,733.6,552.5
2018,9,8,11,0,942.0,94.0,3.1,27.3,862.0,769.06,575.05
2018,9,8,11,15,944.5,94.5,3.15,27.75,875.5,799.36,594.35
2018,9,8,11,30,947.0,95.0,3.2,28.2,889.0,827.04,611.81
2018,9,8,11,45,947.5,95.5,3.25,28.65,894.0,850.39,626.3
2018,9,8,12,0,948.0,96.0,3.3,29.1,899.0,870.81,638.84
2018,9,8,12,15,950.5,94.5,3.4,29.5,897.5,887.86,649.61
2018,9,8,12,30,953.0,93.0,3.5,29.9,896.0,901.83,658.43
2018,9,8,12,45,954.5,90.5,3.55,30.3,886.0,910.76,663.73
2018,9,8,13,0,956.0,88.0,3.6,30.7,876.0,916.41,667.01
2018,9,8,13,15,952.0,87.5,3.7,30.7,857.5,916.1,667.86
2018,9,8,13,30,948.0,87.0,3.8,30.7,839.0,912.5,666.69
2018,9,8,13,45,941.5,86.5,3.85,30.65,813.0,903.49,661.93
2018,9,8,14,0,935.0,86.0,3.9,30.6,787.0,891.33,655.2
2018,9,8,14,15,927.0,84.5,3.95,30.35,754.0,873.76,645.45
2018,9,8,14,30,919.0,83.0,4.0,30.1,721.0,853.25,633.76
2018,9,8,14,45,907.5,81.0,4.1,29.8,681.5,826.58,618.17
2018,9,8,15,0,896.0,79.0,4.2,29.5,642.0,797.4,600.74
2018,9,8,15,15,880.5,77.0,4.2,29.5,597.5,762.87,578.31
2018,9,8,15,30,865.0,75.0,4.2,29.5,553.0,726.45,554.37
2018,9,8,15,45,845.5,72.0,4.2,28.6,504.5,684.42,528.03
2018,9,8,16,0,826.0,69.0,4.2,27.7,456.0,645.36,503.26
2018,9,8,16,15,799.0,66.0,4.1,26.85,405.0,596.44,468.73
2018,9,8,16,30,772.0,63.0,4.0,26.0,354.0,547.46,432.66
2018,9,8,16,45,731.0,59.0,3.95,25.15,301.0,489.69,388.52
2018,9,8,17,0,690.0,55.0,3.9,24.3,248.0,433.61,343.87
2018,9,8,17,15,625.5,49.0,3.65,23.1,196.0,366.14,288.59
2018,9,8,17,30,561.0,43.0,3.4,21.9,144.0,306.45,237.31
2018,9,8,17,45,448.0,35.5,3.15,20.75,99.0,229.08,170.63
2018,9,8,18,0,335.0,28.0,2.9,19.6,54.0,159.08,94.33
2018,9,8,18,15,180.0,16.0,2.85,18.8,28.5,67.12,0.0
2018,9,8,18,30,25.0,4.0,2.8,18.0,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,2.75,17.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.7,11.8,14.0,9.34,0.0
2018,9,9,6,0,208.0,19.0,1.8,12.3,28.0,18.68,0.0
2018,9,9,6,15,357.0,29.0,1.95,13.05,69.5,22.65,12.61
2018,9,9,6,30,506.0,39.0,2.1,13.8,111.0,29.02,19.72
2018,9,9,6,45,585.0,45.0,2.2,14.5,162.0,34.47,24.96
2018,9,9,7,0,664.0,51.0,2.3,15.2,213.0,37.17,27.52
2018,9,9,7,15,713.5,56.0,2.2,15.9,267.5,68.24,34.61
2018,9,9,7,30,763.0,61.0,2.1,16.6,322.0,115.77,60.81
2018,9,9,7,45,796.5,64.5,2.05,17.3,375.5,164.82,96.98
2018,9,9,8,0,830.0,68.0,2.0,18.0,429.0,217.1,140.17
2018,9,9,8,15,852.5,71.0,1.95,18.9,480.0,273.39,188.58
2018,9,9,8,30,875.0,74.0,1.9,19.8,531.0,327.01,234.9
