Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,45,892.0,76.0,1.8,20.65,577.5,379.13,279.3
2018,9,9,9,0,909.0,78.0,1.7,21.5,624.0,431.75,322.7
2018,9,9,9,15,920.5,80.5,1.7,22.35,666.0,482.64,363.58
2018,9,9,9,30,932.0,83.0,1.7,23.2,708.0,533.05,402.61
2018,9,9,9,45,939.5,85.0,1.7,24.05,743.0,580.16,437.86
2018,9,9,10,0,947.0,87.0,1.7,24.9,778.0,625.99,470.94
2018,9,9,10,15,954.0,88.0,1.8,25.6,807.0,669.1,501.95
2018,9,9,10,30,961.0,89.0,1.9,26.3,836.0,710.47,530.95
2018,9,9,10,45,965.5,89.5,1.95,27.0,857.0,747.72,555.12
2018,9,9,11,0,970.0,90.0,2.0,27.7,878.0,782.68,576.67
2018,9,9,11,15,972.0,90.5,2.05,28.35,891.0,813.33,595.27
2018,9,9,11,30,974.0,91.0,2.1,29.0,904.0,841.25,611.96
2018,9,9,11,45,974.5,91.5,2.15,29.6,909.0,865.12,626.06
2018,9,9,12,0,975.0,92.0,2.2,30.2,914.0,885.97,638.2
2018,9,9,12,15,971.5,93.5,2.35,30.55,910.5,901.4,648.4
2018,9,9,12,30,968.0,95.0,2.5,30.9,907.0,913.55,656.59
2018,9,9,12,45,962.0,97.0,2.6,31.2,895.5,920.79,661.44
2018,9,9,13,0,956.0,99.0,2.7,31.5,884.0,924.7,664.3
2018,9,9,13,15,951.5,98.0,2.85,31.5,864.5,923.5,665.16
2018,9,9,13,30,947.0,97.0,3.0,31.5,845.0,918.98,663.98
2018,9,9,13,45,940.5,95.5,3.15,31.5,818.0,908.97,659.29
2018,9,9,14,0,934.0,94.0,3.3,31.5,791.0,895.78,652.58
2018,9,9,14,15,924.5,93.0,3.35,31.2,757.5,877.54,642.75
2018,9,9,14,30,915.0,92.0,3.4,30.9,724.0,856.43,631.03
2018,9,9,14,45,903.0,90.0,3.45,30.65,684.0,829.49,615.21
2018,9,9,15,0,891.0,88.0,3.5,30.4,644.0,800.09,597.63
2018,9,9,15,15,874.5,86.0,3.5,30.4,599.0,765.0,575.15
2018,9,9,15,30,858.0,84.0,3.5,30.4,554.0,732.39,554.22
2018,9,9,15,45,834.5,81.0,3.5,29.35,504.0,687.8,526.77
2018,9,9,16,0,811.0,78.0,3.5,28.3,454.0,642.29,497.65
2018,9,9,16,15,778.5,74.5,3.45,27.4,401.0,589.88,460.74
2018,9,9,16,30,746.0,71.0,3.4,26.5,348.0,537.79,422.77
2018,9,9,16,45,700.5,65.5,3.35,25.6,294.0,476.88,376.56
2018,9,9,17,0,655.0,60.0,3.3,24.7,240.0,420.89,332.18
2018,9,9,17,15,586.5,53.5,3.1,23.45,188.5,353.07,276.93
2018,9,9,17,30,518.0,47.0,2.9,22.2,137.0,290.32,223.63
2018,9,9,17,45,405.0,37.5,2.65,20.95,93.0,212.94,157.27
2018,9,9,18,0,292.0,28.0,2.4,19.7,49.0,141.57,75.91
2018,9,9,18,15,156.0,15.5,2.45,18.9,25.5,59.08,0.0
2018,9,9,18,30,20.0,3.0,2.5,18.1,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,2.5,17.35,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,95.0,8.5,2.05,11.9,12.5,0.0,0.0
2018,9,10,6,0,190.0,17.0,2.2,12.4,25.0,16.71,0.0
2018,9,10,6,15,330.5,27.5,2.3,13.05,64.5,21.35,11.3
2018,9,10,6,30,471.0,38.0,2.4,13.7,104.0,28.24,19.01
2018,9,10,6,45,549.0,45.5,2.45,14.35,154.0,32.04,22.8
2018,9,10,7,0,627.0,53.0,2.5,15.0,204.0,35.65,26.19
2018,9,10,7,15,676.5,58.5,2.4,15.65,257.0,67.21,35.57
2018,9,10,7,30,726.0,64.0,2.3,16.3,310.0,113.09,60.48
2018,9,10,7,45,759.0,68.5,2.2,17.0,362.5,160.91,95.52
2018,9,10,8,0,792.0,73.0,2.1,17.7,415.0,211.95,137.52
2018,9,10,8,15,815.5,76.5,2.05,18.55,465.5,262.76,181.44
2018,9,10,8,30,839.0,80.0,2.0,19.4,516.0,315.31,226.94
2018,9,10,8,45,856.5,83.5,1.95,20.25,563.0,371.17,274.29
2018,9,10,9,0,874.0,87.0,1.9,21.1,610.0,423.63,317.73
2018,9,10,9,15,887.5,89.5,1.9,21.95,651.5,473.81,358.22
2018,9,10,9,30,901.0,92.0,1.9,22.8,693.0,523.73,397.09
2018,9,10,9,45,911.0,93.5,1.9,23.65,728.5,570.41,432.27
2018,9,10,10,0,921.0,95.0,1.9,24.5,764.0,616.05,465.5
2018,9,10,10,15,927.5,96.5,1.95,25.2,792.5,658.32,495.82
2018,9,10,10,30,934.0,98.0,2.0,25.9,821.0,698.88,524.12
2018,9,10,10,45,939.0,98.5,2.1,26.6,842.0,735.58,548.95
2018,9,10,11,0,944.0,99.0,2.2,27.3,863.0,770.08,570.75
2018,9,10,11,15,946.5,100.0,2.3,27.75,876.5,800.86,590.46
2018,9,10,11,30,949.0,101.0,2.4,28.2,890.0,829.02,608.36
2018,9,10,11,45,949.0,101.5,2.55,28.7,894.5,851.97,623.02
2018,9,10,12,0,949.0,102.0,2.7,29.2,899.0,871.94,635.75
2018,9,10,12,15,945.0,103.5,2.75,29.45,895.0,886.57,644.96
2018,9,10,12,30,941.0,105.0,2.8,29.7,891.0,898.0,652.2
2018,9,10,12,45,934.0,107.5,2.85,29.95,879.0,904.67,656.46
2018,9,10,13,0,927.0,110.0,2.9,30.2,867.0,908.12,658.75
2018,9,10,13,15,922.0,109.5,3.0,30.3,848.0,906.98,658.94
2018,9,10,13,30,917.0,109.0,3.1,30.4,829.0,902.64,657.18
2018,9,10,13,45,909.5,107.5,3.15,30.45,802.0,891.98,651.17
2018,9,10,14,0,902.0,106.0,3.2,30.5,775.0,878.25,643.27
2018,9,10,14,15,891.0,104.0,3.25,30.35,740.5,858.13,631.68
2018,9,10,14,30,880.0,102.0,3.3,30.2,706.0,835.26,618.28
2018,9,10,14,45,866.0,100.0,3.4,30.0,666.0,807.41,601.83
2018,9,10,15,0,852.0,98.0,3.5,29.8,626.0,781.7,586.71
2018,9,10,15,15,834.0,95.5,3.5,29.8,581.0,745.93,563.53
2018,9,10,15,30,816.0,93.0,3.5,29.8,536.0,708.48,538.99
2018,9,10,15,45,790.5,89.5,3.6,28.8,486.5,663.24,510.93
2018,9,10,16,0,765.0,86.0,3.7,27.8,437.0,617.29,480.52
2018,9,10,16,15,730.5,81.5,3.7,26.85,384.5,564.14,442.84
2018,9,10,16,30,696.0,77.0,3.7,25.9,332.0,514.27,406.19
2018,9,10,16,45,648.0,71.0,3.7,24.95,279.5,453.8,359.94
2018,9,10,17,0,600.0,65.0,3.7,24.0,227.0,395.81,313.76
2018,9,10,17,15,527.5,57.0,3.6,22.7,176.5,326.99,257.47
2018,9,10,17,30,455.0,49.0,3.5,21.4,126.0,263.64,203.58
2018,9,10,17,45,340.0,38.0,3.35,20.1,84.0,187.23,137.84
2018,9,10,18,0,225.0,27.0,3.2,18.8,42.0,115.94,52.9
2018,9,10,18,15,118.0,14.5,3.1,18.05,22.0,46.9,0.0
2018,9,10,18,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.95,16.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,11,5,45,89.5,8.5,2.6,12.05,12.0,0.0,0.0
2018,9,11,6,0,179.0,17.0,2.8,12.4,24.0,16.71,0.0
2018,9,11,6,15,320.5,28.0,2.9,13.0,63.0,22.02,11.52
2018,9,11,6,30,462.0,39.0,3.0,13.6,102.0,29.35,19.94
2018,9,11,6,45,541.0,46.0,3.1,14.15,151.5,32.63,23.31
2018,9,11,7,0,620.0,53.0,3.2,14.7,201.0,35.8,26.33
2018,9,11,7,15,668.0,59.0,3.15,15.35,253.5,65.54,35.32
2018,9,11,7,30,716.0,65.0,3.1,16.0,306.0,111.16,59.72
2018,9,11,7,45,747.5,70.0,3.05,16.6,358.0,158.63,94.4
2018,9,11,8,0,779.0,75.0,3.0,17.2,410.0,209.15,136.13
2018,9,11,8,15,801.0,80.0,3.0,17.9,460.0,260.2,180.62
2018,9,11,8,30,823.0,85.0,3.0,18.6,510.0,312.88,226.75
2018,9,11,8,45,837.5,89.5,3.0,19.35,555.5,363.93,271.15
2018,9,11,9,0,852.0,94.0,3.0,20.1,601.0,415.4,314.76
2018,9,11,9,15,863.5,97.0,3.0,20.75,641.5,464.37,355.36
2018,9,11,9,30,875.0,100.0,3.0,21.4,682.0,516.03,396.6
2018,9,11,9,45,882.0,103.5,3.05,22.05,716.0,561.83,432.41
2018,9,11,10,0,889.0,107.0,3.1,22.7,750.0,606.44,466.26
2018,9,11,10,15,895.0,109.0,3.15,23.15,778.0,647.67,497.13
2018,9,11,10,30,901.0,111.0,3.2,23.6,806.0,687.23,526.04
2018,9,11,10,45,904.5,113.0,3.25,24.05,826.5,723.25,551.79
2018,9,11,11,0,908.0,115.0,3.3,24.5,847.0,757.09,574.39
2018,9,11,11,15,911.5,116.0,3.4,24.75,860.5,787.66,594.96
2018,9,11,11,30,915.0,117.0,3.5,25.0,874.0,815.76,613.8
2018,9,11,11,45,917.0,116.0,3.55,25.25,879.0,838.14,628.44
2018,9,11,12,0,919.0,115.0,3.6,25.5,884.0,857.71,641.22
2018,9,11,12,15,924.0,112.0,3.7,25.55,882.5,874.85,653.2
2018,9,11,12,30,929.0,109.0,3.8,25.6,881.0,889.02,663.27
2018,9,11,12,45,934.0,104.5,3.85,25.65,872.0,898.6,670.09
2018,9,11,13,0,939.0,100.0,3.9,25.7,863.0,904.98,674.9
2018,9,11,13,15,937.5,97.0,3.95,25.55,844.5,904.09,675.46
2018,9,11,13,30,936.0,94.0,4.0,25.4,826.0,899.91,673.97
2018,9,11,13,45,933.0,91.5,4.05,25.25,800.5,891.7,669.86
2018,9,11,14,0,930.0,89.0,4.1,25.1,775.0,880.28,663.68
2018,9,11,14,15,923.0,87.0,4.1,24.7,742.0,862.93,653.9
2018,9,11,14,30,916.0,85.0,4.1,24.3,709.0,842.64,642.14
2018,9,11,14,45,907.0,82.0,4.15,23.9,670.0,816.82,626.7
2018,9,11,15,0,898.0,79.0,4.2,23.5,631.0,788.39,609.31
2018,9,11,15,15,882.0,77.0,4.2,23.5,586.0,753.41,585.94
2018,9,11,15,30,866.0,75.0,4.2,23.5,541.0,716.57,561.04
2018,9,11,15,45,846.5,71.5,4.2,22.3,492.0,673.98,534.07
2018,9,11,16,0,827.0,68.0,4.2,21.1,443.0,634.3,508.3
2018,9,11,16,15,799.5,64.0,4.1,20.35,391.0,584.02,471.02
2018,9,11,16,30,772.0,60.0,4.0,19.6,339.0,533.73,432.47
2018,9,11,16,45,729.0,56.0,3.9,18.85,286.0,475.26,385.94
2018,9,11,17,0,686.0,52.0,3.8,18.1,233.0,418.7,339.05
2018,9,11,17,15,615.0,46.5,3.7,17.35,181.5,349.75,280.36
2018,9,11,17,30,544.0,41.0,3.6,16.6,130.0,289.39,226.56
2018,9,11,17,45,411.5,32.0,3.45,15.85,85.5,205.57,152.3
2018,9,11,18,0,279.0,23.0,3.3,15.1,41.0,127.33,44.84
2018,9,11,18,15,139.5,11.5,3.25,14.75,20.5,49.3,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,63.5,8.5,2.35,11.65,10.5,0.0,0.0
2018,9,12,6,0,127.0,17.0,2.5,12.0,21.0,16.71,0.0
2018,9,12,6,15,206.5,30.0,2.7,12.65,51.0,23.39,12.22
2018,9,12,6,30,286.0,43.0,2.9,13.3,81.0,32.67,22.79
2018,9,12,6,45,306.0,58.0,3.1,13.95,115.5,43.02,32.5
2018,9,12,7,0,326.0,73.0,3.3,14.6,150.0,52.84,41.47
2018,9,12,7,15,300.5,95.5,3.3,15.05,180.0,79.72,55.87
2018,9,12,7,30,275.0,118.0,3.3,15.5,210.0,118.81,83.88
2018,9,12,7,45,293.0,135.5,3.35,15.9,248.0,152.33,109.25
2018,9,12,8,0,311.0,153.0,3.4,16.3,286.0,187.75,137.86
2018,9,12,8,15,522.0,130.0,3.4,16.9,384.5,232.66,168.38
2018,9,12,8,30,733.0,107.0,3.4,17.5,483.0,300.96,220.57
2018,9,12,8,45,775.5,104.0,3.4,18.15,534.0,353.74,265.63
2018,9,12,9,0,818.0,101.0,3.4,18.8,585.0,406.29,309.97
2018,9,12,9,15,809.5,111.5,3.45,19.45,618.5,451.8,348.33
2018,9,12,9,30,801.0,122.0,3.5,20.1,652.0,495.3,383.83
2018,9,12,9,45,753.5,147.5,3.5,20.8,667.0,527.64,409.33
2018,9,12,10,0,706.0,173.0,3.5,21.5,682.0,557.29,431.57
2018,9,12,10,15,638.0,210.5,3.6,21.9,684.0,580.69,448.57
2018,9,12,10,30,570.0,248.0,3.7,22.3,686.0,597.88,460.25
2018,9,12,10,45,469.5,294.5,3.8,22.7,661.5,595.45,456.51
2018,9,12,11,0,369.0,341.0,3.9,23.1,637.0,586.07,447.26
2018,9,12,11,15,460.0,316.0,4.0,23.25,691.0,643.47,491.03
2018,9,12,11,30,551.0,291.0,4.1,23.4,745.0,704.23,536.48
2018,9,12,11,45,521.0,299.0,4.15,23.55,730.5,704.15,535.61
2018,9,12,12,0,491.0,307.0,4.2,23.7,716.0,701.31,533.04
2018,9,12,12,15,507.5,300.5,4.25,23.6,722.0,719.8,547.29
2018,9,12,12,30,524.0,294.0,4.3,23.5,728.0,736.9,560.46
2018,9,12,12,45,589.0,264.5,4.35,23.45,746.0,771.13,587.08
2018,9,12,13,0,654.0,235.0,4.4,23.4,764.0,803.4,612.17
2018,9,12,13,15,699.5,207.0,4.45,23.2,761.0,818.05,624.91
2018,9,12,13,30,745.0,179.0,4.5,23.0,758.0,829.45,634.31
2018,9,12,13,45,696.0,190.5,4.5,22.85,717.0,799.04,613.87
2018,9,12,14,0,647.0,202.0,4.5,22.7,676.0,766.7,591.41
2018,9,12,14,15,532.0,231.0,4.5,22.35,609.0,694.31,538.36
2018,9,12,14,30,417.0,260.0,4.5,22.0,542.0,626.18,487.47
2018,9,12,14,45,306.0,265.5,4.45,21.7,466.0,531.44,416.22
2018,9,12,15,0,195.0,271.0,4.4,21.4,390.0,439.85,345.73
2018,9,12,15,15,214.0,247.5,4.4,21.4,369.0,425.82,336.79
2018,9,12,15,30,233.0,224.0,4.4,21.4,348.0,417.99,332.08
2018,9,12,15,45,205.0,201.5,4.3,20.35,303.0,360.68,289.05
2018,9,12,16,0,177.0,179.0,4.2,19.3,258.0,312.44,252.21
2018,9,12,16,15,267.0,150.0,4.1,18.7,253.0,338.72,275.8
2018,9,12,16,30,357.0,121.0,4.0,18.1,248.0,357.58,292.41
2018,9,12,16,45,330.5,103.0,3.9,17.5,206.0,309.63,253.31
2018,9,12,17,0,304.0,85.0,3.8,16.9,164.0,262.96,214.28
2018,9,12,17,15,245.0,68.5,3.7,16.35,123.0,204.85,164.63
2018,9,12,17,30,186.0,52.0,3.6,15.8,82.0,144.3,112.4
2018,9,12,17,45,138.0,37.0,3.45,15.2,54.5,102.72,74.41
2018,9,12,18,0,90.0,22.0,3.3,14.6,27.0,59.8,8.57
2018,9,12,18,15,45.0,11.0,3.25,14.35,13.5,22.87,0.0
2018,9,12,18,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,5,45,7.0,6.0,2.4,12.35,6.0,0.0,0.0
2018,9,13,6,0,14.0,12.0,2.6,12.7,12.0,11.8,0.0
2018,9,13,6,15,64.5,29.5,2.8,13.25,37.0,25.78,13.47
2018,9,13,6,30,115.0,47.0,3.0,13.8,62.0,38.25,27.51
2018,9,13,6,45,295.0,55.0,3.2,14.35,117.5,40.73,30.39
2018,9,13,7,0,475.0,63.0,3.4,14.9,173.0,44.66,34.16
2018,9,13,7,15,560.5,66.5,3.5,15.5,228.5,61.63,36.0
2018,9,13,7,30,646.0,70.0,3.6,16.1,284.0,102.51,55.93
2018,9,13,7,45,623.5,86.0,3.65,16.65,320.5,148.52,91.52
2018,9,13,8,0,601.0,102.0,3.7,17.2,357.0,192.19,129.32
2018,9,13,8,15,602.5,118.0,3.7,17.8,399.5,239.06,170.16
2018,9,13,8,30,604.0,134.0,3.7,18.4,442.0,285.78,210.95
2018,9,13,8,45,733.0,107.0,3.7,18.95,515.0,337.01,252.6
2018,9,13,9,0,862.0,80.0,3.7,19.5,588.0,405.86,308.6
2018,9,13,9,15,872.0,83.0,3.7,19.95,627.5,454.22,349.55
2018,9,13,9,30,882.0,86.0,3.7,20.4,667.0,502.03,388.93
2018,9,13,9,45,888.5,89.5,3.65,20.85,701.0,547.7,425.43
2018,9,13,10,0,895.0,93.0,3.6,21.3,735.0,592.12,459.87
2018,9,13,10,15,902.5,94.0,3.55,21.65,763.0,633.36,491.23
2018,9,13,10,30,910.0,95.0,3.5,22.0,791.0,673.0,520.62
2018,9,13,10,45,915.0,96.0,3.5,22.3,811.5,709.17,547.06
2018,9,13,11,0,920.0,97.0,3.5,22.6,832.0,743.21,569.99
2018,9,13,11,15,923.5,97.5,3.5,22.8,845.5,773.38,590.24
2018,9,13,11,30,927.0,98.0,3.5,23.0,859.0,801.02,608.65
2018,9,13,11,45,928.5,98.0,3.5,23.2,864.0,823.95,623.75
2018,9,13,12,0,930.0,98.0,3.5,23.4,869.0,844.02,636.91
2018,9,13,12,15,931.0,96.5,3.55,23.4,866.0,859.23,647.54
2018,9,13,12,30,932.0,95.0,3.6,23.4,863.0,871.35,656.19
2018,9,13,12,45,932.0,94.0,3.65,23.45,853.0,880.0,662.48
2018,9,13,13,0,932.0,93.0,3.7,23.5,843.0,885.46,666.72
2018,9,13,13,15,875.0,116.0,3.75,23.4,807.5,864.4,653.26
2018,9,13,13,30,818.0,139.0,3.8,23.3,772.0,844.49,640.78
2018,9,13,13,45,679.0,191.0,3.85,23.2,704.5,782.71,598.84
2018,9,13,14,0,540.0,243.0,3.9,23.1,637.0,715.38,548.98
2018,9,13,14,15,538.5,229.5,3.95,22.85,607.0,696.02,537.21
2018,9,13,14,30,537.0,216.0,4.0,22.6,577.0,674.59,523.55
2018,9,13,14,45,654.0,163.0,4.0,22.35,577.0,705.61,550.66
2018,9,13,15,0,771.0,110.0,4.0,22.1,577.0,722.49,565.25
2018,9,13,15,15,749.0,105.0,4.0,22.1,530.5,683.01,537.7
2018,9,13,15,30,727.0,100.0,4.0,22.1,484.0,644.52,510.9
2018,9,13,15,45,641.5,109.0,3.95,21.3,424.5,575.48,460.1
2018,9,13,16,0,556.0,118.0,3.9,20.5,365.0,509.48,410.24
2018,9,13,16,15,568.5,100.5,3.85,19.95,326.0,478.78,387.77
2018,9,13,16,30,581.0,83.0,3.8,19.4,287.0,445.38,362.05
2018,9,13,16,45,612.5,67.5,3.7,18.9,251.5,421.78,342.63
2018,9,13,17,0,644.0,52.0,3.6,18.4,216.0,391.46,316.16
2018,9,13,17,15,571.0,45.5,3.25,17.65,166.0,325.75,259.52
2018,9,13,17,30,498.0,39.0,2.9,16.9,116.0,263.35,204.05
2018,9,13,17,45,366.5,30.5,2.55,16.2,75.0,183.99,132.37
2018,9,13,18,0,235.0,22.0,2.2,15.5,34.0,107.18,0.0
2018,9,13,18,15,117.5,11.0,2.1,15.05,17.0,41.8,0.0
2018,9,13,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,5,45,2.0,4.5,1.25,10.35,4.5,0.0,0.0
2018,9,14,6,0,4.0,9.0,1.3,10.8,9.0,8.85,0.0
2018,9,14,6,15,17.0,26.0,1.5,11.55,28.0,24.04,11.73
2018,9,14,6,30,30.0,43.0,1.7,12.3,47.0,38.98,28.28
2018,9,14,6,45,153.0,58.0,1.95,13.05,91.5,46.67,35.79
2018,9,14,7,0,276.0,73.0,2.2,13.8,136.0,53.04,41.76
2018,9,14,7,15,221.0,99.0,2.2,14.35,157.5,83.51,61.54
2018,9,14,7,30,166.0,125.0,2.2,14.9,179.0,118.49,88.21
2018,9,14,7,45,186.0,147.0,2.15,15.45,217.5,150.12,112.14
2018,9,14,8,0,206.0,169.0,2.1,16.0,256.0,184.0,138.8
2018,9,14,8,15,249.5,186.5,2.1,16.7,304.5,217.54,164.73
2018,9,14,8,30,293.0,204.0,2.1,17.4,353.0,259.88,198.09
2018,9,14,8,45,325.0,218.5,2.05,18.05,397.5,300.04,229.98
2018,9,14,9,0,357.0,233.0,2.0,18.7,442.0,343.02,263.74
2018,9,14,9,15,536.0,190.0,1.95,19.5,529.0,398.17,305.76
2018,9,14,9,30,715.0,147.0,1.9,20.3,616.0,470.28,360.97
2018,9,14,9,45,775.5,133.5,1.85,21.15,666.5,524.54,401.96
2018,9,14,10,0,836.0,120.0,1.8,22.0,717.0,579.32,442.42
2018,9,14,10,15,828.0,129.5,1.8,22.55,740.0,617.5,469.99
2018,9,14,10,30,820.0,139.0,1.8,23.1,763.0,653.23,495.1
2018,9,14,10,45,818.5,144.0,1.85,23.65,781.0,686.53,518.32
2018,9,14,11,0,817.0,149.0,1.9,24.2,799.0,717.62,539.51
2018,9,14,11,15,850.5,136.0,1.95,24.55,822.0,754.56,564.71
2018,9,14,11,30,884.0,123.0,2.0,24.9,845.0,789.92,587.74
2018,9,14,11,45,868.0,132.0,2.05,25.25,844.5,807.16,598.44
2018,9,14,12,0,852.0,141.0,2.1,25.6,844.0,823.09,608.48
2018,9,14,12,15,897.0,117.0,2.25,25.75,854.5,849.04,626.58
2018,9,14,12,30,942.0,93.0,2.4,25.9,865.0,874.48,644.29
2018,9,14,12,45,938.5,93.0,2.5,26.1,853.5,881.24,649.13
2018,9,14,13,0,935.0,93.0,2.6,26.3,842.0,884.75,652.09
2018,9,14,13,15,930.5,92.0,2.7,26.25,822.5,883.12,652.41
2018,9,14,13,30,926.0,91.0,2.8,26.2,803.0,878.26,650.71
2018,9,14,13,45,919.0,90.0,2.9,26.15,776.5,868.12,645.56
2018,9,14,14,0,912.0,89.0,3.0,26.1,750.0,854.9,638.43
2018,9,14,14,15,902.0,87.5,3.05,25.85,716.0,835.7,627.46
2018,9,14,14,30,892.0,86.0,3.1,25.6,682.0,813.72,614.61
2018,9,14,14,45,879.0,84.0,3.2,25.35,642.0,786.21,598.11
2018,9,14,15,0,866.0,82.0,3.3,25.1,602.0,756.36,579.82
2018,9,14,15,15,828.5,83.5,3.3,25.1,550.5,714.44,551.68
2018,9,14,15,30,791.0,85.0,3.3,25.1,499.0,667.85,519.86
2018,9,14,15,45,786.5,78.5,3.4,24.15,457.0,634.38,499.39
2018,9,14,16,0,782.0,72.0,3.5,23.2,415.0,598.91,475.49
2018,9,14,16,15,740.0,69.5,3.5,22.45,362.0,543.29,434.29
2018,9,14,16,30,698.0,67.0,3.5,21.7,309.0,488.82,392.59
2018,9,14,16,45,649.0,60.5,3.5,21.0,256.5,430.04,345.86
2018,9,14,17,0,600.0,54.0,3.5,20.3,204.0,371.76,297.7
2018,9,14,17,15,507.0,48.0,3.35,19.5,153.5,297.57,235.15
2018,9,14,17,30,414.0,42.0,3.2,18.7,103.0,230.81,177.13
2018,9,14,17,45,276.0,30.5,3.1,17.95,64.5,150.31,105.37
2018,9,14,18,0,138.0,19.0,3.0,17.2,26.0,72.62,0.0
2018,9,14,18,15,69.0,9.5,2.9,16.7,13.0,27.24,0.0
2018,9,14,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,15,5,45,70.5,7.0,3.25,12.2,9.0,0.0,0.0
2018,9,15,6,0,141.0,14.0,3.4,12.4,18.0,13.76,0.0
2018,9,15,6,15,292.5,25.0,3.55,12.75,55.0,19.75,7.95
2018,9,15,6,30,444.0,36.0,3.7,13.1,92.0,27.23,17.93
2018,9,15,6,45,482.0,45.5,3.8,13.5,132.5,32.82,23.45
2018,9,15,7,0,520.0,55.0,3.9,13.9,173.0,38.06,28.39
2018,9,15,7,15,449.0,80.0,3.9,14.4,200.5,68.08,45.22
2018,9,15,7,30,378.0,105.0,3.9,14.9,228.0,108.74,72.29
2018,9,15,7,45,506.0,100.0,3.9,15.4,294.0,142.4,92.09
2018,9,15,8,0,634.0,95.0,3.9,15.9,360.0,188.8,125.62
2018,9,15,8,15,644.0,106.5,3.9,16.45,404.0,235.31,166.26
2018,9,15,8,30,654.0,118.0,3.9,17.0,448.0,282.44,207.8
2018,9,15,8,45,769.5,98.0,3.9,17.55,521.0,340.13,255.35
2018,9,15,9,0,885.0,78.0,3.9,18.1,594.0,408.18,311.39
2018,9,15,9,15,896.0,80.5,3.9,18.6,634.5,457.5,353.47
2018,9,15,9,30,907.0,83.0,3.9,19.1,675.0,506.3,393.96
2018,9,15,9,45,902.5,90.5,3.9,19.6,705.5,550.96,430.02
2018,9,15,10,0,898.0,98.0,3.9,20.1,736.0,593.43,463.28
2018,9,15,10,15,917.5,94.5,3.95,20.45,768.5,637.69,497.62
2018,9,15,10,30,937.0,91.0,4.0,20.8,801.0,681.12,530.58
2018,9,15,10,45,943.0,91.0,4.05,21.1,822.0,717.78,557.91
2018,9,15,11,0,949.0,91.0,4.1,21.4,843.0,752.27,581.59
2018,9,15,11,15,952.5,91.5,4.15,21.55,856.5,783.08,602.84
2018,9,15,11,30,956.0,92.0,4.2,21.7,870.0,811.28,622.19
2018,9,15,11,45,958.0,91.5,4.25,21.85,875.0,834.57,638.08
2018,9,15,12,0,960.0,91.0,4.3,22.0,880.0,854.91,651.96
2018,9,15,12,15,959.0,91.5,4.35,22.0,877.0,870.77,663.18
2018,9,15,12,30,958.0,92.0,4.4,22.0,874.0,883.44,672.3
2018,9,15,12,45,955.5,91.5,4.45,21.95,862.0,890.59,677.91
2018,9,15,13,0,953.0,91.0,4.5,21.9,850.0,894.44,681.48
2018,9,15,13,15,949.0,90.0,4.5,21.8,831.0,893.19,681.44
2018,9,15,13,30,945.0,89.0,4.5,21.7,812.0,888.64,679.27
2018,9,15,13,45,939.0,88.0,4.55,21.55,785.5,879.17,674.29
2018,9,15,14,0,933.0,87.0,4.6,21.4,759.0,866.54,667.2
2018,9,15,14,15,924.5,85.0,4.55,21.2,725.0,847.72,655.28
2018,9,15,14,30,916.0,83.0,4.5,21.0,691.0,825.99,641.37
2018,9,15,14,45,904.5,81.0,4.5,20.8,651.0,799.16,624.12
2018,9,15,15,0,893.0,79.0,4.5,20.6,611.0,769.86,605.02
2018,9,15,15,15,876.0,76.5,4.5,20.6,565.5,733.68,580.27
2018,9,15,15,30,859.0,74.0,4.5,20.6,520.0,695.74,553.98
2018,9,15,15,45,838.0,71.0,4.45,19.9,471.0,657.04,528.02
2018,9,15,16,0,817.0,68.0,4.4,19.2,422.0,613.24,496.37
2018,9,15,16,15,787.5,64.0,4.3,18.7,370.5,562.37,457.26
2018,9,15,16,30,758.0,60.0,4.2,18.2,319.0,511.67,417.03
2018,9,15,16,45,694.0,57.0,4.15,17.65,263.5,444.39,362.29
2018,9,15,17,0,630.0,54.0,4.1,17.1,208.0,383.54,310.75
2018,9,15,17,15,428.5,51.0,3.8,16.45,144.5,264.02,210.82
2018,9,15,17,30,227.0,48.0,3.5,15.8,81.0,160.98,124.12
2018,9,15,17,45,128.5,31.0,3.25,15.15,48.0,97.77,66.85
2018,9,15,18,0,30.0,14.0,3.0,14.5,15.0,22.76,0.0
2018,9,15,18,15,15.0,7.0,2.8,14.05,7.5,6.88,0.0
2018,9,15,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,1.35,10.05,9.0,0.0,0.0
2018,9,16,6,0,157.0,14.0,1.4,10.5,18.0,13.76,0.0
2018,9,16,6,15,316.0,23.5,1.7,11.5,55.0,18.44,6.46
2018,9,16,6,30,475.0,33.0,2.0,12.5,92.0,24.6,15.67
2018,9,16,6,45,559.5,40.0,2.35,13.45,141.5,30.79,21.65
2018,9,16,7,0,644.0,47.0,2.7,14.4,191.0,34.59,25.24
2018,9,16,7,15,696.0,51.5,2.7,15.05,244.0,50.28,27.29
2018,9,16,7,30,748.0,56.0,2.7,15.7,297.0,95.86,47.87
2018,9,16,7,45,782.5,59.5,2.75,16.3,349.5,143.75,80.87
2018,9,16,8,0,817.0,63.0,2.8,16.9,402.0,194.94,122.31
2018,9,16,8,15,841.0,65.5,2.75,17.45,452.0,250.08,170.04
2018,9,16,8,30,865.0,68.0,2.7,18.0,502.0,302.68,216.44
2018,9,16,8,45,881.5,70.5,2.7,18.6,548.0,354.22,261.85
2018,9,16,9,0,898.0,73.0,2.7,19.2,594.0,406.2,306.61
2018,9,16,9,15,910.5,75.0,2.7,19.7,635.0,456.22,348.8
2018,9,16,9,30,923.0,77.0,2.7,20.2,676.0,505.83,389.36
2018,9,16,9,45,932.5,78.0,2.7,20.7,711.0,552.32,426.38
2018,9,16,10,0,942.0,79.0,2.7,21.2,746.0,597.67,461.4
2018,9,16,10,15,948.5,80.5,2.7,21.65,774.0,640.34,493.51
2018,9,16,10,30,955.0,82.0,2.7,22.1,802.0,681.21,523.47
2018,9,16,10,45,959.5,83.0,2.7,22.55,823.0,718.3,549.85
2018,9,16,11,0,964.0,84.0,2.7,23.0,844.0,753.09,572.56
2018,9,16,11,15,966.5,84.0,2.75,23.3,856.5,782.99,592.31
2018,9,16,11,30,969.0,84.0,2.8,23.6,869.0,810.16,610.13
2018,9,16,11,45,969.0,85.0,2.8,23.9,873.5,833.55,625.03
2018,9,16,12,0,969.0,86.0,2.8,24.2,878.0,853.88,637.87
2018,9,16,12,15,967.0,86.5,2.8,24.4,874.0,868.96,647.45
2018,9,16,12,30,965.0,87.0,2.8,24.6,870.0,880.8,654.97
2018,9,16,12,45,960.0,88.0,2.85,24.75,858.0,887.37,659.56
2018,9,16,13,0,955.0,89.0,2.9,24.9,846.0,890.62,662.09
2018,9,16,13,15,951.0,88.0,2.95,24.95,826.5,889.29,661.96
2018,9,16,13,30,947.0,87.0,3.0,25.0,807.0,884.66,659.77
2018,9,16,13,45,940.5,86.0,3.05,25.0,780.0,874.69,654.23
2018,9,16,14,0,934.0,85.0,3.1,25.0,753.0,861.56,646.68
2018,9,16,14,15,924.5,83.5,3.15,24.85,719.0,842.39,635.45
2018,9,16,14,30,915.0,82.0,3.2,24.7,685.0,820.36,622.28
2018,9,16,14,45,902.5,80.0,3.25,24.5,644.5,792.74,605.29
2018,9,16,15,0,890.0,78.0,3.3,24.3,604.0,762.69,586.49
2018,9,16,15,15,873.0,75.5,3.3,24.3,558.5,726.58,562.49
2018,9,16,15,30,856.0,73.0,3.3,24.3,513.0,688.72,536.99
2018,9,16,15,45,833.0,70.0,3.35,23.5,463.5,648.77,511.37
2018,9,16,16,0,810.0,67.0,3.4,22.7,414.0,603.9,479.93
2018,9,16,16,15,778.0,63.5,3.4,22.0,362.5,552.43,441.77
2018,9,16,16,30,746.0,60.0,3.4,21.3,311.0,501.36,402.47
2018,9,16,16,45,697.5,55.0,3.35,20.65,258.0,440.62,353.81
2018,9,16,17,0,649.0,50.0,3.3,20.0,205.0,382.33,305.12
2018,9,16,17,15,570.0,43.5,3.0,19.1,155.0,311.85,244.96
2018,9,16,17,30,491.0,37.0,2.7,18.2,105.0,251.24,190.79
2018,9,16,17,45,345.0,27.0,2.45,17.25,65.0,167.7,111.2
2018,9,16,18,0,199.0,17.0,2.2,16.3,25.0,75.47,0.0
2018,9,16,18,15,99.5,8.5,2.05,15.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,5,45,77.0,7.0,1.6,11.05,8.5,0.0,0.0
2018,9,17,6,0,154.0,14.0,1.7,11.5,17.0,13.76,0.0
2018,9,17,6,15,312.0,23.0,2.0,12.2,53.0,18.11,5.4
2018,9,17,6,30,470.0,32.0,2.3,12.9,89.0,26.04,16.8
2018,9,17,6,45,486.5,42.5,2.55,13.65,126.5,30.48,21.33
2018,9,17,7,0,503.0,53.0,2.8,14.4,164.0,36.68,27.09
2018,9,17,7,15,395.0,81.0,2.75,14.95,182.5,65.28,45.05
2018,9,17,7,30,287.0,109.0,2.7,15.5,201.0,108.34,75.56
2018,9,17,7,45,326.5,121.5,2.7,16.05,243.0,135.94,94.28
2018,9,17,8,0,366.0,134.0,2.7,16.6,285.0,172.51,122.62
2018,9,17,8,15,235.5,167.5,2.65,17.15,269.0,196.53,148.13
2018,9,17,8,30,105.0,201.0,2.6,17.7,253.0,206.94,160.99
2018,9,17,8,45,258.0,195.0,2.6,18.25,339.5,255.45,196.57
2018,9,17,9,0,411.0,189.0,2.6,18.8,426.0,318.59,245.03
2018,9,17,9,15,661.0,134.0,2.6,19.35,547.0,395.79,304.69
2018,9,17,9,30,911.0,79.0,2.6,19.9,668.0,499.47,384.95
2018,9,17,9,45,916.0,83.0,2.6,20.45,702.0,545.88,421.5
2018,9,17,10,0,921.0,87.0,2.6,21.0,736.0,590.84,456.1
2018,9,17,10,15,929.0,87.5,2.65,21.5,764.0,632.65,487.74
2018,9,17,10,30,937.0,88.0,2.7,22.0,792.0,672.8,517.39
2018,9,17,10,45,942.0,89.0,2.7,22.5,812.5,709.6,543.68
2018,9,17,11,0,947.0,90.0,2.7,23.0,833.0,744.17,566.5
2018,9,17,11,15,950.0,90.5,2.8,23.25,846.0,774.43,586.95
2018,9,17,11,30,953.0,91.0,2.9,23.5,859.0,802.04,605.56
2018,9,17,11,45,954.0,91.0,3.0,23.75,863.5,824.84,620.86
2018,9,17,12,0,955.0,91.0,3.1,24.0,868.0,844.66,634.18
2018,9,17,12,15,953.0,92.0,3.25,24.0,864.5,860.02,645.47
2018,9,17,12,30,951.0,93.0,3.4,24.0,861.0,872.17,654.7
2018,9,17,12,45,946.0,94.0,3.5,24.0,849.0,878.62,659.9
2018,9,17,13,0,941.0,95.0,3.6,24.0,837.0,881.79,663.02
2018,9,17,13,15,937.5,93.5,3.7,23.8,817.5,880.33,663.63
2018,9,17,13,30,934.0,92.0,3.8,23.6,798.0,875.59,662.15
2018,9,17,13,45,929.0,90.0,3.9,23.4,771.5,865.85,657.32
2018,9,17,14,0,924.0,88.0,4.0,23.2,745.0,852.95,650.39
2018,9,17,14,15,916.0,85.5,4.05,22.85,711.0,834.01,639.44
2018,9,17,14,30,908.0,83.0,4.1,22.5,677.0,812.18,626.45
2018,9,17,14,45,896.5,81.0,4.15,22.1,637.5,785.45,610.04
2018,9,17,15,0,885.0,79.0,4.2,21.7,598.0,756.28,591.75
2018,9,17,15,15,868.0,76.5,4.2,21.7,552.5,720.31,567.24
2018,9,17,15,30,851.0,74.0,4.2,21.7,507.0,682.62,541.22
2018,9,17,15,45,828.5,71.0,4.25,20.6,458.0,643.2,515.78
2018,9,17,16,0,806.0,68.0,4.3,19.5,409.0,598.84,484.23
2018,9,17,16,15,774.0,63.5,4.2,18.75,357.0,546.44,444.26
2018,9,17,16,30,742.0,59.0,4.1,18.0,305.0,494.45,403.21
2018,9,17,16,45,692.0,54.5,4.0,17.3,252.5,433.87,353.56
2018,9,17,17,0,642.0,50.0,3.9,16.6,200.0,375.83,304.02
2018,9,17,17,15,557.0,43.5,3.7,15.85,150.0,306.61,243.66
2018,9,17,17,30,472.0,37.0,3.5,15.1,100.0,241.57,184.96
2018,9,17,17,45,312.5,26.5,3.3,14.35,60.5,153.07,97.9
2018,9,17,18,0,153.0,16.0,3.1,13.6,21.0,60.19,0.0
2018,9,17,18,15,76.5,8.0,3.05,13.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,5,45,53.5,6.5,2.4,11.7,7.5,0.0,0.0
2018,9,18,6,0,107.0,13.0,2.5,11.8,15.0,12.78,0.0
2018,9,18,6,15,250.5,25.5,2.6,12.2,49.5,20.85,5.91
2018,9,18,6,30,394.0,38.0,2.7,12.6,84.0,29.76,19.94
2018,9,18,6,45,483.5,46.5,2.75,13.0,132.0,34.29,24.73
2018,9,18,7,0,573.0,55.0,2.8,13.4,180.0,38.64,28.94
2018,9,18,7,15,630.0,60.5,2.75,13.9,231.5,49.73,30.4
2018,9,18,7,30,687.0,66.0,2.7,14.4,283.0,92.99,48.97
2018,9,18,7,45,725.5,70.5,2.65,14.9,335.5,142.31,82.78
2018,9,18,8,0,764.0,75.0,2.6,15.4,388.0,191.9,122.38
2018,9,18,8,15,791.5,78.0,2.6,16.0,437.5,241.25,165.0
2018,9,18,8,30,819.0,81.0,2.6,16.6,487.0,292.77,210.3
2018,9,18,8,45,839.0,83.5,2.55,17.25,533.0,343.3,254.72
2018,9,18,9,0,859.0,86.0,2.5,17.9,579.0,398.31,301.62
2018,9,18,9,15,874.5,87.5,2.55,18.45,620.0,447.34,343.07
2018,9,18,9,30,890.0,89.0,2.6,19.0,661.0,496.26,383.27
2018,9,18,9,45,902.0,89.5,2.6,19.55,696.0,542.14,419.9
2018,9,18,10,0,914.0,90.0,2.6,20.1,731.0,587.11,454.74
2018,9,18,10,15,921.5,91.5,2.6,20.55,759.0,629.26,486.65
2018,9,18,10,30,929.0,93.0,2.6,21.0,787.0,669.74,516.5
2018,9,18,10,45,934.5,92.5,2.6,21.45,807.0,705.14,542.04
2018,9,18,11,0,940.0,92.0,2.6,21.9,827.0,738.35,564.41
2018,9,18,11,15,942.5,93.0,2.6,22.3,839.5,768.49,583.98
2018,9,18,11,30,945.0,94.0,2.6,22.7,852.0,795.98,601.6
2018,9,18,11,45,945.5,94.5,2.6,23.05,856.5,818.68,615.98
2018,9,18,12,0,946.0,95.0,2.6,23.4,861.0,838.4,628.35
2018,9,18,12,15,944.0,95.5,2.65,23.65,857.0,853.09,637.96
2018,9,18,12,30,942.0,96.0,2.7,23.9,853.0,864.59,645.53
2018,9,18,12,45,937.0,96.5,2.75,24.1,840.5,870.42,649.54
2018,9,18,13,0,932.0,97.0,2.8,24.3,828.0,872.99,651.51
2018,9,18,13,15,927.5,96.0,2.9,24.4,808.5,871.16,651.26
2018,9,18,13,30,923.0,95.0,3.0,24.5,789.0,866.11,648.97
2018,9,18,13,45,916.5,93.5,3.05,24.55,762.0,855.7,642.95
2018,9,18,14,0,910.0,92.0,3.1,24.6,735.0,842.21,634.95
2018,9,18,14,15,900.0,90.5,3.2,24.4,701.0,822.93,623.93
2018,9,18,14,30,890.0,89.0,3.3,24.2,667.0,800.88,610.97
2018,9,18,14,45,876.5,86.5,3.4,24.0,626.5,772.44,593.42
2018,9,18,15,0,863.0,84.0,3.5,23.8,586.0,741.69,574.06
2018,9,18,15,15,844.5,82.0,3.5,23.8,541.0,709.91,552.9
2018,9,18,15,30,826.0,80.0,3.5,23.8,496.0,672.44,527.37
2018,9,18,15,45,801.0,76.0,3.55,22.8,446.5,627.0,497.06
2018,9,18,16,0,776.0,72.0,3.6,21.8,397.0,580.88,464.38
2018,9,18,16,15,739.0,68.5,3.6,21.0,345.5,527.83,424.57
2018,9,18,16,30,702.0,65.0,3.6,20.2,294.0,475.59,383.88
2018,9,18,16,45,647.0,59.5,3.6,19.35,241.5,415.69,335.47
2018,9,18,17,0,592.0,54.0,3.6,18.5,189.0,356.67,285.84
2018,9,18,17,15,501.0,47.0,3.45,17.55,140.5,284.15,223.69
2018,9,18,17,30,410.0,40.0,3.3,16.6,92.0,218.79,165.55
2018,9,18,17,45,261.5,27.5,3.2,15.6,55.0,133.75,79.11
2018,9,18,18,0,113.0,15.0,3.1,14.6,18.0,47.05,0.0
2018,9,18,18,15,56.5,7.5,3.0,14.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,5,45,32.5,5.5,1.35,10.15,6.0,0.0,0.0
2018,9,19,6,0,65.0,11.0,1.4,10.5,12.0,10.81,0.0
2018,9,19,6,15,199.0,25.5,1.65,11.2,45.0,20.12,4.2
2018,9,19,6,30,333.0,40.0,1.9,11.9,78.0,32.01,21.85
2018,9,19,6,45,429.5,50.0,2.15,12.6,125.5,37.78,27.83
2018,9,19,7,0,526.0,60.0,2.4,13.3,173.0,43.29,33.08
2018,9,19,7,15,588.0,66.5,2.25,13.9,225.0,52.57,34.45
2018,9,19,7,30,650.0,73.0,2.1,14.5,277.0,94.56,52.1
2018,9,19,7,45,692.5,78.0,1.95,15.1,329.5,139.49,81.83
2018,9,19,8,0,735.0,83.0,1.8,15.7,382.0,188.63,120.41
