Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,8,15,764.5,87.0,1.6,16.5,432.0,241.19,164.76
2018,9,19,8,30,794.0,91.0,1.4,17.3,482.0,292.69,208.84
2018,9,19,8,45,816.0,94.0,1.2,18.1,528.5,343.03,251.63
2018,9,19,9,0,838.0,97.0,1.0,18.9,575.0,394.5,293.94
2018,9,19,9,15,853.0,99.5,1.05,19.85,616.0,443.47,333.72
2018,9,19,9,30,868.0,102.0,1.1,20.8,657.0,492.4,372.14
2018,9,19,9,45,879.0,104.0,1.2,21.75,692.0,541.16,409.38
2018,9,19,10,0,890.0,106.0,1.3,22.7,727.0,586.09,442.77
2018,9,19,10,15,898.0,107.5,1.5,23.7,755.0,627.67,473.42
2018,9,19,10,30,906.0,109.0,1.7,24.7,783.0,667.67,502.17
2018,9,19,10,45,911.0,111.0,1.95,25.7,804.0,704.41,528.25
2018,9,19,11,0,916.0,113.0,2.2,26.7,825.0,739.02,552.2
2018,9,19,11,15,919.0,113.5,2.35,27.2,837.5,768.47,571.5
2018,9,19,11,30,922.0,114.0,2.5,27.7,850.0,795.37,589.03
2018,9,19,11,45,922.5,114.5,2.65,28.2,854.5,817.67,603.46
2018,9,19,12,0,923.0,115.0,2.8,28.7,859.0,837.09,615.99
2018,9,19,12,15,922.0,115.0,2.85,28.95,855.0,851.83,625.44
2018,9,19,12,30,921.0,115.0,2.9,29.2,851.0,863.49,632.97
2018,9,19,12,45,918.0,114.0,3.0,29.4,839.0,869.37,637.23
2018,9,19,13,0,915.0,113.0,3.1,29.6,827.0,872.05,639.52
2018,9,19,13,15,909.5,112.5,3.15,29.65,807.0,869.99,638.87
2018,9,19,13,30,904.0,112.0,3.2,29.7,787.0,864.78,636.28
2018,9,19,13,45,896.0,110.0,3.25,29.7,759.0,852.84,629.45
2018,9,19,14,0,888.0,108.0,3.3,29.7,731.0,837.9,620.71
2018,9,19,14,15,876.0,106.0,3.3,29.6,696.0,820.92,610.64
2018,9,19,14,30,864.0,104.0,3.3,29.5,661.0,797.36,596.13
2018,9,19,14,45,849.0,101.0,3.35,29.35,620.0,767.89,577.89
2018,9,19,15,0,834.0,98.0,3.4,29.2,579.0,736.22,557.97
2018,9,19,15,15,813.5,95.0,3.4,29.2,533.5,698.61,533.11
2018,9,19,15,30,793.0,92.0,3.4,29.2,488.0,659.52,506.84
2018,9,19,15,45,764.0,88.0,3.45,28.45,438.0,612.53,474.73
2018,9,19,16,0,735.0,84.0,3.5,27.7,388.0,567.65,443.08
2018,9,19,16,15,694.0,79.0,3.35,26.9,335.5,512.34,402.11
2018,9,19,16,30,653.0,74.0,3.2,26.1,283.0,458.29,360.72
2018,9,19,16,45,592.5,67.0,3.0,25.35,231.0,393.66,309.5
2018,9,19,17,0,532.0,60.0,2.8,24.6,179.0,332.69,259.39
2018,9,19,17,15,439.0,51.0,2.55,23.25,131.5,259.89,199.09
2018,9,19,17,30,346.0,42.0,2.3,21.9,84.0,194.38,142.74
2018,9,19,17,45,215.0,27.5,2.05,20.55,49.5,116.49,60.07
2018,9,19,18,0,84.0,13.0,1.8,19.2,15.0,36.39,0.0
2018,9,19,18,15,42.0,6.5,1.7,18.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,5,45,33.0,4.5,1.2,12.4,5.0,0.0,0.0
2018,9,20,6,0,66.0,9.0,1.2,12.6,10.0,8.85,0.0
2018,9,20,6,15,212.5,23.5,1.3,13.65,44.0,19.16,2.03
2018,9,20,6,30,359.0,38.0,1.4,14.7,78.0,30.21,19.95
2018,9,20,6,45,455.5,47.5,1.55,15.8,126.0,35.62,25.55
2018,9,20,7,0,552.0,57.0,1.7,16.9,174.0,40.8,30.39
2018,9,20,7,15,612.5,63.0,1.75,17.7,226.0,48.13,36.92
2018,9,20,7,30,673.0,69.0,1.8,18.5,278.0,90.77,47.87
2018,9,20,7,45,713.0,74.0,1.85,19.3,330.5,136.53,77.3
2018,9,20,8,0,753.0,79.0,1.9,20.1,383.0,189.45,118.22
2018,9,20,8,15,781.5,83.0,1.9,20.9,433.5,239.17,159.76
2018,9,20,8,30,810.0,87.0,1.9,21.7,484.0,291.18,204.03
2018,9,20,8,45,831.5,90.0,1.9,22.5,530.5,342.07,247.38
2018,9,20,9,0,853.0,93.0,1.9,23.3,577.0,394.01,290.62
2018,9,20,9,15,869.5,95.0,1.9,24.1,619.0,443.77,331.07
2018,9,20,9,30,886.0,97.0,1.9,24.9,661.0,496.55,372.34
2018,9,20,9,45,899.0,98.5,1.9,25.7,697.0,543.62,408.16
2018,9,20,10,0,912.0,100.0,1.9,26.5,733.0,589.88,442.21
2018,9,20,10,15,920.0,101.0,1.95,27.2,761.0,631.73,472.52
2018,9,20,10,30,928.0,102.0,2.0,27.9,789.0,671.94,500.84
2018,9,20,10,45,933.5,103.0,2.05,28.55,810.0,708.68,526.13
2018,9,20,11,0,939.0,104.0,2.1,29.2,831.0,743.24,549.06
2018,9,20,11,15,942.0,104.5,2.1,29.8,843.5,773.2,567.2
2018,9,20,11,30,945.0,105.0,2.1,30.4,856.0,800.52,583.46
2018,9,20,11,45,946.0,105.5,2.1,30.95,860.5,823.56,596.93
2018,9,20,12,0,947.0,106.0,2.1,31.5,865.0,843.65,608.46
2018,9,20,12,15,946.5,105.5,2.15,31.75,861.0,858.52,617.79
2018,9,20,12,30,946.0,105.0,2.2,32.0,857.0,870.21,625.2
2018,9,20,12,45,943.5,104.0,2.2,32.25,845.0,876.54,628.87
2018,9,20,13,0,941.0,103.0,2.2,32.5,833.0,879.6,630.58
2018,9,20,13,15,935.5,102.0,2.25,32.55,812.5,876.92,629.68
2018,9,20,13,30,930.0,101.0,2.3,32.6,792.0,870.98,626.85
2018,9,20,13,45,922.5,99.5,2.35,32.65,764.0,859.69,620.67
2018,9,20,14,0,915.0,98.0,2.4,32.7,736.0,845.31,612.59
2018,9,20,14,15,904.5,96.0,2.4,32.6,701.0,825.03,600.7
2018,9,20,14,30,894.0,94.0,2.4,32.5,666.0,801.97,587.02
2018,9,20,14,45,880.0,91.5,2.4,32.4,625.0,773.11,569.43
2018,9,20,15,0,866.0,89.0,2.4,32.3,584.0,746.04,552.99
2018,9,20,15,15,846.5,86.0,2.4,32.3,538.0,708.34,528.87
2018,9,20,15,30,827.0,83.0,2.4,32.3,492.0,669.04,503.39
2018,9,20,15,45,800.5,79.0,2.35,31.75,441.5,622.71,472.22
2018,9,20,16,0,774.0,75.0,2.3,31.2,391.0,575.79,439.47
2018,9,20,16,15,736.0,70.5,2.05,30.15,338.5,521.31,400.16
2018,9,20,16,30,698.0,66.0,1.8,29.1,286.0,470.28,361.91
2018,9,20,16,45,641.0,60.0,1.5,28.0,233.5,407.07,312.95
2018,9,20,17,0,584.0,54.0,1.2,26.9,181.0,347.24,264.69
2018,9,20,17,15,491.0,45.5,1.2,25.55,132.5,273.34,205.05
2018,9,20,17,30,398.0,37.0,1.2,24.2,84.0,206.99,148.51
2018,9,20,17,45,252.5,25.0,1.2,22.85,49.5,122.67,51.99
2018,9,20,18,0,107.0,13.0,1.2,21.5,15.0,42.36,0.0
2018,9,20,18,15,53.5,6.5,1.2,21.05,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,5,45,41.5,5.0,1.25,14.5,5.5,0.0,0.0
2018,9,21,6,0,83.0,10.0,1.2,14.5,11.0,9.83,0.0
2018,9,21,6,15,230.5,22.5,1.5,15.5,43.5,18.33,0.0
2018,9,21,6,30,378.0,35.0,1.8,16.5,76.0,27.41,17.32
2018,9,21,6,45,472.0,43.5,2.05,17.55,123.5,32.08,22.24
2018,9,21,7,0,566.0,52.0,2.3,18.6,171.0,36.57,26.44
2018,9,21,7,15,624.0,58.0,2.3,19.4,222.5,42.28,31.53
2018,9,21,7,30,682.0,64.0,2.3,20.2,274.0,85.25,43.28
2018,9,21,7,45,720.5,69.0,2.25,21.0,326.0,134.41,74.94
2018,9,21,8,0,759.0,74.0,2.2,21.8,378.0,183.86,112.69
2018,9,21,8,15,786.0,77.5,2.15,22.8,427.5,233.05,153.53
2018,9,21,8,30,813.0,81.0,2.1,23.8,477.0,284.34,196.94
2018,9,21,8,45,832.0,84.5,2.1,24.8,522.5,334.94,239.79
2018,9,21,9,0,851.0,88.0,2.1,25.8,568.0,386.35,282.29
2018,9,21,9,15,865.0,90.5,2.05,26.75,608.5,438.64,324.1
2018,9,21,9,30,879.0,93.0,2.0,27.7,649.0,487.17,361.74
2018,9,21,9,45,888.0,95.5,2.0,28.6,683.5,532.75,396.14
2018,9,21,10,0,897.0,98.0,2.0,29.5,718.0,577.22,428.54
2018,9,21,10,15,904.5,99.5,1.95,30.05,745.5,618.58,458.09
2018,9,21,10,30,912.0,101.0,1.9,30.6,773.0,658.3,485.57
2018,9,21,10,45,917.0,102.0,1.9,31.1,793.0,694.11,510.01
2018,9,21,11,0,922.0,103.0,1.9,31.6,813.0,727.74,532.28
2018,9,21,11,15,924.5,104.0,2.0,31.9,825.5,757.27,551.38
2018,9,21,11,30,927.0,105.0,2.1,32.2,838.0,784.19,568.74
2018,9,21,11,45,928.0,105.0,2.15,32.5,842.0,806.28,582.55
2018,9,21,12,0,929.0,105.0,2.2,32.8,846.0,825.46,594.51
2018,9,21,12,15,925.5,105.5,2.25,32.85,841.0,838.6,603.24
2018,9,21,12,30,922.0,106.0,2.3,32.9,836.0,848.58,610.05
2018,9,21,12,45,916.0,107.0,2.4,33.0,823.0,853.87,614.22
2018,9,21,13,0,910.0,108.0,2.5,33.1,810.0,855.95,616.46
2018,9,21,13,15,905.0,107.0,2.55,32.95,790.0,853.62,616.22
2018,9,21,13,30,900.0,106.0,2.6,32.8,770.0,848.14,614.07
2018,9,21,13,45,892.0,104.5,2.65,32.7,742.5,836.61,607.93
2018,9,21,14,0,884.0,103.0,2.7,32.6,715.0,822.1,599.94
2018,9,21,14,15,873.0,101.0,2.75,32.25,680.5,801.82,588.75
2018,9,21,14,30,862.0,99.0,2.8,31.9,646.0,782.92,578.49
2018,9,21,14,45,846.5,96.5,2.85,31.6,605.5,753.63,560.96
2018,9,21,15,0,831.0,94.0,2.9,31.3,565.0,722.17,541.8
2018,9,21,15,15,810.5,91.0,2.9,31.3,519.5,684.68,517.31
2018,9,21,15,30,790.0,88.0,2.9,31.3,474.0,645.74,491.17
2018,9,21,15,45,762.0,83.5,2.9,30.25,424.5,599.09,460.0
2018,9,21,16,0,734.0,79.0,2.9,29.2,375.0,552.02,427.44
2018,9,21,16,15,695.0,73.5,2.85,28.3,323.5,499.89,389.34
2018,9,21,16,30,656.0,68.0,2.8,27.4,272.0,446.64,348.97
2018,9,21,16,45,596.5,61.5,2.75,26.5,220.5,383.54,299.36
2018,9,21,17,0,537.0,55.0,2.7,25.6,169.0,324.08,250.63
2018,9,21,17,15,442.5,46.0,2.4,24.25,122.5,251.48,190.39
2018,9,21,17,30,348.0,37.0,2.1,22.9,76.0,186.58,133.77
2018,9,21,17,45,210.0,23.5,1.85,21.6,43.5,105.04,31.12
2018,9,21,18,0,72.0,10.0,1.6,20.3,11.0,29.41,0.0
2018,9,21,18,15,36.0,5.0,1.6,19.65,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.35,11.0,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.4,11.2,8.0,7.86,0.0
2018,9,22,6,15,188.5,22.0,1.5,11.9,39.5,18.0,0.0
2018,9,22,6,30,328.0,36.0,1.6,12.6,71.0,28.63,18.54
2018,9,22,6,45,387.5,42.0,1.75,13.3,105.5,30.84,21.55
2018,9,22,7,0,447.0,48.0,1.9,14.0,140.0,33.21,23.99
2018,9,22,7,15,223.5,53.0,1.8,14.9,99.0,37.59,27.98
2018,9,22,7,30,0.0,58.0,1.7,15.8,58.0,56.05,42.01
2018,9,22,7,45,0.5,83.0,1.65,16.7,83.0,79.37,61.3
2018,9,22,8,0,1.0,108.0,1.6,17.6,108.0,102.46,79.98
2018,9,22,8,15,3.0,131.0,1.55,18.7,132.0,124.25,97.05
2018,9,22,8,30,5.0,154.0,1.5,19.8,156.0,146.35,114.03
2018,9,22,8,45,63.5,191.5,1.45,20.85,226.5,195.46,150.81
2018,9,22,9,0,122.0,229.0,1.4,21.9,297.0,250.17,191.68
2018,9,22,9,15,450.0,177.5,1.45,22.9,456.5,339.97,257.33
2018,9,22,9,30,778.0,126.0,1.5,23.9,616.0,466.27,350.75
2018,9,22,9,45,834.0,114.0,1.55,24.9,665.0,517.77,389.15
2018,9,22,10,0,890.0,102.0,1.6,25.9,714.0,574.43,430.69
2018,9,22,10,15,898.5,104.0,1.7,26.7,742.5,616.53,461.22
2018,9,22,10,30,907.0,106.0,1.8,27.5,771.0,657.09,489.94
2018,9,22,10,45,913.0,107.0,1.85,28.35,791.5,693.34,514.58
2018,9,22,11,0,919.0,108.0,1.9,29.2,812.0,727.49,537.19
2018,9,22,11,15,922.0,108.5,2.0,29.7,824.5,756.79,556.09
2018,9,22,11,30,925.0,109.0,2.1,30.2,837.0,783.5,573.02
2018,9,22,11,45,926.0,109.0,2.2,30.65,841.0,805.51,586.93
2018,9,22,12,0,927.0,109.0,2.3,31.1,845.0,824.62,598.97
2018,9,22,12,15,929.0,107.5,2.4,31.15,842.0,840.02,609.63
2018,9,22,12,30,931.0,106.0,2.5,31.2,839.0,852.36,618.4
2018,9,22,12,45,932.0,103.5,2.6,31.3,827.5,859.73,623.92
2018,9,22,13,0,933.0,101.0,2.7,31.4,816.0,863.88,627.48
2018,9,22,13,15,927.0,100.0,2.8,31.2,795.5,860.64,627.08
2018,9,22,13,30,921.0,99.0,2.9,31.0,775.0,854.18,624.69
2018,9,22,13,45,912.5,98.0,3.0,30.85,747.0,842.56,618.84
2018,9,22,14,0,904.0,97.0,3.1,30.7,719.0,827.9,611.02
2018,9,22,14,15,893.5,95.5,3.15,30.3,684.5,808.23,600.17
2018,9,22,14,30,883.0,94.0,3.2,29.9,650.0,785.85,587.46
2018,9,22,14,45,868.0,91.5,3.25,29.55,609.0,760.43,572.46
2018,9,22,15,0,853.0,89.0,3.3,29.2,568.0,728.85,553.02
2018,9,22,15,15,833.0,85.5,3.3,29.2,522.0,690.6,527.67
2018,9,22,15,30,813.0,82.0,3.3,29.2,476.0,650.84,500.72
2018,9,22,15,45,785.5,78.0,3.25,28.2,426.0,604.43,469.01
2018,9,22,16,0,758.0,74.0,3.2,27.2,376.0,557.55,435.86
2018,9,22,16,15,719.5,69.0,3.1,26.3,324.0,503.06,395.43
2018,9,22,16,30,681.0,64.0,3.0,25.4,272.0,452.11,356.09
2018,9,22,16,45,621.5,58.5,2.9,24.55,220.5,389.47,306.01
2018,9,22,17,0,562.0,53.0,2.8,23.7,169.0,330.42,256.83
2018,9,22,17,15,464.0,44.0,2.5,22.45,121.5,255.79,194.23
2018,9,22,17,30,366.0,35.0,2.2,21.2,74.0,189.25,134.91
2018,9,22,17,45,220.0,22.0,1.95,20.0,42.0,104.36,11.71
2018,9,22,18,0,74.0,9.0,1.7,18.8,10.0,28.64,0.0
2018,9,22,18,15,37.0,4.5,1.8,18.2,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,5,45,34.5,5.0,2.15,11.9,5.0,0.0,0.0
2018,9,23,6,0,69.0,10.0,2.3,12.0,10.0,9.83,0.0
2018,9,23,6,15,213.5,22.5,2.5,12.65,41.0,18.75,0.0
2018,9,23,6,30,358.0,35.0,2.7,13.3,72.0,27.85,17.66
2018,9,23,6,45,458.5,43.0,2.9,14.0,118.5,32.0,22.44
2018,9,23,7,0,559.0,51.0,3.1,14.7,165.0,36.06,26.4
2018,9,23,7,15,620.5,57.0,3.1,15.4,217.0,38.24,28.46
2018,9,23,7,30,682.0,63.0,3.1,16.1,269.0,80.57,41.42
2018,9,23,7,45,722.5,67.5,3.1,16.85,321.0,129.27,72.28
2018,9,23,8,0,763.0,72.0,3.1,17.6,373.0,178.47,110.0
2018,9,23,8,15,790.5,75.5,3.05,18.35,422.5,227.8,151.74
2018,9,23,8,30,818.0,79.0,3.0,19.1,472.0,279.26,196.45
2018,9,23,8,45,837.5,82.0,2.95,19.8,517.5,329.67,240.57
2018,9,23,9,0,857.0,85.0,2.9,20.5,563.0,380.9,284.53
2018,9,23,9,15,871.0,87.5,2.9,21.3,603.5,433.32,328.21
2018,9,23,9,30,885.0,90.0,2.9,22.1,644.0,481.96,367.72
2018,9,23,9,45,895.5,91.5,2.85,22.85,678.5,527.47,403.62
2018,9,23,10,0,906.0,93.0,2.8,23.6,713.0,571.95,437.56
2018,9,23,10,15,914.5,94.0,2.8,24.2,740.5,613.59,468.78
2018,9,23,10,30,923.0,95.0,2.8,24.8,768.0,653.62,497.96
2018,9,23,10,45,928.5,96.0,2.8,25.45,788.5,689.92,523.62
2018,9,23,11,0,934.0,97.0,2.8,26.1,809.0,724.05,547.09
2018,9,23,11,15,937.5,96.5,2.85,26.7,821.0,752.97,565.49
2018,9,23,11,30,941.0,96.0,2.9,27.3,833.0,779.27,582.01
2018,9,23,11,45,942.0,96.0,2.9,27.85,837.0,801.43,595.5
2018,9,23,12,0,943.0,96.0,2.9,28.4,841.0,820.64,606.98
2018,9,23,12,15,943.5,95.0,3.0,28.55,837.0,835.41,617.08
2018,9,23,12,30,944.0,94.0,3.1,28.7,833.0,847.02,625.19
2018,9,23,12,45,943.0,93.0,3.15,28.8,821.5,854.23,630.32
2018,9,23,13,0,942.0,92.0,3.2,28.9,810.0,858.17,633.41
2018,9,23,13,15,937.0,91.0,3.3,28.75,789.5,855.61,633.2
2018,9,23,13,30,932.0,90.0,3.4,28.6,769.0,849.8,630.94
2018,9,23,13,45,925.0,88.5,3.45,28.4,741.5,838.64,625.03
2018,9,23,14,0,918.0,87.0,3.5,28.2,714.0,824.39,617.12
2018,9,23,14,15,906.0,85.5,3.55,27.85,678.5,803.25,604.87
2018,9,23,14,30,894.0,84.0,3.6,27.5,643.0,779.4,590.73
2018,9,23,14,45,882.0,81.5,3.6,27.1,603.0,751.9,573.84
2018,9,23,15,0,870.0,79.0,3.6,26.7,563.0,722.04,555.15
2018,9,23,15,15,850.5,76.5,3.6,26.7,517.5,684.8,530.08
2018,9,23,15,30,831.0,74.0,3.6,26.7,472.0,649.96,506.45
2018,9,23,15,45,805.0,70.5,3.45,25.7,422.5,604.58,474.64
2018,9,23,16,0,779.0,67.0,3.3,24.7,373.0,558.62,441.39
2018,9,23,16,15,742.0,63.0,3.15,23.85,321.5,505.54,401.23
2018,9,23,16,30,705.0,59.0,3.0,23.0,270.0,453.33,360.21
2018,9,23,16,45,646.5,53.0,2.85,22.2,218.0,389.54,308.44
2018,9,23,17,0,588.0,47.0,2.7,21.4,166.0,332.23,259.75
2018,9,23,17,15,489.5,39.5,2.35,20.25,119.0,258.63,197.0
2018,9,23,17,30,391.0,32.0,2.0,19.1,72.0,193.27,136.59
2018,9,23,17,45,236.0,20.5,1.7,17.95,40.5,105.51,0.0
2018,9,23,18,0,81.0,9.0,1.4,16.8,9.0,30.16,0.0
2018,9,23,18,15,40.5,4.5,1.45,16.25,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,5,45,41.0,5.0,0.85,10.2,5.0,0.0,0.0
2018,9,24,6,0,82.0,10.0,0.8,10.4,10.0,9.83,0.0
2018,9,24,6,15,241.5,21.5,0.9,11.2,41.5,17.9,0.0
2018,9,24,6,30,401.0,33.0,1.0,12.0,73.0,26.06,16.14
2018,9,24,6,45,493.5,40.0,1.1,12.8,119.0,29.43,20.31
2018,9,24,7,0,586.0,47.0,1.2,13.6,165.0,32.78,23.63
2018,9,24,7,15,657.5,52.5,1.15,14.45,220.5,38.15,28.54
2018,9,24,7,30,729.0,58.0,1.1,15.3,276.0,80.04,40.41
2018,9,24,7,45,768.5,62.0,1.0,16.2,329.0,127.1,68.75
2018,9,24,8,0,808.0,66.0,0.9,17.1,382.0,178.01,107.21
2018,9,24,8,15,834.5,69.0,0.75,18.35,432.5,228.91,149.31
2018,9,24,8,30,861.0,72.0,0.6,19.6,483.0,285.7,196.72
2018,9,24,8,45,880.0,74.5,0.5,20.85,529.5,337.4,239.77
2018,9,24,9,0,899.0,77.0,0.4,22.1,576.0,389.72,281.86
2018,9,24,9,15,911.0,79.5,0.35,23.4,616.5,439.61,320.74
2018,9,24,9,30,923.0,82.0,0.3,24.7,657.0,488.99,357.49
2018,9,24,9,45,931.5,85.0,0.3,26.0,692.0,536.39,391.6
2018,9,24,10,0,940.0,88.0,0.3,27.3,727.0,582.55,423.38
2018,9,24,10,15,947.5,89.0,0.35,28.1,755.0,624.81,452.75
2018,9,24,10,30,955.0,90.0,0.4,28.9,783.0,665.3,480.09
2018,9,24,10,45,960.0,91.0,0.4,29.7,803.5,702.24,503.64
2018,9,24,11,0,965.0,92.0,0.4,30.5,824.0,736.87,524.9
2018,9,24,11,15,967.5,92.0,0.45,30.9,835.5,766.33,542.76
2018,9,24,11,30,970.0,92.0,0.5,31.3,847.0,793.01,558.87
2018,9,24,11,45,970.0,92.5,0.55,31.7,851.0,815.45,572.33
2018,9,24,12,0,970.0,93.0,0.6,32.1,855.0,834.81,583.94
2018,9,24,12,15,968.5,92.5,0.7,32.25,850.0,848.83,593.77
2018,9,24,12,30,967.0,92.0,0.8,32.4,845.0,859.57,601.73
2018,9,24,12,45,962.0,93.0,0.85,32.6,832.0,865.75,606.06
2018,9,24,13,0,957.0,94.0,0.9,32.8,819.0,868.59,608.49
2018,9,24,13,15,951.5,93.0,1.05,32.8,798.0,865.61,609.43
2018,9,24,13,30,946.0,92.0,1.2,32.8,777.0,859.33,608.31
2018,9,24,13,45,937.5,91.0,1.35,32.8,748.5,847.42,603.56
2018,9,24,14,0,929.0,90.0,1.5,32.8,720.0,832.41,596.75
2018,9,24,14,15,918.0,88.0,1.65,32.55,684.5,811.37,586.51
2018,9,24,14,30,907.0,86.0,1.8,32.3,649.0,787.55,574.24
2018,9,24,14,45,890.5,84.5,1.9,32.05,607.0,757.6,557.21
2018,9,24,15,0,874.0,83.0,2.0,31.8,565.0,725.49,538.45
2018,9,24,15,15,854.0,80.0,2.0,31.8,518.5,691.24,516.73
2018,9,24,15,30,834.0,77.0,2.0,31.8,472.0,651.51,490.52
2018,9,24,15,45,804.5,73.5,2.2,30.8,421.0,603.9,459.98
2018,9,24,16,0,775.0,70.0,2.4,29.8,370.0,555.92,427.64
2018,9,24,16,15,732.0,66.0,2.45,28.7,317.5,499.7,387.21
2018,9,24,16,30,689.0,62.0,2.5,27.6,265.0,444.77,345.9
2018,9,24,16,45,624.5,56.0,2.6,26.5,212.5,381.89,296.55
2018,9,24,17,0,560.0,50.0,2.7,25.4,160.0,320.52,246.18
2018,9,24,17,15,455.5,41.0,2.65,23.95,113.0,244.43,182.95
2018,9,24,17,30,351.0,32.0,2.6,22.5,66.0,177.17,121.24
2018,9,24,17,45,200.5,19.0,2.6,21.05,36.0,90.94,0.0
2018,9,24,18,0,50.0,6.0,2.6,19.6,6.0,5.9,0.0
2018,9,24,18,15,25.0,3.0,2.55,18.8,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,25,5,45,28.5,3.5,0.8,11.05,3.5,0.0,0.0
2018,9,25,6,0,57.0,7.0,0.7,11.3,7.0,6.88,0.0
2018,9,25,6,15,214.5,19.5,0.75,12.05,37.5,15.98,0.0
2018,9,25,6,30,372.0,32.0,0.8,12.8,68.0,25.26,15.23
2018,9,25,6,45,427.0,39.0,0.85,13.6,104.5,28.66,19.54
2018,9,25,7,0,482.0,46.0,0.9,14.4,141.0,32.02,22.87
2018,9,25,7,15,290.5,68.0,0.85,15.2,130.0,48.47,37.61
2018,9,25,7,30,99.0,90.0,0.8,16.0,119.0,82.1,60.97
2018,9,25,7,45,143.5,114.0,0.75,16.8,165.0,113.05,83.15
2018,9,25,8,0,188.0,138.0,0.7,17.6,211.0,144.5,106.1
2018,9,25,8,15,336.5,136.0,0.75,18.75,287.5,180.68,129.44
2018,9,25,8,30,485.0,134.0,0.8,19.9,364.0,235.92,169.62
2018,9,25,8,45,632.0,119.0,0.85,21.05,449.0,292.38,212.09
2018,9,25,9,0,779.0,104.0,0.9,22.2,534.0,365.68,267.97
2018,9,25,9,15,837.5,95.0,0.95,23.15,587.5,418.32,309.56
2018,9,25,9,30,896.0,86.0,1.0,24.1,641.0,477.86,355.32
2018,9,25,9,45,905.5,88.0,1.05,25.05,675.0,523.64,390.08
2018,9,25,10,0,915.0,90.0,1.1,26.0,709.0,568.29,422.92
2018,9,25,10,15,922.5,91.5,1.15,26.8,736.5,610.0,452.9
2018,9,25,10,30,930.0,93.0,1.2,27.6,764.0,650.01,480.81
2018,9,25,10,45,935.0,93.5,1.25,28.35,784.0,685.58,505.07
2018,9,25,11,0,940.0,94.0,1.3,29.1,804.0,718.91,527.24
2018,9,25,11,15,942.5,95.0,1.3,29.75,816.0,748.59,545.07
2018,9,25,11,30,945.0,96.0,1.3,30.4,828.0,775.59,560.8
2018,9,25,11,45,945.0,96.5,1.3,31.05,831.5,797.45,573.1
2018,9,25,12,0,945.0,97.0,1.3,31.7,835.0,816.31,583.46
2018,9,25,12,15,943.5,97.0,1.35,32.0,830.5,830.43,592.24
2018,9,25,12,30,942.0,97.0,1.4,32.3,826.0,841.36,599.12
2018,9,25,12,45,938.0,96.5,1.45,32.55,813.0,846.58,602.61
2018,9,25,13,0,934.0,96.0,1.5,32.8,800.0,848.52,604.18
2018,9,25,13,15,928.5,95.5,1.55,32.85,779.5,846.0,603.55
2018,9,25,13,30,923.0,95.0,1.6,32.9,759.0,840.27,601.02
2018,9,25,13,45,915.5,94.0,1.7,32.9,731.5,829.28,595.83
2018,9,25,14,0,908.0,93.0,1.8,32.9,704.0,815.23,588.71
2018,9,25,14,15,897.0,91.0,1.85,32.75,669.0,794.47,577.12
2018,9,25,14,30,886.0,89.0,1.9,32.6,634.0,771.0,563.73
2018,9,25,14,45,871.0,86.5,2.0,32.4,593.0,741.48,546.66
2018,9,25,15,0,856.0,84.0,2.1,32.2,552.0,713.7,530.53
2018,9,25,15,15,835.0,81.5,2.1,32.2,506.0,675.9,506.18
2018,9,25,15,30,814.0,79.0,2.1,32.2,460.0,636.65,479.79
2018,9,25,15,45,785.5,75.0,2.25,31.3,410.0,589.81,449.1
2018,9,25,16,0,757.0,71.0,2.4,30.4,360.0,542.58,416.76
2018,9,25,16,15,715.5,66.0,2.4,29.3,308.0,486.89,376.46
2018,9,25,16,30,674.0,61.0,2.4,28.2,256.0,434.99,337.17
2018,9,25,16,45,610.5,55.0,2.35,27.1,205.0,370.94,286.7
2018,9,25,17,0,547.0,49.0,2.3,26.0,154.0,310.92,237.26
2018,9,25,17,15,438.0,40.0,2.1,24.5,107.5,234.18,173.69
2018,9,25,17,30,329.0,31.0,1.9,23.0,61.0,166.73,110.54
2018,9,25,17,45,188.0,19.0,1.7,21.5,33.5,74.74,0.0
2018,9,25,18,0,47.0,7.0,1.5,20.0,6.0,0.0,0.0
2018,9,25,18,15,23.5,3.5,1.4,19.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,26,5,45,24.5,3.0,0.9,11.7,3.0,0.0,0.0
2018,9,26,6,0,49.0,6.0,0.9,11.9,6.0,5.9,0.0
2018,9,26,6,15,192.5,19.0,1.0,12.65,35.0,15.64,0.0
2018,9,26,6,30,336.0,32.0,1.1,13.4,64.0,25.47,15.11
2018,9,26,6,45,263.0,40.0,1.25,14.15,74.5,29.93,20.54
2018,9,26,7,0,190.0,48.0,1.4,14.9,85.0,34.8,25.23
2018,9,26,7,15,103.5,69.5,1.35,15.7,90.5,59.44,47.18
2018,9,26,7,30,17.0,91.0,1.3,16.5,96.0,85.44,66.01
2018,9,26,7,45,56.5,120.5,1.2,17.3,141.5,113.05,86.7
2018,9,26,8,0,96.0,150.0,1.1,18.1,187.0,143.95,109.55
2018,9,26,8,15,142.0,166.0,1.05,19.25,228.5,173.94,131.35
2018,9,26,8,30,188.0,182.0,1.0,20.4,270.0,208.51,157.05
2018,9,26,8,45,251.0,197.0,0.95,21.55,327.0,247.85,186.18
2018,9,26,9,0,314.0,212.0,0.9,22.7,384.0,297.24,223.0
2018,9,26,9,15,426.0,204.0,0.85,23.7,455.5,348.47,260.59
2018,9,26,9,30,538.0,196.0,0.8,24.7,527.0,412.19,307.17
2018,9,26,9,45,602.0,185.5,0.75,25.75,575.0,458.98,340.88
2018,9,26,10,0,666.0,175.0,0.7,26.8,623.0,509.47,376.49
2018,9,26,10,15,688.5,175.0,0.7,27.7,654.5,549.9,404.48
2018,9,26,10,30,711.0,175.0,0.7,28.6,686.0,590.38,431.78
2018,9,26,10,45,783.5,151.5,0.7,29.55,728.5,641.1,465.88
2018,9,26,11,0,856.0,128.0,0.7,30.5,771.0,692.26,499.37
2018,9,26,11,15,876.0,121.5,0.75,31.35,788.0,724.97,520.18
2018,9,26,11,30,896.0,115.0,0.8,32.2,805.0,755.75,538.43
2018,9,26,11,45,897.5,115.0,0.85,33.0,809.0,777.28,550.58
2018,9,26,12,0,899.0,115.0,0.9,33.8,813.0,796.01,561.03
2018,9,26,12,15,892.5,117.5,0.9,34.4,807.5,808.18,567.16
2018,9,26,12,30,886.0,120.0,0.9,35.0,802.0,817.26,571.49
2018,9,26,12,45,873.0,124.0,0.9,35.6,787.0,822.31,573.43
2018,9,26,13,0,860.0,128.0,0.9,36.2,772.0,822.01,572.19
2018,9,26,13,15,803.0,145.0,0.9,36.25,733.5,797.12,557.09
2018,9,26,13,30,746.0,162.0,0.9,36.3,695.0,771.82,541.99
2018,9,26,13,45,735.5,156.0,0.9,36.4,665.0,755.08,532.2
2018,9,26,14,0,725.0,150.0,0.9,36.5,635.0,735.78,520.72
2018,9,26,14,15,654.5,163.5,0.9,36.35,584.0,688.97,491.0
2018,9,26,14,30,584.0,177.0,0.9,36.2,533.0,641.57,460.21
2018,9,26,14,45,573.0,166.5,0.95,36.0,496.5,612.84,443.18
2018,9,26,15,0,562.0,156.0,1.0,35.8,460.0,579.21,422.36
2018,9,26,15,15,574.0,137.5,1.0,35.8,425.5,557.88,409.07
2018,9,26,15,30,586.0,119.0,1.0,35.8,391.0,530.48,391.24
2018,9,26,15,45,618.5,102.5,1.3,34.85,361.0,515.27,384.68
2018,9,26,16,0,651.0,86.0,1.6,33.9,331.0,495.87,373.88
2018,9,26,16,15,542.0,85.0,1.6,32.5,269.0,411.49,313.15
2018,9,26,16,30,433.0,84.0,1.6,31.1,207.0,331.2,253.46
2018,9,26,16,45,367.0,72.0,1.65,29.7,161.5,269.76,206.16
2018,9,26,17,0,301.0,60.0,1.7,28.3,116.0,213.24,160.88
2018,9,26,17,15,234.0,45.5,1.9,26.8,80.5,158.73,115.94
2018,9,26,17,30,167.0,31.0,2.1,25.3,45.0,110.24,69.19
2018,9,26,17,45,94.0,17.5,2.3,23.8,24.5,44.77,0.0
2018,9,26,18,0,21.0,4.0,2.5,22.3,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,21.45,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,1.25,12.0,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,1.3,12.1,5.0,4.91,0.0
2018,9,27,6,15,155.0,19.0,1.5,12.65,31.5,18.68,0.0
2018,9,27,6,30,276.0,33.0,1.7,13.2,58.0,26.72,15.84
2018,9,27,6,45,281.5,38.5,1.85,13.75,78.5,28.49,19.26
2018,9,27,7,0,287.0,44.0,2.0,14.3,99.0,31.88,22.68
2018,9,27,7,15,143.5,56.5,1.9,15.1,84.0,45.24,34.7
2018,9,27,7,30,0.0,69.0,1.8,15.9,69.0,65.92,50.29
2018,9,27,7,45,2.5,94.0,1.75,16.7,95.0,88.91,69.2
2018,9,27,8,0,5.0,119.0,1.7,17.5,121.0,112.28,88.0
2018,9,27,8,15,5.5,131.5,1.65,18.6,134.0,124.8,97.54
2018,9,27,8,30,6.0,144.0,1.6,19.7,147.0,137.34,106.94
2018,9,27,8,45,19.5,173.5,1.55,20.8,184.0,168.95,131.02
2018,9,27,9,0,33.0,203.0,1.5,21.9,221.0,198.35,152.97
2018,9,27,9,15,131.5,223.0,1.45,22.75,302.5,254.68,194.83
2018,9,27,9,30,230.0,243.0,1.4,23.6,384.0,320.17,243.53
2018,9,27,9,45,280.5,250.0,1.35,24.5,431.5,363.01,274.88
2018,9,27,10,0,331.0,257.0,1.3,25.4,479.0,409.5,308.56
2018,9,27,10,15,498.0,223.0,1.35,26.25,571.5,485.54,364.57
2018,9,27,10,30,665.0,189.0,1.4,27.1,664.0,573.83,428.1
2018,9,27,10,45,649.5,203.0,1.45,27.9,677.5,601.86,446.47
2018,9,27,11,0,634.0,217.0,1.5,28.7,691.0,627.34,463.06
2018,9,27,11,15,637.0,220.5,1.55,29.25,703.0,652.99,480.28
2018,9,27,11,30,640.0,224.0,1.6,29.8,715.0,676.96,496.09
2018,9,27,11,45,708.0,196.0,1.65,30.35,741.0,716.12,523.38
2018,9,27,12,0,776.0,168.0,1.7,30.9,767.0,754.97,550.05
2018,9,27,12,15,793.0,158.5,1.75,31.15,768.0,771.58,560.78
2018,9,27,12,30,810.0,149.0,1.8,31.4,769.0,786.42,570.46
2018,9,27,12,45,800.5,149.0,1.85,31.65,753.5,787.47,571.16
2018,9,27,13,0,791.0,149.0,1.9,31.9,738.0,785.61,570.19
2018,9,27,13,15,831.5,127.5,1.95,31.9,731.5,798.23,579.49
2018,9,27,13,30,872.0,106.0,2.0,31.9,725.0,803.94,584.24
2018,9,27,13,45,812.0,122.5,2.05,31.9,681.5,774.34,565.78
2018,9,27,14,0,752.0,139.0,2.1,31.9,638.0,741.69,545.42
2018,9,27,14,15,736.5,133.0,2.2,31.55,601.0,715.72,530.5
2018,9,27,14,30,721.0,127.0,2.3,31.2,564.0,687.57,513.79
2018,9,27,14,45,684.5,127.5,2.4,30.85,520.0,649.37,489.11
2018,9,27,15,0,648.0,128.0,2.5,30.5,476.0,610.37,463.11
2018,9,27,15,15,593.0,128.5,2.5,30.5,426.0,558.34,426.0
2018,9,27,15,30,538.0,129.0,2.5,30.5,376.0,503.84,386.52
2018,9,27,15,45,567.0,108.0,2.75,28.9,342.5,486.44,377.67
2018,9,27,16,0,596.0,87.0,3.0,27.3,309.0,461.65,362.17
2018,9,27,16,15,586.5,76.5,3.05,26.0,268.0,423.64,334.12
2018,9,27,16,30,577.0,66.0,3.1,24.7,227.0,384.81,303.91
2018,9,27,16,45,518.0,58.0,3.2,23.4,180.0,325.04,255.59
2018,9,27,17,0,459.0,50.0,3.3,22.1,133.0,269.08,208.36
2018,9,27,17,15,359.5,39.5,3.3,20.95,91.5,199.24,148.66
2018,9,27,17,30,260.0,29.0,3.3,19.8,50.0,136.11,83.27
2018,9,27,17,45,139.0,15.5,3.3,18.7,26.0,55.35,0.0
2018,9,27,18,0,18.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,3.3,17.05,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,28,5,45,2.5,0.5,2.2,12.4,0.5,0.0,0.0
2018,9,28,6,0,5.0,1.0,2.2,12.5,1.0,0.0,0.0
2018,9,28,6,15,15.0,8.5,2.3,12.8,9.5,8.36,0.0
2018,9,28,6,30,25.0,16.0,2.4,13.1,18.0,14.88,6.13
2018,9,28,6,45,12.5,17.0,2.45,13.4,18.0,16.53,8.81
2018,9,28,7,0,0.0,18.0,2.5,13.7,18.0,17.36,9.81
2018,9,28,7,15,0.0,24.5,2.5,14.05,24.5,23.64,15.55
2018,9,28,7,30,0.0,31.0,2.5,14.4,31.0,29.92,19.99
2018,9,28,7,45,0.0,25.0,2.5,14.8,25.0,24.12,15.0
2018,9,28,8,0,0.0,19.0,2.5,15.2,19.0,18.33,10.0
2018,9,28,8,15,0.0,45.0,2.5,15.7,45.0,43.47,31.21
2018,9,28,8,30,0.0,71.0,2.5,16.2,71.0,68.64,52.09
2018,9,28,8,45,4.0,117.5,2.55,16.7,119.5,113.67,88.88
2018,9,28,9,0,8.0,164.0,2.6,17.2,168.0,158.28,124.6
2018,9,28,9,15,11.5,185.0,2.65,17.8,191.5,179.89,141.26
2018,9,28,9,30,15.0,206.0,2.7,18.4,215.0,201.9,158.12
2018,9,28,9,45,12.0,204.5,2.75,19.0,212.0,200.5,156.35
2018,9,28,10,0,9.0,203.0,2.8,19.6,209.0,198.65,154.29
2018,9,28,10,15,12.5,221.0,2.9,20.1,229.5,218.32,169.25
2018,9,28,10,30,16.0,239.0,3.0,20.6,250.0,238.33,184.33
2018,9,28,10,45,27.0,269.5,3.1,21.05,289.0,274.16,211.65
2018,9,28,11,0,38.0,300.0,3.2,21.5,328.0,312.29,240.41
2018,9,28,11,15,80.0,322.5,3.25,21.75,383.0,364.97,280.84
2018,9,28,11,30,122.0,345.0,3.3,22.0,438.0,421.2,323.42
2018,9,28,11,45,367.5,284.5,3.4,22.25,566.5,550.47,424.82
2018,9,28,12,0,613.0,224.0,3.5,22.5,695.0,685.55,527.41
2018,9,28,12,15,755.5,164.0,3.55,22.55,741.0,746.34,573.81
2018,9,28,12,30,898.0,104.0,3.6,22.6,787.0,803.5,614.18
2018,9,28,12,45,892.0,105.0,3.6,22.65,774.0,808.23,617.32
2018,9,28,13,0,886.0,106.0,3.6,22.7,761.0,809.85,618.77
2018,9,28,13,15,881.0,104.5,3.65,22.65,741.0,806.58,617.42
2018,9,28,13,30,876.0,103.0,3.7,22.6,721.0,800.24,614.06
2018,9,28,13,45,867.0,102.0,3.75,22.55,693.5,788.31,606.87
2018,9,28,14,0,858.0,101.0,3.8,22.5,666.0,777.14,600.33
2018,9,28,14,15,847.5,98.0,3.9,22.2,632.0,756.47,587.81
2018,9,28,14,30,837.0,95.0,4.0,21.9,598.0,733.18,573.37
2018,9,28,14,45,822.5,92.5,4.05,21.6,558.5,705.11,555.16
2018,9,28,15,0,808.0,90.0,4.1,21.3,519.0,674.95,535.23
2018,9,28,15,15,785.5,86.0,4.1,21.3,473.5,635.82,507.1
2018,9,28,15,30,763.0,82.0,4.1,21.3,428.0,595.46,476.9
2018,9,28,15,45,734.0,78.0,4.15,20.15,380.0,550.17,444.23
2018,9,28,16,0,705.0,74.0,4.2,19.0,332.0,506.98,411.89
2018,9,28,16,15,664.5,67.5,4.1,18.25,282.0,452.71,368.71
2018,9,28,16,30,624.0,61.0,4.0,17.5,232.0,399.86,325.09
2018,9,28,16,45,559.0,54.0,3.9,16.75,183.0,336.87,271.62
2018,9,28,17,0,494.0,47.0,3.8,16.0,134.0,278.15,219.91
2018,9,28,17,15,385.0,37.5,3.6,15.4,91.5,204.87,155.14
2018,9,28,17,30,276.0,28.0,3.4,14.8,49.0,137.46,79.17
2018,9,28,17,45,147.5,15.5,3.2,14.2,25.5,57.12,0.0
2018,9,28,18,0,19.0,3.0,3.0,13.6,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.8,13.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,5,45,21.5,3.0,1.2,10.85,2.5,0.0,0.0
2018,9,29,6,0,43.0,6.0,1.2,11.0,5.0,0.0,0.0
2018,9,29,6,15,164.0,17.5,1.5,11.9,29.0,17.2,0.0
2018,9,29,6,30,285.0,29.0,1.8,12.8,53.0,23.06,12.27
2018,9,29,6,45,318.0,43.0,2.1,13.7,87.5,33.25,23.3
2018,9,29,7,0,351.0,57.0,2.4,14.6,122.0,42.23,31.72
2018,9,29,7,15,403.5,68.0,2.35,15.25,165.0,49.04,38.0
2018,9,29,7,30,456.0,79.0,2.3,15.9,208.0,74.46,46.61
2018,9,29,7,45,372.0,108.5,2.25,16.55,227.0,117.47,78.19
