Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,8,0,288.0,138.0,2.2,17.2,246.0,155.96,111.77
2018,9,29,8,15,313.5,155.5,2.15,17.75,287.5,192.58,140.79
2018,9,29,8,30,339.0,173.0,2.1,18.3,329.0,231.66,172.42
2018,9,29,8,45,379.5,183.5,2.0,18.9,374.5,271.54,204.33
2018,9,29,9,0,420.0,194.0,1.9,19.5,420.0,311.49,236.28
2018,9,29,9,15,583.0,160.0,1.9,19.95,498.5,366.12,278.4
2018,9,29,9,30,746.0,126.0,1.9,20.4,577.0,433.29,330.72
2018,9,29,9,45,759.0,128.5,1.95,20.9,609.5,475.36,364.39
2018,9,29,10,0,772.0,131.0,2.0,21.4,642.0,519.02,398.4
2018,9,29,10,15,739.0,150.5,2.1,21.8,655.5,548.28,421.03
2018,9,29,10,30,706.0,170.0,2.2,22.2,669.0,575.7,441.56
2018,9,29,10,45,765.5,151.0,2.25,22.6,705.5,620.3,475.1
2018,9,29,11,0,825.0,132.0,2.3,23.0,742.0,667.04,509.53
2018,9,29,11,15,858.5,119.5,2.4,23.25,762.5,701.94,535.41
2018,9,29,11,30,892.0,107.0,2.5,23.5,783.0,735.47,559.18
2018,9,29,11,45,769.5,149.0,2.6,23.75,734.0,709.11,539.87
2018,9,29,12,0,647.0,191.0,2.7,24.0,685.0,676.1,514.84
2018,9,29,12,15,398.0,244.5,2.75,24.1,548.0,551.23,421.34
2018,9,29,12,30,149.0,298.0,2.8,24.2,411.0,412.79,314.79
2018,9,29,12,45,152.5,305.0,2.9,24.35,419.0,425.84,325.25
2018,9,29,13,0,156.0,312.0,3.0,24.5,427.0,438.57,334.84
2018,9,29,13,15,222.5,312.0,3.1,24.45,470.5,493.07,377.13
2018,9,29,13,30,289.0,312.0,3.2,24.4,514.0,552.83,422.59
2018,9,29,13,45,472.0,239.5,3.25,24.35,554.5,626.0,481.0
2018,9,29,14,0,655.0,167.0,3.3,24.3,595.0,690.67,532.49
2018,9,29,14,15,732.5,133.5,3.35,24.05,588.5,706.66,546.49
2018,9,29,14,30,810.0,100.0,3.4,23.8,582.0,714.98,554.31
2018,9,29,14,45,814.5,91.5,3.45,23.6,548.0,694.45,541.35
2018,9,29,15,0,819.0,83.0,3.5,23.4,514.0,670.93,526.31
2018,9,29,15,15,771.5,85.5,3.5,23.4,463.0,622.15,491.08
2018,9,29,15,30,724.0,88.0,3.5,23.4,412.0,575.65,456.21
2018,9,29,15,45,641.5,89.5,3.55,22.6,352.5,505.64,403.95
2018,9,29,16,0,559.0,91.0,3.6,21.8,293.0,439.0,352.79
2018,9,29,16,15,490.0,85.0,3.5,21.2,242.5,375.33,302.22
2018,9,29,16,30,421.0,79.0,3.4,20.6,192.0,313.18,251.52
2018,9,29,16,45,373.5,65.5,3.3,20.0,150.0,259.84,206.6
2018,9,29,17,0,326.0,52.0,3.2,19.4,108.0,209.79,163.09
2018,9,29,17,15,260.0,39.0,3.0,18.7,74.0,157.44,116.53
2018,9,29,17,30,194.0,26.0,2.8,18.0,40.0,106.53,52.65
2018,9,29,17,45,105.5,14.5,2.55,17.25,21.0,43.71,0.0
2018,9,29,18,0,17.0,3.0,2.3,16.5,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.15,16.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.45,13.7,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.4,13.8,4.0,0.0,0.0
2018,9,30,6,15,141.5,18.0,0.4,14.3,28.0,17.69,0.0
2018,9,30,6,30,256.0,31.0,0.4,14.8,52.0,25.37,13.48
2018,9,30,6,45,313.5,43.0,0.4,15.25,87.5,32.72,22.7
2018,9,30,7,0,371.0,55.0,0.4,15.7,123.0,40.76,30.33
2018,9,30,7,15,410.0,69.0,0.4,16.35,166.0,49.94,38.67
2018,9,30,7,30,449.0,83.0,0.4,17.0,209.0,76.41,48.81
2018,9,30,7,45,576.0,79.0,0.35,17.6,273.0,108.64,62.48
2018,9,30,8,0,703.0,75.0,0.3,18.2,337.0,154.27,91.46
2018,9,30,8,15,734.5,79.5,0.3,18.85,385.5,204.77,131.9
2018,9,30,8,30,766.0,84.0,0.3,19.5,434.0,254.55,173.27
2018,9,30,8,45,788.5,87.0,0.3,20.15,478.5,302.68,213.85
2018,9,30,9,0,811.0,90.0,0.3,20.8,523.0,351.97,254.66
2018,9,30,9,15,827.5,92.0,0.3,21.35,562.5,398.93,292.91
2018,9,30,9,30,844.0,94.0,0.3,21.9,602.0,445.97,330.01
2018,9,30,9,45,837.5,102.5,0.3,22.4,630.0,488.03,362.39
2018,9,30,10,0,831.0,111.0,0.3,22.9,658.0,527.9,392.04
2018,9,30,10,15,859.0,105.5,0.45,23.35,690.5,571.22,425.01
2018,9,30,10,30,887.0,100.0,0.6,23.8,723.0,615.92,458.28
2018,9,30,10,45,892.5,101.0,0.8,24.2,742.5,650.54,484.52
2018,9,30,11,0,898.0,102.0,1.0,24.6,762.0,683.06,508.94
2018,9,30,11,15,893.5,106.0,1.1,24.9,771.0,709.46,527.85
2018,9,30,11,30,889.0,110.0,1.2,25.2,780.0,733.0,543.94
2018,9,30,11,45,895.5,107.5,1.35,25.55,785.0,755.2,559.27
2018,9,30,12,0,902.0,105.0,1.5,25.9,790.0,774.74,572.83
2018,9,30,12,15,883.5,112.5,1.6,26.0,780.0,782.67,578.76
2018,9,30,12,30,865.0,120.0,1.7,26.1,770.0,789.45,584.14
2018,9,30,12,45,836.5,129.0,1.75,26.25,749.0,785.21,581.66
2018,9,30,13,0,808.0,138.0,1.8,26.4,728.0,777.79,577.25
2018,9,30,13,15,650.5,193.0,1.9,26.05,659.5,716.45,536.01
2018,9,30,13,30,493.0,248.0,2.0,25.7,591.0,649.35,488.29
2018,9,30,13,45,384.0,266.5,2.05,25.4,527.0,577.94,437.65
2018,9,30,14,0,275.0,285.0,2.1,25.1,463.0,513.61,390.66
2018,9,30,14,15,197.5,273.0,2.2,24.75,397.5,434.86,333.46
2018,9,30,14,30,120.0,261.0,2.3,24.4,332.0,364.4,280.76
2018,9,30,14,45,107.0,236.0,2.35,24.05,296.0,320.68,248.91
2018,9,30,15,0,94.0,211.0,2.4,23.7,260.0,283.97,221.67
2018,9,30,15,15,80.0,191.5,2.4,23.7,230.5,252.86,197.91
2018,9,30,15,30,66.0,172.0,2.4,23.7,201.0,222.14,174.14
2018,9,30,15,45,62.5,156.0,2.6,22.95,181.0,202.37,159.45
2018,9,30,16,0,59.0,140.0,2.8,22.2,161.0,182.71,144.45
2018,9,30,16,15,43.5,118.5,2.75,21.65,132.5,150.15,118.3
2018,9,30,16,30,28.0,97.0,2.7,21.1,104.0,118.43,92.37
2018,9,30,16,45,16.5,76.0,2.7,20.6,80.0,85.9,65.37
2018,9,30,17,0,5.0,55.0,2.7,20.1,56.0,58.77,42.53
2018,9,30,17,15,2.5,37.0,2.5,19.55,37.5,39.15,25.51
2018,9,30,17,30,0.0,19.0,2.3,19.0,19.0,18.56,3.14
2018,9,30,17,45,0.0,9.5,2.1,18.45,9.5,9.34,0.0
2018,9,30,18,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.75,13.35,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.7,13.4,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.75,13.8,9.5,9.34,0.0
2018,10,1,6,30,0.0,18.0,0.8,14.2,18.0,17.37,7.07
2018,10,1,6,45,0.0,30.5,0.8,14.6,30.5,29.46,19.86
2018,10,1,7,0,0.0,43.0,0.8,15.0,43.0,41.32,30.86
2018,10,1,7,15,0.0,59.5,0.8,15.75,59.5,56.45,44.46
2018,10,1,7,30,0.0,76.0,0.8,16.5,76.0,71.64,54.92
2018,10,1,7,45,3.5,95.5,0.8,17.25,97.0,89.91,69.79
2018,10,1,8,0,7.0,115.0,0.8,18.0,118.0,108.69,84.71
2018,10,1,8,15,6.0,123.5,0.85,18.9,126.0,117.51,91.4
2018,10,1,8,30,5.0,132.0,0.9,19.8,134.0,126.1,97.79
2018,10,1,8,45,4.5,147.0,0.95,20.75,149.0,140.51,108.69
2018,10,1,9,0,4.0,162.0,1.0,21.7,164.0,154.91,119.37
2018,10,1,9,15,8.0,176.0,1.05,22.25,180.5,170.11,130.68
2018,10,1,9,30,12.0,190.0,1.1,22.8,197.0,185.7,142.22
2018,10,1,9,45,34.0,229.0,1.15,23.35,251.0,230.37,176.0
2018,10,1,10,0,56.0,268.0,1.2,23.9,305.0,279.59,212.63
2018,10,1,10,15,92.0,297.0,1.2,24.45,360.0,329.45,249.22
2018,10,1,10,30,128.0,326.0,1.2,25.0,415.0,380.96,286.46
2018,10,1,10,45,197.0,328.5,1.2,25.5,470.0,432.57,323.94
2018,10,1,11,0,266.0,331.0,1.2,26.0,525.0,487.9,363.56
2018,10,1,11,15,431.0,277.0,1.25,26.3,597.5,558.72,416.28
2018,10,1,11,30,596.0,223.0,1.3,26.6,670.0,636.07,472.64
2018,10,1,11,45,537.0,232.0,1.35,26.9,636.0,616.97,458.25
2018,10,1,12,0,478.0,241.0,1.4,27.2,602.0,594.82,442.36
2018,10,1,12,15,318.0,292.0,1.55,27.3,531.5,531.75,395.93
2018,10,1,12,30,158.0,343.0,1.7,27.4,461.0,463.54,344.61
2018,10,1,12,45,107.5,327.0,1.85,27.5,406.5,412.34,307.74
2018,10,1,13,0,57.0,311.0,2.0,27.6,352.0,354.84,265.38
2018,10,1,13,15,76.0,312.5,2.15,27.55,366.0,372.94,280.03
2018,10,1,13,30,95.0,314.0,2.3,27.5,380.0,390.93,294.3
2018,10,1,13,45,181.5,296.0,2.4,27.45,415.5,446.01,337.53
2018,10,1,14,0,268.0,278.0,2.5,27.4,451.0,499.7,379.15
2018,10,1,14,15,247.0,265.0,2.5,27.05,417.5,469.29,357.58
2018,10,1,14,30,226.0,252.0,2.5,26.7,384.0,431.26,330.68
2018,10,1,14,45,230.5,232.0,2.5,26.35,358.5,410.52,316.84
2018,10,1,15,0,235.0,212.0,2.5,26.0,333.0,396.05,307.3
2018,10,1,15,15,234.0,193.5,2.5,26.0,305.0,371.07,289.18
2018,10,1,15,30,233.0,175.0,2.5,26.0,277.0,345.23,270.15
2018,10,1,15,45,282.5,145.5,2.45,25.1,254.5,336.1,265.3
2018,10,1,16,0,332.0,116.0,2.4,24.2,232.0,330.36,262.22
2018,10,1,16,15,433.0,90.0,2.3,23.6,217.0,343.19,272.59
2018,10,1,16,30,534.0,64.0,2.2,23.0,202.0,349.98,276.37
2018,10,1,16,45,399.5,58.0,2.1,22.45,148.0,261.4,204.05
2018,10,1,17,0,265.0,52.0,2.0,21.9,94.0,182.35,138.76
2018,10,1,17,15,177.0,36.5,1.8,21.25,60.0,122.42,87.32
2018,10,1,17,30,89.0,21.0,1.6,20.6,26.0,57.99,12.4
2018,10,1,17,45,44.5,10.5,1.45,20.0,13.0,22.34,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,5,45,2.5,0.5,0.4,16.25,0.5,0.0,0.0
2018,10,2,6,0,5.0,1.0,0.4,16.2,1.0,0.0,0.0
2018,10,2,6,15,11.5,9.5,0.45,16.4,10.0,9.34,0.0
2018,10,2,6,30,18.0,18.0,0.5,16.6,19.0,17.4,6.49
2018,10,2,6,45,9.5,33.0,0.5,16.8,33.5,31.03,20.95
2018,10,2,7,0,1.0,48.0,0.5,17.0,48.0,45.52,34.23
2018,10,2,7,15,20.5,69.5,0.55,17.55,75.0,62.49,49.37
2018,10,2,7,30,40.0,91.0,0.6,18.1,102.0,82.02,62.38
2018,10,2,7,45,119.5,114.0,0.65,18.7,156.0,107.12,79.05
2018,10,2,8,0,199.0,137.0,0.7,19.3,210.0,140.47,101.75
2018,10,2,8,15,228.5,155.5,0.75,20.1,250.0,173.86,127.11
2018,10,2,8,30,258.0,174.0,0.8,20.9,290.0,210.21,155.26
2018,10,2,8,45,246.5,198.0,0.85,21.65,318.0,242.4,181.4
2018,10,2,9,0,235.0,222.0,0.9,22.4,346.0,273.47,206.08
2018,10,2,9,15,395.5,196.0,1.0,23.1,423.0,321.91,241.57
2018,10,2,9,30,556.0,170.0,1.1,23.8,500.0,386.35,289.93
2018,10,2,9,45,528.5,194.0,1.25,24.45,522.0,421.0,316.91
2018,10,2,10,0,501.0,218.0,1.4,25.1,544.0,452.65,340.92
2018,10,2,10,15,496.5,230.0,1.4,25.6,564.0,482.85,362.99
2018,10,2,10,30,492.0,242.0,1.4,26.1,584.0,511.7,383.52
2018,10,2,10,45,622.5,196.5,1.45,26.6,641.0,568.1,425.39
2018,10,2,11,0,753.0,151.0,1.5,27.1,698.0,629.48,470.1
2018,10,2,11,15,789.0,139.5,1.5,27.45,720.5,665.61,495.23
2018,10,2,11,30,825.0,128.0,1.5,27.8,743.0,700.12,519.11
2018,10,2,11,45,644.5,206.5,1.45,28.1,688.0,667.81,492.76
2018,10,2,12,0,464.0,285.0,1.4,28.4,633.0,625.79,459.83
2018,10,2,12,15,343.0,268.0,1.35,28.6,524.5,525.27,389.1
2018,10,2,12,30,222.0,251.0,1.3,28.8,416.0,422.84,315.27
2018,10,2,12,45,376.5,242.0,1.2,28.95,516.0,540.68,401.77
2018,10,2,13,0,531.0,233.0,1.1,29.1,616.0,654.6,480.76
2018,10,2,13,15,510.5,235.5,1.15,29.15,595.0,644.39,473.2
2018,10,2,13,30,490.0,238.0,1.2,29.2,574.0,632.42,465.61
2018,10,2,13,45,467.0,236.5,1.25,29.2,546.5,612.81,452.92
2018,10,2,14,0,444.0,235.0,1.3,29.2,519.0,591.85,439.24
2018,10,2,14,15,390.5,235.5,1.5,29.0,475.5,542.45,406.31
2018,10,2,14,30,337.0,236.0,1.7,28.8,432.0,500.31,377.58
2018,10,2,14,45,444.0,191.0,1.9,28.55,430.0,529.67,403.1
2018,10,2,15,0,551.0,146.0,2.1,28.3,428.0,544.97,417.99
2018,10,2,15,15,571.5,127.0,2.1,28.3,396.0,528.28,406.65
2018,10,2,15,30,592.0,108.0,2.1,28.3,364.0,505.07,390.45
2018,10,2,15,45,564.0,99.0,2.45,27.4,319.5,460.78,359.71
2018,10,2,16,0,536.0,90.0,2.8,26.5,275.0,416.63,327.64
2018,10,2,16,15,528.0,76.5,2.95,25.7,234.5,378.42,298.3
2018,10,2,16,30,520.0,63.0,3.1,24.9,194.0,339.38,266.69
2018,10,2,16,45,440.5,55.0,3.2,24.1,148.5,274.23,213.02
2018,10,2,17,0,361.0,47.0,3.3,23.3,103.0,214.69,162.47
2018,10,2,17,15,246.0,34.5,3.3,22.45,66.0,143.82,101.28
2018,10,2,17,30,131.0,22.0,3.3,21.6,29.0,76.13,2.25
2018,10,2,17,45,65.5,11.0,3.3,20.75,14.5,28.21,0.0
2018,10,2,18,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,19.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,5,45,10.0,1.5,0.4,16.2,1.0,0.0,0.0
2018,10,3,6,0,20.0,3.0,0.4,16.3,2.0,0.0,0.0
2018,10,3,6,15,93.5,14.5,0.4,16.6,20.0,14.25,0.0
2018,10,3,6,30,167.0,26.0,0.4,16.9,38.0,20.29,7.76
2018,10,3,6,45,329.5,34.5,0.45,17.2,83.0,25.91,16.49
2018,10,3,7,0,492.0,43.0,0.5,17.5,128.0,30.79,21.32
2018,10,3,7,15,523.5,52.5,0.65,17.85,170.0,36.2,26.32
2018,10,3,7,30,555.0,62.0,0.8,18.2,212.0,56.76,32.48
2018,10,3,7,45,538.0,78.5,0.95,18.55,248.0,100.17,57.84
2018,10,3,8,0,521.0,95.0,1.1,18.9,284.0,141.82,89.4
2018,10,3,8,15,563.0,101.0,1.25,19.35,330.5,182.8,121.44
2018,10,3,8,30,605.0,107.0,1.4,19.8,377.0,227.63,158.38
2018,10,3,8,45,550.5,131.0,1.55,20.25,396.0,265.2,192.95
2018,10,3,9,0,496.0,155.0,1.7,20.7,415.0,296.99,221.91
2018,10,3,9,15,535.0,154.5,1.75,21.25,454.0,336.13,253.87
2018,10,3,9,30,574.0,154.0,1.8,21.8,493.0,377.35,287.03
2018,10,3,9,45,529.5,181.5,1.9,22.35,507.5,408.44,312.13
2018,10,3,10,0,485.0,209.0,2.0,22.9,522.0,434.76,332.62
2018,10,3,10,15,638.5,167.0,2.05,23.45,597.0,499.56,382.22
2018,10,3,10,30,792.0,125.0,2.1,24.0,672.0,574.41,438.44
2018,10,3,10,45,791.0,129.5,2.15,24.55,688.5,605.71,461.01
2018,10,3,11,0,790.0,134.0,2.2,25.1,705.0,634.84,481.8
2018,10,3,11,15,701.0,173.0,2.25,25.3,685.0,636.13,481.68
2018,10,3,11,30,612.0,212.0,2.3,25.5,665.0,632.02,477.5
2018,10,3,11,45,397.0,278.5,2.4,25.7,573.0,558.69,421.81
2018,10,3,12,0,182.0,345.0,2.5,25.9,481.0,472.57,355.54
2018,10,3,12,15,388.5,269.0,2.55,25.7,556.5,562.14,426.52
2018,10,3,12,30,595.0,193.0,2.6,25.5,632.0,650.62,494.79
2018,10,3,12,45,720.5,150.5,2.7,25.3,673.0,709.74,539.72
2018,10,3,13,0,846.0,108.0,2.8,25.1,714.0,762.85,577.88
2018,10,3,13,15,831.0,110.0,2.8,24.8,691.0,758.28,575.55
2018,10,3,13,30,816.0,112.0,2.8,24.5,668.0,748.26,569.96
2018,10,3,13,45,729.5,135.0,2.85,24.15,617.0,705.53,541.66
2018,10,3,14,0,643.0,158.0,2.9,23.8,566.0,660.35,509.98
2018,10,3,14,15,533.5,174.5,2.85,23.55,500.5,587.62,456.65
2018,10,3,14,30,424.0,191.0,2.8,23.3,435.0,520.02,406.07
2018,10,3,14,45,387.5,178.5,2.8,23.05,389.5,474.61,373.11
2018,10,3,15,0,351.0,166.0,2.8,22.8,344.0,429.28,339.5
2018,10,3,15,15,263.5,158.5,2.8,22.8,285.0,348.75,277.06
2018,10,3,15,30,176.0,151.0,2.8,22.8,226.0,273.16,217.25
2018,10,3,15,45,246.0,134.5,2.65,22.3,226.0,299.38,239.56
2018,10,3,16,0,316.0,118.0,2.5,21.8,226.0,312.95,250.95
2018,10,3,16,15,311.0,97.0,2.35,21.45,189.0,284.0,227.23
2018,10,3,16,30,306.0,76.0,2.2,21.1,152.0,246.58,196.07
2018,10,3,16,45,223.0,64.0,2.0,20.8,112.5,177.93,138.93
2018,10,3,17,0,140.0,52.0,1.8,20.5,73.0,124.08,93.46
2018,10,3,17,15,110.5,35.0,1.55,19.9,47.5,89.49,61.45
2018,10,3,17,30,81.0,18.0,1.3,19.3,22.0,54.07,0.0
2018,10,3,17,45,40.5,9.0,1.1,18.7,11.0,19.43,0.0
2018,10,3,18,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,5,45,3.5,0.5,1.15,14.35,0.5,0.0,0.0
2018,10,4,6,0,7.0,1.0,1.2,14.5,1.0,0.0,0.0
2018,10,4,6,15,46.0,6.5,1.45,14.8,9.5,6.39,0.0
2018,10,4,6,30,85.0,12.0,1.7,15.1,18.0,9.0,0.0
2018,10,4,6,45,166.0,22.0,1.95,15.4,46.0,15.06,7.24
2018,10,4,7,0,247.0,32.0,2.2,15.7,74.0,21.52,13.27
2018,10,4,7,15,203.5,35.0,2.25,15.95,77.5,24.56,16.17
2018,10,4,7,30,160.0,38.0,2.3,16.2,81.0,30.32,17.6
2018,10,4,7,45,81.5,64.0,2.4,16.5,86.0,63.42,45.03
2018,10,4,8,0,3.0,90.0,2.5,16.8,91.0,86.08,66.75
2018,10,4,8,15,1.5,88.0,2.55,17.25,88.5,84.74,65.41
2018,10,4,8,30,0.0,86.0,2.6,17.7,86.0,82.95,63.68
2018,10,4,8,45,9.5,122.0,2.7,18.15,127.0,119.06,92.75
2018,10,4,9,0,19.0,158.0,2.8,18.6,168.0,155.96,122.06
2018,10,4,9,15,49.5,205.0,2.85,19.0,233.5,208.2,162.97
2018,10,4,9,30,80.0,252.0,2.9,19.4,299.0,265.94,207.75
2018,10,4,9,45,59.5,236.5,2.95,19.75,272.5,248.23,193.58
2018,10,4,10,0,39.0,221.0,3.0,20.1,246.0,227.87,177.33
2018,10,4,10,15,46.0,255.5,3.05,20.3,286.0,265.95,206.8
2018,10,4,10,30,53.0,290.0,3.1,20.5,326.0,304.85,236.43
2018,10,4,10,45,96.5,313.5,3.15,20.7,382.0,356.39,276.06
2018,10,4,11,0,140.0,337.0,3.2,20.9,438.0,410.76,317.44
2018,10,4,11,15,113.5,305.0,3.3,21.05,387.5,369.42,285.84
2018,10,4,11,30,87.0,273.0,3.4,21.2,337.0,324.07,251.16
2018,10,4,11,45,147.5,300.0,3.45,21.35,409.0,398.1,308.71
2018,10,4,12,0,208.0,327.0,3.5,21.5,481.0,473.04,365.68
2018,10,4,12,15,345.5,295.0,3.55,21.55,549.0,551.25,426.89
2018,10,4,12,30,483.0,263.0,3.6,21.6,617.0,632.62,489.46
2018,10,4,12,45,658.5,189.0,3.65,21.65,662.5,699.18,542.14
2018,10,4,13,0,834.0,115.0,3.7,21.7,708.0,760.04,588.03
2018,10,4,13,15,813.0,118.5,3.75,21.55,683.0,749.92,581.51
2018,10,4,13,30,792.0,122.0,3.8,21.4,658.0,737.03,573.54
2018,10,4,13,45,773.0,123.5,3.8,21.25,628.5,720.96,563.15
2018,10,4,14,0,754.0,125.0,3.8,21.1,599.0,704.39,552.46
2018,10,4,14,15,770.0,112.5,3.75,20.85,573.5,692.45,545.25
2018,10,4,14,30,786.0,100.0,3.7,20.6,548.0,679.06,537.0
2018,10,4,14,45,771.5,95.5,3.65,20.35,509.0,649.9,516.99
2018,10,4,15,0,757.0,91.0,3.6,20.1,470.0,618.8,494.59
2018,10,4,15,15,731.5,87.5,3.6,20.1,426.0,579.98,465.48
2018,10,4,15,30,706.0,84.0,3.6,20.1,382.0,542.45,436.71
2018,10,4,15,45,675.0,78.5,3.45,19.45,335.5,496.92,401.8
2018,10,4,16,0,644.0,73.0,3.3,18.8,289.0,451.53,365.96
2018,10,4,16,15,600.0,65.5,3.2,18.35,241.0,397.62,321.96
2018,10,4,16,30,556.0,58.0,3.1,17.9,193.0,345.55,277.94
2018,10,4,16,45,481.0,50.0,3.0,17.4,147.0,281.74,223.16
2018,10,4,17,0,406.0,42.0,2.9,16.9,101.0,223.23,171.33
2018,10,4,17,15,275.5,30.5,2.75,16.35,63.5,147.87,102.54
2018,10,4,17,30,145.0,19.0,2.6,15.8,26.0,73.65,0.0
2018,10,4,17,45,72.5,9.5,2.45,15.25,13.0,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,9.9,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,10,5,6,15,152.0,14.5,1.3,10.8,23.5,14.25,0.0
2018,10,5,6,30,286.0,26.0,1.5,11.6,45.0,21.32,6.54
2018,10,5,6,45,400.5,34.5,1.75,12.4,87.0,26.33,17.03
2018,10,5,7,0,515.0,43.0,2.0,13.2,129.0,31.18,21.97
2018,10,5,7,15,587.5,48.5,1.9,13.65,178.5,33.23,24.09
2018,10,5,7,30,660.0,54.0,1.8,14.1,228.0,52.06,29.6
2018,10,5,7,45,702.0,58.5,1.75,14.55,277.5,94.69,48.96
2018,10,5,8,0,744.0,63.0,1.7,15.0,327.0,141.4,80.99
2018,10,5,8,15,773.0,66.0,1.65,15.55,374.5,188.33,118.99
2018,10,5,8,30,802.0,69.0,1.6,16.1,422.0,237.48,161.28
2018,10,5,8,45,822.5,72.0,1.55,16.6,466.0,286.25,204.31
2018,10,5,9,0,843.0,75.0,1.5,17.1,510.0,339.38,250.32
2018,10,5,9,15,833.5,84.0,1.55,17.8,541.5,380.58,286.64
2018,10,5,9,30,824.0,93.0,1.6,18.5,573.0,423.07,322.66
2018,10,5,9,45,745.5,125.5,1.6,19.2,578.5,451.48,346.7
2018,10,5,10,0,667.0,158.0,1.6,19.9,584.0,474.55,365.16
2018,10,5,10,15,783.0,123.0,1.6,20.65,642.5,532.58,409.4
2018,10,5,10,30,899.0,88.0,1.6,21.4,701.0,595.8,456.46
2018,10,5,10,45,903.0,89.5,1.6,22.15,719.5,629.89,480.67
2018,10,5,11,0,907.0,91.0,1.6,22.9,738.0,661.75,502.85
2018,10,5,11,15,907.5,92.0,1.6,23.3,748.0,688.44,521.58
2018,10,5,11,30,908.0,93.0,1.6,23.7,758.0,712.44,537.66
2018,10,5,11,45,843.0,121.5,1.65,24.1,740.5,715.73,539.12
2018,10,5,12,0,778.0,150.0,1.7,24.5,723.0,713.93,536.76
2018,10,5,12,15,616.0,207.5,1.75,24.5,659.5,666.36,501.5
2018,10,5,12,30,454.0,265.0,1.8,24.5,596.0,611.01,460.35
2018,10,5,12,45,612.0,204.5,1.85,24.5,642.0,677.01,511.42
2018,10,5,13,0,770.0,144.0,1.9,24.5,688.0,738.01,556.95
2018,10,5,13,15,818.0,120.5,2.05,24.65,683.0,752.24,567.58
2018,10,5,13,30,866.0,97.0,2.2,24.8,678.0,759.7,574.07
2018,10,5,13,45,825.5,105.0,2.4,24.9,640.5,737.0,560.15
2018,10,5,14,0,785.0,113.0,2.6,25.0,603.0,709.15,542.6
2018,10,5,14,15,811.5,98.0,2.7,24.7,580.0,703.24,540.85
2018,10,5,14,30,838.0,83.0,2.8,24.4,557.0,693.37,536.15
2018,10,5,14,45,819.5,81.0,2.85,24.15,516.5,663.14,516.42
2018,10,5,15,0,801.0,79.0,2.9,23.9,476.0,631.05,494.71
2018,10,5,15,15,776.5,76.0,2.9,23.9,431.5,592.36,466.39
2018,10,5,15,30,752.0,73.0,2.9,23.9,387.0,552.64,436.69
2018,10,5,15,45,713.5,69.5,3.0,23.25,338.0,503.49,400.27
2018,10,5,16,0,675.0,66.0,3.1,22.6,289.0,457.03,364.53
2018,10,5,16,15,615.5,61.0,2.95,21.9,238.5,397.24,316.69
2018,10,5,16,30,556.0,56.0,2.8,21.2,188.0,340.47,269.68
2018,10,5,16,45,414.5,49.5,2.65,20.55,134.5,250.27,195.18
2018,10,5,17,0,273.0,43.0,2.5,19.9,81.0,169.74,127.83
2018,10,5,17,15,203.5,30.5,2.5,19.2,52.0,121.75,80.8
2018,10,5,17,30,134.0,18.0,2.5,18.5,23.0,57.27,0.0
2018,10,5,17,45,67.0,9.0,2.45,17.8,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.5,1.35,12.0,19.0,11.3,0.0
2018,10,6,6,30,233.0,23.0,1.6,12.8,38.0,18.42,3.54
2018,10,6,6,45,386.5,31.0,1.85,13.55,82.5,23.21,14.18
2018,10,6,7,0,540.0,39.0,2.1,14.3,127.0,30.4,21.14
2018,10,6,7,15,609.5,43.5,2.2,15.15,176.0,31.98,22.79
2018,10,6,7,30,679.0,48.0,2.3,16.0,225.0,45.08,24.63
2018,10,6,7,45,459.5,81.0,2.4,16.85,211.5,92.19,55.65
2018,10,6,8,0,240.0,114.0,2.5,17.7,198.0,124.23,87.85
2018,10,6,8,15,226.0,136.5,2.65,18.4,225.0,154.78,113.22
2018,10,6,8,30,212.0,159.0,2.8,19.1,252.0,184.04,137.97
2018,10,6,8,45,423.0,139.5,2.95,19.8,348.5,233.24,172.06
2018,10,6,9,0,634.0,120.0,3.1,20.5,445.0,304.49,225.98
2018,10,6,9,15,631.5,131.5,3.2,21.0,476.0,344.86,260.71
2018,10,6,9,30,629.0,143.0,3.3,21.5,507.0,384.07,293.71
2018,10,6,9,45,551.0,172.5,3.4,21.95,504.5,404.61,311.78
2018,10,6,10,0,473.0,202.0,3.5,22.4,502.0,417.49,322.78
2018,10,6,10,15,533.0,197.0,3.55,22.7,548.0,464.88,359.86
2018,10,6,10,30,593.0,192.0,3.6,23.0,594.0,515.53,398.85
2018,10,6,10,45,767.0,137.5,3.65,23.35,672.5,590.46,456.83
2018,10,6,11,0,941.0,83.0,3.7,23.7,751.0,671.86,518.76
2018,10,6,11,15,933.5,88.0,3.75,23.85,759.0,698.03,538.07
2018,10,6,11,30,926.0,93.0,3.8,24.0,767.0,721.08,554.82
2018,10,6,11,45,939.5,88.0,3.85,24.2,774.0,745.69,571.85
2018,10,6,12,0,953.0,83.0,3.9,24.4,781.0,767.7,587.03
2018,10,6,12,15,952.0,83.0,4.0,24.5,776.0,781.43,596.87
2018,10,6,12,30,951.0,83.0,4.1,24.6,771.0,791.97,604.61
2018,10,6,12,45,947.5,82.5,4.15,24.7,757.5,796.88,608.34
2018,10,6,13,0,944.0,82.0,4.2,24.8,744.0,798.5,609.91
2018,10,6,13,15,938.0,81.0,4.3,24.8,722.5,794.44,608.05
2018,10,6,13,30,932.0,80.0,4.4,24.8,701.0,787.15,604.05
2018,10,6,13,45,924.0,78.5,4.45,24.75,672.5,774.67,596.39
2018,10,6,14,0,916.0,77.0,4.5,24.7,644.0,759.15,586.79
2018,10,6,14,15,904.0,75.0,4.5,24.6,608.5,737.29,572.51
2018,10,6,14,30,892.0,73.0,4.5,24.5,573.0,712.76,556.31
2018,10,6,14,45,876.0,70.5,4.55,24.45,531.5,682.47,535.92
2018,10,6,15,0,860.0,68.0,4.6,24.4,490.0,650.07,513.77
2018,10,6,15,15,837.0,66.0,4.6,24.4,444.5,611.96,485.43
2018,10,6,15,30,814.0,64.0,4.6,24.4,399.0,576.22,458.09
2018,10,6,15,45,780.0,61.0,4.6,23.95,349.5,528.46,421.65
2018,10,6,16,0,746.0,58.0,4.6,23.5,300.0,480.79,384.09
2018,10,6,16,15,691.5,53.5,4.25,22.9,248.5,421.5,335.69
2018,10,6,16,30,637.0,49.0,3.9,22.3,197.0,364.57,287.8
2018,10,6,16,45,549.0,43.0,3.6,21.7,148.0,297.6,230.65
2018,10,6,17,0,461.0,37.0,3.3,21.1,99.0,234.57,175.23
2018,10,6,17,15,315.5,27.0,3.15,20.35,61.0,154.24,98.31
2018,10,6,17,30,170.0,17.0,3.0,19.6,23.0,66.11,0.0
2018,10,6,17,45,85.0,8.5,2.85,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,17.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,7,6,15,135.5,11.5,2.95,13.65,20.0,11.3,0.0
2018,10,7,6,30,271.0,23.0,3.3,14.3,40.0,18.64,1.92
2018,10,7,6,45,400.5,32.0,3.6,14.95,83.0,24.34,14.92
2018,10,7,7,0,530.0,41.0,3.9,15.6,126.0,29.77,20.4
2018,10,7,7,15,600.5,47.5,4.2,16.2,176.0,32.75,23.33
2018,10,7,7,30,671.0,54.0,4.5,16.8,226.0,48.29,28.8
2018,10,7,7,45,715.0,58.5,4.75,17.4,276.5,91.3,46.31
2018,10,7,8,0,759.0,63.0,5.0,18.0,327.0,138.6,77.6
2018,10,7,8,15,789.0,66.5,5.1,18.6,375.5,186.66,115.97
2018,10,7,8,30,819.0,70.0,5.2,19.2,424.0,237.01,159.22
2018,10,7,8,45,839.5,72.5,5.25,19.8,468.5,285.97,202.77
2018,10,7,9,0,860.0,75.0,5.3,20.4,513.0,339.21,249.65
2018,10,7,9,15,877.0,77.0,5.3,20.95,553.0,387.63,292.14
2018,10,7,9,30,894.0,79.0,5.3,21.5,593.0,435.97,333.62
2018,10,7,9,45,907.0,80.0,5.3,22.0,627.0,481.28,371.82
2018,10,7,10,0,920.0,81.0,5.3,22.5,661.0,525.69,408.29
2018,10,7,10,15,925.5,83.0,5.35,22.85,687.0,565.95,441.02
2018,10,7,10,30,931.0,85.0,5.4,23.2,713.0,604.33,471.54
2018,10,7,10,45,933.0,87.5,5.4,23.6,731.0,639.06,498.39
2018,10,7,11,0,935.0,90.0,5.4,24.0,749.0,671.36,522.84
2018,10,7,11,15,930.5,93.0,5.4,24.25,757.5,697.37,542.46
2018,10,7,11,30,926.0,96.0,5.4,24.5,766.0,720.4,559.55
2018,10,7,11,45,917.0,99.5,5.35,24.75,765.0,737.77,571.2
2018,10,7,12,0,908.0,103.0,5.3,25.0,764.0,751.93,580.57
2018,10,7,12,15,908.5,101.5,5.3,25.15,759.0,764.74,589.49
2018,10,7,12,30,909.0,100.0,5.3,25.3,754.0,774.5,596.33
2018,10,7,12,45,907.0,98.5,5.3,25.5,741.0,779.31,599.62
2018,10,7,13,0,905.0,97.0,5.3,25.7,728.0,780.96,600.81
2018,10,7,13,15,895.5,97.0,5.3,25.75,705.5,775.44,597.35
2018,10,7,13,30,886.0,97.0,5.3,25.8,683.0,766.87,591.86
2018,10,7,13,45,873.0,96.5,5.35,25.85,653.5,752.23,582.33
2018,10,7,14,0,860.0,96.0,5.4,25.9,624.0,738.18,573.31
2018,10,7,14,15,839.0,95.5,5.35,25.85,586.5,712.61,555.75
2018,10,7,14,30,818.0,95.0,5.3,25.8,549.0,684.83,536.58
2018,10,7,14,45,789.0,94.5,5.25,25.75,506.0,649.65,511.28
2018,10,7,15,0,760.0,94.0,5.2,25.7,463.0,613.1,484.15
2018,10,7,15,15,732.5,89.5,5.2,25.7,417.5,574.27,454.95
2018,10,7,15,30,705.0,85.0,5.2,25.7,372.0,532.71,423.12
2018,10,7,15,45,664.0,80.5,4.85,25.3,323.5,483.05,384.18
2018,10,7,16,0,623.0,76.0,4.5,24.9,275.0,434.21,344.98
2018,10,7,16,15,574.5,67.5,3.95,24.05,226.5,378.29,299.71
2018,10,7,16,30,526.0,59.0,3.4,23.2,178.0,324.6,254.86
2018,10,7,16,45,452.0,48.5,2.85,22.4,132.5,260.69,200.71
2018,10,7,17,0,378.0,38.0,2.3,21.6,87.0,202.22,149.53
2018,10,7,17,15,245.0,26.0,2.2,20.75,52.0,126.81,75.75
2018,10,7,17,30,112.0,14.0,2.1,19.9,17.0,45.78,0.0
2018,10,7,17,45,56.0,7.0,1.95,19.1,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,8,6,15,144.5,11.0,1.35,13.15,19.5,10.81,0.0
2018,10,8,6,30,289.0,22.0,1.5,14.2,39.0,17.82,0.0
2018,10,8,6,45,420.5,29.5,1.65,15.2,81.5,22.18,13.0
2018,10,8,7,0,552.0,37.0,1.8,16.2,124.0,28.82,19.52
2018,10,8,7,15,620.5,42.0,2.1,16.9,173.0,30.95,21.68
2018,10,8,7,30,689.0,47.0,2.4,17.6,222.0,40.22,23.28
2018,10,8,7,45,731.0,50.5,2.65,18.25,271.5,83.11,39.4
2018,10,8,8,0,773.0,54.0,2.9,18.9,321.0,129.98,69.66
2018,10,8,8,15,801.0,57.0,2.95,19.5,368.5,181.73,110.59
2018,10,8,8,30,829.0,60.0,3.0,20.1,416.0,231.56,152.97
2018,10,8,8,45,849.0,62.0,3.05,20.65,459.5,280.11,195.76
2018,10,8,9,0,869.0,64.0,3.1,21.2,503.0,329.34,239.04
2018,10,8,9,15,883.0,66.5,3.15,21.8,542.0,377.32,280.7
2018,10,8,9,30,897.0,69.0,3.2,22.4,581.0,424.96,321.07
2018,10,8,9,45,907.0,70.5,3.25,23.0,613.5,469.33,357.88
2018,10,8,10,0,917.0,72.0,3.3,23.6,646.0,512.55,392.75
2018,10,8,10,15,924.0,72.5,3.3,24.1,671.5,551.9,423.83
2018,10,8,10,30,931.0,73.0,3.3,24.6,697.0,589.45,452.71
2018,10,8,10,45,935.5,74.0,3.35,25.1,715.5,624.02,478.8
2018,10,8,11,0,940.0,75.0,3.4,25.6,734.0,656.29,502.63
2018,10,8,11,15,942.5,75.5,3.45,25.9,744.5,684.32,523.35
2018,10,8,11,30,945.0,76.0,3.5,26.2,755.0,709.64,541.25
2018,10,8,11,45,945.5,76.5,3.5,26.5,758.0,730.75,555.25
2018,10,8,12,0,946.0,77.0,3.5,26.8,761.0,748.87,567.17
2018,10,8,12,15,945.0,77.0,3.45,26.95,756.0,762.32,576.02
2018,10,8,12,30,944.0,77.0,3.4,27.1,751.0,772.6,582.75
2018,10,8,12,45,940.0,76.5,3.4,27.2,737.5,776.92,585.82
2018,10,8,13,0,936.0,76.0,3.4,27.3,724.0,777.98,586.79
2018,10,8,13,15,930.0,75.5,3.35,27.35,703.0,774.32,584.52
2018,10,8,13,30,924.0,75.0,3.3,27.4,682.0,767.46,580.18
2018,10,8,13,45,915.5,74.0,3.25,27.4,653.5,755.12,572.27
2018,10,8,14,0,907.0,73.0,3.2,27.4,625.0,739.8,562.39
2018,10,8,14,15,895.0,71.0,3.1,27.3,590.0,718.02,548.04
2018,10,8,14,30,883.0,69.0,3.0,27.2,555.0,693.63,531.86
2018,10,8,14,45,866.0,67.5,2.95,27.05,514.5,664.0,512.2
2018,10,8,15,0,849.0,66.0,2.9,26.9,474.0,632.38,490.55
2018,10,8,15,15,825.5,63.5,2.9,26.9,428.5,593.81,462.47
2018,10,8,15,30,802.0,61.0,2.9,26.9,383.0,557.62,435.39
2018,10,8,15,45,768.5,57.5,2.65,26.4,334.0,510.22,399.35
2018,10,8,16,0,735.0,54.0,2.4,25.9,285.0,462.94,362.32
2018,10,8,16,15,683.5,50.0,2.05,25.0,235.5,406.66,317.4
2018,10,8,16,30,632.0,46.0,1.7,24.1,186.0,352.56,272.55
2018,10,8,16,45,548.5,39.5,1.3,23.15,138.5,285.02,215.95
2018,10,8,17,0,465.0,33.0,0.9,22.2,91.0,227.01,164.83
2018,10,8,17,15,308.5,23.5,0.95,21.45,54.5,142.31,77.8
2018,10,8,17,30,152.0,14.0,1.0,20.7,18.0,56.52,0.0
2018,10,8,17,45,76.0,7.0,1.0,19.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,6,15,74.5,11.0,1.1,12.45,15.0,10.81,0.0
2018,10,9,6,30,149.0,22.0,1.2,13.2,30.0,17.36,0.0
2018,10,9,6,45,296.0,32.5,1.3,14.0,70.5,25.2,15.5
2018,10,9,7,0,443.0,43.0,1.4,14.8,111.0,31.96,22.37
2018,10,9,7,15,536.5,48.5,1.35,15.5,161.5,33.93,24.45
2018,10,9,7,30,630.0,54.0,1.3,16.2,212.0,40.54,30.43
2018,10,9,7,45,653.5,61.5,1.2,16.9,256.0,82.71,42.53
2018,10,9,8,0,677.0,69.0,1.1,17.6,300.0,126.99,71.62
2018,10,9,8,15,741.5,68.0,1.1,18.5,355.0,175.34,107.7
2018,10,9,8,30,806.0,67.0,1.1,19.4,410.0,226.36,148.77
