Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,45,829.0,69.0,1.05,20.3,454.0,274.65,190.18
2018,10,9,9,0,852.0,71.0,1.0,21.2,498.0,327.47,234.71
2018,10,9,9,15,866.0,73.5,0.95,22.2,536.5,374.66,273.96
2018,10,9,9,30,880.0,76.0,0.9,23.2,575.0,421.52,311.64
2018,10,9,9,45,889.5,78.5,0.85,24.2,608.0,465.86,346.06
2018,10,9,10,0,899.0,81.0,0.8,25.2,641.0,509.06,378.24
2018,10,9,10,15,908.0,82.0,0.85,25.75,667.0,549.25,408.52
2018,10,9,10,30,917.0,83.0,0.9,26.3,693.0,587.82,436.83
2018,10,9,10,45,884.0,98.5,1.0,26.85,700.0,613.91,455.8
2018,10,9,11,0,851.0,114.0,1.1,27.4,707.0,635.17,470.95
2018,10,9,11,15,866.0,111.0,1.35,27.65,722.0,666.11,494.81
2018,10,9,11,30,881.0,108.0,1.6,27.9,737.0,694.89,516.78
2018,10,9,11,45,835.0,127.0,1.8,28.15,725.0,702.2,522.43
2018,10,9,12,0,789.0,146.0,2.0,28.4,713.0,705.0,524.9
2018,10,9,12,15,783.0,147.5,2.2,28.4,706.5,715.13,533.58
2018,10,9,12,30,777.0,149.0,2.4,28.4,700.0,723.42,540.82
2018,10,9,12,45,764.0,150.0,2.6,28.35,683.5,722.69,541.88
2018,10,9,13,0,751.0,151.0,2.8,28.3,667.0,719.19,540.97
2018,10,9,13,15,703.0,162.0,3.0,28.05,633.5,697.57,527.1
2018,10,9,13,30,655.0,173.0,3.2,27.8,600.0,673.59,511.39
2018,10,9,13,45,608.5,178.5,3.4,27.55,561.5,643.1,490.9
2018,10,9,14,0,562.0,184.0,3.6,27.3,523.0,608.59,467.21
2018,10,9,14,15,666.5,141.0,3.7,26.8,520.5,634.17,489.98
2018,10,9,14,30,771.0,98.0,3.8,26.3,518.0,647.95,503.94
2018,10,9,14,45,779.0,90.0,3.9,25.8,487.0,630.43,492.97
2018,10,9,15,0,787.0,82.0,4.0,25.3,456.0,609.95,479.6
2018,10,9,15,15,775.0,77.0,4.0,25.3,415.0,577.48,455.47
2018,10,9,15,30,763.0,72.0,4.0,25.3,374.0,543.3,429.47
2018,10,9,15,45,726.0,67.5,3.95,24.0,325.0,494.17,393.12
2018,10,9,16,0,689.0,63.0,3.9,22.7,276.0,445.42,355.61
2018,10,9,16,15,634.0,57.5,3.65,21.8,226.5,390.1,310.56
2018,10,9,16,30,579.0,52.0,3.4,20.9,177.0,335.22,264.25
2018,10,9,16,45,489.0,44.0,3.2,20.05,130.5,266.26,205.52
2018,10,9,17,0,399.0,36.0,3.0,19.2,84.0,203.95,150.2
2018,10,9,17,15,253.5,25.0,2.85,18.35,50.0,123.17,60.11
2018,10,9,17,30,108.0,14.0,2.7,17.5,16.0,43.66,0.0
2018,10,9,17,45,54.0,7.0,2.6,16.7,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,6,15,80.5,11.5,0.75,11.1,16.0,11.3,0.0
2018,10,10,6,30,161.0,23.0,0.9,11.5,32.0,18.3,0.0
2018,10,10,6,45,287.5,35.5,1.05,11.95,71.0,28.46,18.23
2018,10,10,7,0,414.0,48.0,1.2,12.4,110.0,37.01,27.01
2018,10,10,7,15,496.5,55.5,1.1,12.8,158.0,40.36,30.47
2018,10,10,7,30,579.0,63.0,1.0,13.2,206.0,46.0,35.7
2018,10,10,7,45,633.5,68.0,0.95,13.65,255.5,85.02,46.38
2018,10,10,8,0,688.0,73.0,0.9,14.1,305.0,129.44,74.34
2018,10,10,8,15,724.0,75.5,0.85,14.75,352.0,176.98,111.12
2018,10,10,8,30,760.0,78.0,0.8,15.4,399.0,224.03,150.31
2018,10,10,8,45,787.0,80.5,0.75,16.0,443.5,271.46,191.19
2018,10,10,9,0,814.0,83.0,0.7,16.6,488.0,320.43,233.09
2018,10,10,9,15,834.0,84.0,0.8,17.55,527.0,366.82,272.55
2018,10,10,9,30,854.0,85.0,0.9,18.5,566.0,413.51,311.28
2018,10,10,9,45,869.5,85.5,1.05,19.5,599.5,460.45,349.26
2018,10,10,10,0,885.0,86.0,1.2,20.5,633.0,503.83,383.56
2018,10,10,10,15,893.0,87.0,1.15,21.05,658.5,542.93,413.34
2018,10,10,10,30,901.0,88.0,1.1,21.6,684.0,580.38,440.94
2018,10,10,10,45,906.5,88.5,1.05,22.1,702.0,614.07,465.07
2018,10,10,11,0,912.0,89.0,1.0,22.6,720.0,645.58,486.96
2018,10,10,11,15,914.5,90.0,0.85,22.95,731.0,673.33,504.81
2018,10,10,11,30,917.0,91.0,0.7,23.3,742.0,698.47,520.14
2018,10,10,11,45,917.0,91.0,0.6,23.65,744.0,718.18,531.37
2018,10,10,12,0,917.0,91.0,0.5,24.0,746.0,734.96,540.08
2018,10,10,12,15,914.0,91.0,0.55,24.15,739.5,746.6,548.1
2018,10,10,12,30,911.0,91.0,0.6,24.3,733.0,755.12,554.24
2018,10,10,12,45,905.5,91.0,0.65,24.5,719.0,758.69,557.17
2018,10,10,13,0,900.0,91.0,0.7,24.7,705.0,759.11,558.19
2018,10,10,13,15,892.5,90.5,0.9,24.65,683.5,754.43,558.57
2018,10,10,13,30,885.0,90.0,1.1,24.6,662.0,746.71,556.75
2018,10,10,13,45,874.5,88.0,1.25,24.6,633.0,732.23,549.51
2018,10,10,14,0,864.0,86.0,1.4,24.6,604.0,714.94,540.23
2018,10,10,14,15,848.5,84.5,1.6,24.4,568.5,692.01,527.65
2018,10,10,14,30,833.0,83.0,1.8,24.2,533.0,670.16,515.49
2018,10,10,14,45,813.5,81.0,2.0,24.0,492.5,639.61,496.1
2018,10,10,15,0,794.0,79.0,2.2,23.8,452.0,607.28,474.37
2018,10,10,15,15,767.5,75.5,2.2,23.8,407.0,567.41,445.12
2018,10,10,15,30,741.0,72.0,2.2,23.8,362.0,526.66,414.52
2018,10,10,15,45,700.5,68.5,2.55,22.8,314.0,477.55,379.1
2018,10,10,16,0,660.0,65.0,2.9,21.8,266.0,431.58,344.14
2018,10,10,16,15,598.0,60.0,2.95,20.95,217.0,372.54,296.54
2018,10,10,16,30,536.0,55.0,3.0,20.1,168.0,316.7,249.71
2018,10,10,16,45,440.0,46.5,3.05,19.25,122.5,246.84,190.45
2018,10,10,17,0,344.0,38.0,3.1,18.4,77.0,183.99,134.76
2018,10,10,17,15,209.5,24.5,3.05,17.55,44.5,106.09,41.58
2018,10,10,17,30,75.0,11.0,3.0,16.7,12.0,31.24,0.0
2018,10,10,17,45,37.5,5.5,2.95,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,11,6,15,12.0,8.5,0.7,11.75,9.0,8.36,0.0
2018,10,11,6,30,24.0,17.0,0.8,12.1,18.0,15.3,0.0
2018,10,11,6,45,135.5,38.0,0.9,12.5,56.5,31.2,20.24
2018,10,11,7,0,247.0,59.0,1.0,12.9,95.0,45.39,34.23
2018,10,11,7,15,279.5,72.5,0.95,13.25,128.5,54.22,42.65
2018,10,11,7,30,312.0,86.0,0.9,13.6,162.0,62.84,50.58
2018,10,11,7,45,336.5,102.0,0.85,13.9,200.5,95.95,65.46
2018,10,11,8,0,361.0,118.0,0.8,14.2,239.0,131.52,90.04
2018,10,11,8,15,477.0,119.5,0.7,14.9,304.0,171.52,116.95
2018,10,11,8,30,593.0,121.0,0.6,15.6,369.0,222.62,154.85
2018,10,11,8,45,623.0,126.5,0.5,16.3,411.5,265.56,190.41
2018,10,11,9,0,653.0,132.0,0.4,17.0,454.0,310.67,227.48
2018,10,11,9,15,683.0,132.5,0.55,17.7,493.0,353.08,262.95
2018,10,11,9,30,713.0,133.0,0.7,18.4,532.0,397.04,299.09
2018,10,11,9,45,739.5,131.5,0.85,19.15,566.0,438.86,332.96
2018,10,11,10,0,766.0,130.0,1.0,19.9,600.0,481.26,366.54
2018,10,11,10,15,777.5,131.5,1.1,20.3,626.0,519.07,396.23
2018,10,11,10,30,789.0,133.0,1.2,20.7,652.0,557.36,425.6
2018,10,11,10,45,798.5,133.5,1.3,21.1,671.0,590.42,450.67
2018,10,11,11,0,808.0,134.0,1.4,21.5,690.0,621.88,474.17
2018,10,11,11,15,815.0,133.5,1.45,21.8,701.5,649.0,494.06
2018,10,11,11,30,822.0,133.0,1.5,22.1,713.0,674.01,512.19
2018,10,11,11,45,827.0,131.0,1.5,22.4,716.0,693.93,526.18
2018,10,11,12,0,832.0,129.0,1.5,22.7,719.0,711.35,538.28
2018,10,11,12,15,834.0,127.0,1.55,22.9,714.5,724.03,547.61
2018,10,11,12,30,836.0,125.0,1.6,23.1,710.0,733.92,554.55
2018,10,11,12,45,836.5,121.5,1.6,23.3,697.5,738.33,557.42
2018,10,11,13,0,837.0,118.0,1.6,23.5,685.0,739.79,558.44
2018,10,11,13,15,831.5,115.5,1.6,23.6,664.0,734.96,555.49
2018,10,11,13,30,826.0,113.0,1.6,23.7,643.0,727.21,550.7
2018,10,11,13,45,818.0,110.0,1.6,23.75,615.5,714.27,542.55
2018,10,11,14,0,810.0,107.0,1.6,23.8,588.0,698.6,532.61
2018,10,11,14,15,796.5,103.5,1.6,23.7,553.5,675.93,518.04
2018,10,11,14,30,783.0,100.0,1.6,23.6,519.0,650.94,501.22
2018,10,11,14,45,764.0,96.0,1.6,23.55,479.0,619.63,479.48
2018,10,11,15,0,745.0,92.0,1.6,23.5,439.0,588.64,457.52
2018,10,11,15,15,716.5,88.0,1.6,23.5,394.5,548.6,428.33
2018,10,11,15,30,688.0,84.0,1.6,23.5,350.0,507.95,398.0
2018,10,11,15,45,644.5,79.0,1.6,23.0,302.0,457.61,360.18
2018,10,11,16,0,601.0,74.0,1.6,22.5,254.0,408.3,321.87
2018,10,11,16,15,537.5,67.0,1.4,21.75,206.0,348.59,273.9
2018,10,11,16,30,474.0,60.0,1.2,21.0,158.0,292.21,227.11
2018,10,11,16,45,379.5,50.0,1.05,20.25,114.5,224.07,170.21
2018,10,11,17,0,285.0,40.0,0.9,19.5,71.0,164.32,117.81
2018,10,11,17,15,168.5,24.5,1.0,18.8,40.5,91.96,23.11
2018,10,11,17,30,52.0,9.0,1.1,18.1,10.0,22.78,0.0
2018,10,11,17,45,26.0,4.5,1.2,17.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,12,6,15,67.5,10.0,0.6,12.25,13.0,9.83,0.0
2018,10,12,6,30,135.0,20.0,0.6,12.7,26.0,15.87,0.0
2018,10,12,6,45,251.0,32.5,0.65,13.15,62.0,25.17,14.97
2018,10,12,7,0,367.0,45.0,0.7,13.6,98.0,34.57,24.66
2018,10,12,7,15,460.0,53.5,0.8,14.35,146.5,39.0,29.02
2018,10,12,7,30,553.0,62.0,0.9,15.1,195.0,43.28,32.99
2018,10,12,7,45,605.5,67.5,0.95,15.8,243.0,79.23,43.38
2018,10,12,8,0,658.0,73.0,1.0,16.5,291.0,122.03,69.23
2018,10,12,8,15,694.5,77.0,1.15,17.75,337.5,166.01,102.18
2018,10,12,8,30,731.0,81.0,1.3,19.0,384.0,215.97,142.92
2018,10,12,8,45,758.5,84.0,1.45,20.2,428.0,262.3,182.25
2018,10,12,9,0,786.0,87.0,1.6,21.4,472.0,310.26,222.91
2018,10,12,9,15,810.0,88.0,1.65,22.15,512.0,356.51,262.03
2018,10,12,9,30,834.0,89.0,1.7,22.9,552.0,403.48,300.82
2018,10,12,9,45,855.5,87.5,1.75,23.65,586.5,447.46,336.45
2018,10,12,10,0,877.0,86.0,1.8,24.4,621.0,493.63,372.63
2018,10,12,10,15,886.0,87.5,1.9,25.05,647.0,533.24,403.4
2018,10,12,10,30,895.0,89.0,2.0,25.7,673.0,571.29,432.25
2018,10,12,10,45,902.0,89.5,2.15,26.35,692.0,605.49,457.87
2018,10,12,11,0,909.0,90.0,2.3,27.0,711.0,637.61,481.48
2018,10,12,11,15,913.0,90.0,2.4,27.35,722.0,665.11,501.73
2018,10,12,11,30,917.0,90.0,2.5,27.7,733.0,690.06,519.89
2018,10,12,11,45,918.5,91.0,2.6,28.0,736.5,711.64,535.39
2018,10,12,12,0,920.0,92.0,2.7,28.3,740.0,730.36,548.08
2018,10,12,12,15,919.0,91.5,2.8,28.45,734.5,742.86,556.89
2018,10,12,12,30,918.0,91.0,2.9,28.6,729.0,752.27,563.7
2018,10,12,12,45,914.5,90.0,2.95,28.75,715.5,756.22,566.65
2018,10,12,13,0,911.0,89.0,3.0,28.9,702.0,757.01,567.57
2018,10,12,13,15,904.5,88.5,3.05,28.85,681.0,753.0,565.78
2018,10,12,13,30,898.0,88.0,3.1,28.8,660.0,745.91,561.99
2018,10,12,13,45,888.0,86.5,3.15,28.8,631.0,732.23,553.6
2018,10,12,14,0,878.0,85.0,3.2,28.8,602.0,715.7,543.3
2018,10,12,14,15,864.5,83.0,3.25,28.6,567.0,693.48,529.43
2018,10,12,14,30,851.0,81.0,3.3,28.4,532.0,672.16,516.15
2018,10,12,14,45,832.5,79.0,3.3,28.25,491.5,642.03,495.23
2018,10,12,15,0,814.0,77.0,3.3,28.1,451.0,610.02,472.47
2018,10,12,15,15,787.0,73.0,3.3,28.1,405.0,568.96,442.28
2018,10,12,15,30,760.0,69.0,3.3,28.1,359.0,527.01,410.7
2018,10,12,15,45,721.5,65.0,3.2,27.35,310.5,478.2,373.94
2018,10,12,16,0,683.0,61.0,3.1,26.6,262.0,429.89,336.25
2018,10,12,16,15,626.0,55.0,2.75,25.4,213.0,374.12,291.51
2018,10,12,16,30,569.0,49.0,2.4,24.2,164.0,318.92,245.59
2018,10,12,16,45,474.0,41.0,2.05,23.0,118.5,249.8,187.63
2018,10,12,17,0,379.0,33.0,1.7,21.8,73.0,187.81,131.93
2018,10,12,17,15,230.0,21.0,1.65,20.9,41.5,104.6,7.12
2018,10,12,17,30,81.0,9.0,1.6,20.0,10.0,30.2,0.0
2018,10,12,17,45,40.5,4.5,1.6,19.1,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,6,15,106.0,9.5,1.3,11.95,14.0,9.34,0.0
2018,10,13,6,30,212.0,19.0,1.4,12.7,28.0,15.74,0.0
2018,10,13,6,45,359.5,28.0,1.45,13.5,68.5,21.66,11.81
2018,10,13,7,0,507.0,37.0,1.5,14.3,109.0,27.27,18.15
2018,10,13,7,15,585.0,43.0,1.65,15.1,157.5,32.79,23.39
2018,10,13,7,30,663.0,49.0,1.8,15.9,206.0,35.74,26.16
2018,10,13,7,45,711.0,53.5,1.95,16.7,256.0,73.46,36.13
2018,10,13,8,0,759.0,58.0,2.1,17.5,306.0,119.92,63.42
2018,10,13,8,15,791.5,61.0,2.15,18.55,354.0,167.1,98.84
2018,10,13,8,30,824.0,64.0,2.2,19.6,402.0,216.78,139.92
2018,10,13,8,45,847.0,66.0,2.25,20.6,446.5,269.03,184.82
2018,10,13,9,0,870.0,68.0,2.3,21.6,491.0,318.54,227.58
2018,10,13,9,15,885.5,70.5,2.3,22.45,530.5,366.63,268.81
2018,10,13,9,30,901.0,73.0,2.3,23.3,570.0,414.49,308.77
2018,10,13,9,45,911.5,75.0,2.35,24.15,603.0,459.28,345.39
2018,10,13,10,0,922.0,77.0,2.4,25.0,636.0,502.95,380.01
2018,10,13,10,15,930.5,78.5,2.45,25.45,662.5,543.8,412.13
2018,10,13,10,30,939.0,80.0,2.5,25.9,689.0,582.95,442.15
2018,10,13,10,45,944.0,81.0,2.55,26.35,707.5,617.72,468.29
2018,10,13,11,0,949.0,82.0,2.6,26.8,726.0,650.19,492.19
2018,10,13,11,15,951.0,82.5,2.65,27.05,736.0,677.84,512.6
2018,10,13,11,30,953.0,83.0,2.7,27.3,746.0,702.72,530.73
2018,10,13,11,45,953.0,83.0,2.75,27.5,748.0,722.89,545.12
2018,10,13,12,0,953.0,83.0,2.8,27.7,750.0,740.02,556.69
2018,10,13,12,15,951.5,82.5,2.85,27.7,744.0,752.48,565.57
2018,10,13,12,30,950.0,82.0,2.9,27.7,738.0,761.72,572.37
2018,10,13,12,45,946.5,81.0,2.95,27.7,724.0,765.76,575.74
2018,10,13,13,0,943.0,80.0,3.0,27.7,710.0,766.53,577.0
2018,10,13,13,15,936.5,79.5,3.0,27.55,688.5,762.41,575.13
2018,10,13,13,30,930.0,79.0,3.0,27.4,667.0,755.11,571.19
2018,10,13,13,45,920.5,78.0,3.05,27.25,638.0,742.02,563.57
2018,10,13,14,0,911.0,77.0,3.1,27.1,609.0,725.97,553.95
2018,10,13,14,15,897.5,75.0,3.1,26.85,573.0,703.25,539.6
2018,10,13,14,30,884.0,73.0,3.1,26.6,537.0,677.97,523.38
2018,10,13,14,45,865.0,71.0,3.1,26.3,495.5,646.76,502.24
2018,10,13,15,0,846.0,69.0,3.1,26.0,454.0,617.07,481.22
2018,10,13,15,15,820.0,66.0,3.1,26.0,408.0,577.0,451.51
2018,10,13,15,30,794.0,63.0,3.1,26.0,362.0,535.92,420.32
2018,10,13,15,45,756.0,59.5,3.1,25.0,313.0,487.08,383.8
2018,10,13,16,0,718.0,56.0,3.1,24.0,264.0,438.67,346.08
2018,10,13,16,15,659.5,51.0,2.8,22.85,214.0,379.71,298.29
2018,10,13,16,30,601.0,46.0,2.5,21.7,164.0,323.44,250.82
2018,10,13,16,45,503.5,38.5,2.2,20.6,117.5,256.14,193.34
2018,10,13,17,0,406.0,31.0,1.9,19.5,71.0,193.25,134.84
2018,10,13,17,15,247.5,20.0,1.8,18.5,40.0,106.69,0.0
2018,10,13,17,30,89.0,9.0,1.7,17.5,9.0,31.95,0.0
2018,10,13,17,45,44.5,4.5,1.6,16.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,6,15,0.5,2.0,1.2,9.95,2.0,0.0,0.0
2018,10,14,6,30,1.0,4.0,1.3,10.7,4.0,3.93,0.0
2018,10,14,6,45,8.5,10.5,1.4,11.45,11.5,10.21,2.5
2018,10,14,7,0,16.0,17.0,1.5,12.2,19.0,15.91,8.33
2018,10,14,7,15,86.5,25.5,1.6,12.85,45.0,21.24,13.33
2018,10,14,7,30,157.0,34.0,1.7,13.5,71.0,23.57,15.54
2018,10,14,7,45,78.5,45.0,1.8,14.15,63.5,40.87,27.19
2018,10,14,8,0,0.0,56.0,1.9,14.8,56.0,54.11,40.53
2018,10,14,8,15,147.0,92.0,1.9,15.45,152.0,100.25,72.63
2018,10,14,8,30,294.0,128.0,1.9,16.1,248.0,168.14,122.85
2018,10,14,8,45,572.0,102.0,1.9,16.75,367.0,224.83,160.7
2018,10,14,9,0,850.0,76.0,1.9,17.4,486.0,313.52,227.14
2018,10,14,9,15,867.0,78.5,1.9,18.05,525.5,361.38,268.62
2018,10,14,9,30,884.0,81.0,1.9,18.7,565.0,412.12,311.42
2018,10,14,9,45,896.5,83.0,1.85,19.4,598.5,457.03,348.45
2018,10,14,10,0,909.0,85.0,1.8,20.1,632.0,501.01,383.55
2018,10,14,10,15,919.5,86.0,1.85,20.7,659.0,541.89,415.8
2018,10,14,10,30,930.0,87.0,1.9,21.3,686.0,581.22,446.01
2018,10,14,10,45,938.0,87.5,1.9,21.95,706.0,616.91,472.46
2018,10,14,11,0,946.0,88.0,1.9,22.6,726.0,650.48,496.68
2018,10,14,11,15,950.5,88.0,1.95,23.1,737.5,679.09,517.43
2018,10,14,11,30,955.0,88.0,2.0,23.6,749.0,705.06,535.94
2018,10,14,11,45,958.5,87.5,2.1,24.1,752.5,727.09,551.75
2018,10,14,12,0,962.0,87.0,2.2,24.6,756.0,746.17,564.44
2018,10,14,12,15,962.0,86.5,2.3,24.9,751.0,759.78,573.82
2018,10,14,12,30,962.0,86.0,2.4,25.2,746.0,770.18,581.12
2018,10,14,12,45,959.5,85.5,2.45,25.5,732.5,775.54,584.76
2018,10,14,13,0,957.0,85.0,2.5,25.8,719.0,777.61,586.3
2018,10,14,13,15,951.5,84.0,2.6,25.9,697.5,773.71,584.63
2018,10,14,13,30,946.0,83.0,2.7,26.0,676.0,766.57,580.85
2018,10,14,13,45,939.0,80.5,2.75,26.05,647.0,753.55,572.92
2018,10,14,14,0,932.0,78.0,2.8,26.1,618.0,737.45,562.91
2018,10,14,14,15,920.5,76.0,2.8,26.0,582.5,715.85,549.13
2018,10,14,14,30,909.0,74.0,2.8,25.9,547.0,691.56,533.42
2018,10,14,14,45,891.5,72.5,2.85,25.75,505.5,661.47,512.89
2018,10,14,15,0,874.0,71.0,2.9,25.6,464.0,632.74,492.54
2018,10,14,15,15,848.0,67.5,2.9,25.6,416.5,591.49,462.06
2018,10,14,15,30,822.0,64.0,2.9,25.6,369.0,549.13,429.99
2018,10,14,15,45,785.0,60.0,2.6,24.9,319.0,499.53,391.76
2018,10,14,16,0,748.0,56.0,2.3,24.2,269.0,450.21,352.43
2018,10,14,16,15,691.0,50.5,2.0,22.85,218.0,390.55,304.51
2018,10,14,16,30,634.0,45.0,1.7,21.5,167.0,333.42,256.6
2018,10,14,16,45,534.5,38.0,1.4,20.15,119.5,265.09,198.49
2018,10,14,17,0,435.0,31.0,1.1,18.8,72.0,201.14,137.36
2018,10,14,17,15,254.0,19.5,1.15,18.05,40.0,105.84,0.0
2018,10,14,17,30,73.0,8.0,1.2,17.3,8.0,26.51,0.0
2018,10,14,17,45,36.5,4.0,1.25,16.55,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,15,6,15,110.0,9.0,1.35,9.6,13.0,0.0,0.0
2018,10,15,6,30,220.0,18.0,1.4,10.5,26.0,17.69,0.0
2018,10,15,6,45,373.0,27.0,1.45,11.45,66.5,21.1,10.82
2018,10,15,7,0,526.0,36.0,1.5,12.4,107.0,29.28,19.96
2018,10,15,7,15,605.0,42.0,1.6,13.3,156.0,32.24,23.04
2018,10,15,7,30,684.0,48.0,1.7,14.2,205.0,35.23,25.88
2018,10,15,7,45,733.0,52.0,1.85,15.1,255.5,68.57,33.59
2018,10,15,8,0,782.0,56.0,2.0,16.0,306.0,115.43,59.79
2018,10,15,8,15,814.0,59.0,2.0,17.1,354.5,163.4,95.28
2018,10,15,8,30,846.0,62.0,2.0,18.2,403.0,217.44,139.75
2018,10,15,8,45,868.5,64.5,2.05,19.3,448.0,267.14,182.66
2018,10,15,9,0,891.0,67.0,2.1,20.4,493.0,317.68,226.4
2018,10,15,9,15,906.0,69.5,2.05,21.2,532.5,366.34,268.31
2018,10,15,9,30,921.0,72.0,2.0,22.0,572.0,414.66,308.83
2018,10,15,9,45,931.0,74.0,1.95,22.85,605.0,459.88,345.72
2018,10,15,10,0,941.0,76.0,1.9,23.7,638.0,503.88,380.39
2018,10,15,10,15,949.0,77.0,1.75,24.4,664.0,544.51,411.2
2018,10,15,10,30,957.0,78.0,1.6,25.1,690.0,583.35,439.47
2018,10,15,10,45,962.0,78.5,1.45,25.75,708.5,618.03,463.75
2018,10,15,11,0,967.0,79.0,1.3,26.4,727.0,650.35,485.4
2018,10,15,11,15,969.0,80.0,1.1,26.75,737.5,678.78,503.58
2018,10,15,11,30,971.0,81.0,0.9,27.1,748.0,704.42,518.96
2018,10,15,11,45,971.5,81.0,0.7,27.4,750.0,725.14,530.35
2018,10,15,12,0,972.0,81.0,0.5,27.7,752.0,742.78,538.16
2018,10,15,12,15,970.5,80.5,0.6,27.85,746.0,755.36,547.44
2018,10,15,12,30,969.0,80.0,0.7,28.0,740.0,764.68,554.75
2018,10,15,12,45,965.0,80.0,0.8,28.2,726.0,769.44,559.11
2018,10,15,13,0,961.0,80.0,0.9,28.4,712.0,770.89,561.43
2018,10,15,13,15,954.5,78.5,1.1,28.4,689.5,765.67,561.12
2018,10,15,13,30,948.0,77.0,1.3,28.4,667.0,757.19,558.53
2018,10,15,13,45,938.0,76.0,1.45,28.4,637.5,743.62,551.87
2018,10,15,14,0,928.0,75.0,1.6,28.4,608.0,727.04,543.08
2018,10,15,14,15,914.0,73.5,1.75,28.2,571.5,704.35,530.36
2018,10,15,14,30,900.0,72.0,1.9,28.0,535.0,679.08,515.61
2018,10,15,14,45,881.0,69.5,2.0,27.85,493.0,647.12,494.4
2018,10,15,15,0,862.0,67.0,2.1,27.7,451.0,613.22,471.18
2018,10,15,15,15,836.0,64.0,2.1,27.7,404.5,576.28,444.21
2018,10,15,15,30,810.0,61.0,2.1,27.7,358.0,534.96,413.34
2018,10,15,15,45,770.5,58.0,2.1,26.75,308.5,485.75,377.02
2018,10,15,16,0,731.0,55.0,2.1,25.8,259.0,437.01,339.48
2018,10,15,16,15,670.5,49.5,1.85,24.35,208.5,376.66,291.44
2018,10,15,16,30,610.0,44.0,1.6,22.9,158.0,319.14,243.64
2018,10,15,16,45,506.5,37.0,1.4,21.45,112.0,250.8,186.05
2018,10,15,17,0,403.0,30.0,1.2,20.0,66.0,187.24,124.1
2018,10,15,17,15,233.0,18.0,1.2,19.15,36.0,85.9,0.0
2018,10,15,17,30,63.0,6.0,1.2,18.3,6.0,5.9,0.0
2018,10,15,17,45,31.5,3.0,1.25,17.45,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,6,15,106.0,9.0,1.05,10.85,12.5,0.0,0.0
2018,10,16,6,30,212.0,18.0,1.0,11.3,25.0,17.69,0.0
2018,10,16,6,45,366.5,27.0,1.0,11.7,64.5,21.31,10.52
2018,10,16,7,0,521.0,36.0,1.0,12.1,104.0,29.52,20.16
2018,10,16,7,15,601.0,42.0,1.0,12.8,153.0,32.45,23.27
2018,10,16,7,30,681.0,48.0,1.0,13.5,202.0,35.42,26.14
2018,10,16,7,45,729.0,52.0,1.05,14.2,252.0,66.1,32.81
2018,10,16,8,0,777.0,56.0,1.1,14.9,302.0,112.47,58.12
2018,10,16,8,15,809.0,59.5,1.15,15.9,350.5,160.47,93.31
2018,10,16,8,30,841.0,63.0,1.2,16.9,399.0,210.9,134.68
2018,10,16,8,45,862.5,65.5,1.2,17.85,443.0,263.62,179.92
2018,10,16,9,0,884.0,68.0,1.2,18.8,487.0,313.48,223.0
2018,10,16,9,15,899.5,70.0,1.3,19.8,526.0,361.44,264.25
2018,10,16,9,30,915.0,72.0,1.4,20.8,565.0,409.1,304.26
2018,10,16,9,45,925.0,73.5,1.45,21.75,597.5,453.51,340.62
2018,10,16,10,0,935.0,75.0,1.5,22.7,630.0,496.7,374.87
2018,10,16,10,15,942.5,76.5,1.6,23.35,656.0,537.24,406.76
2018,10,16,10,30,950.0,78.0,1.7,24.0,682.0,575.97,436.45
2018,10,16,10,45,954.5,79.0,1.75,24.65,700.0,610.55,462.14
2018,10,16,11,0,959.0,80.0,1.8,25.3,718.0,642.76,485.51
2018,10,16,11,15,961.0,80.5,1.85,25.6,728.0,670.43,505.84
2018,10,16,11,30,963.0,81.0,1.9,25.9,738.0,695.31,523.89
2018,10,16,11,45,963.5,81.5,2.0,26.2,740.5,716.31,539.3
2018,10,16,12,0,964.0,82.0,2.1,26.5,743.0,734.27,551.83
2018,10,16,12,15,961.5,81.5,2.15,26.65,736.5,746.02,559.9
2018,10,16,12,30,959.0,81.0,2.2,26.8,730.0,754.5,565.88
2018,10,16,12,45,954.5,80.5,2.25,26.9,715.5,758.31,568.92
2018,10,16,13,0,950.0,80.0,2.3,27.0,701.0,758.81,569.85
2018,10,16,13,15,943.5,79.0,2.3,27.0,679.0,754.11,567.25
2018,10,16,13,30,937.0,78.0,2.3,27.0,657.0,746.2,562.6
2018,10,16,13,45,926.5,77.0,2.3,27.0,627.5,732.37,553.97
2018,10,16,14,0,916.0,76.0,2.3,27.0,598.0,715.59,543.4
2018,10,16,14,15,902.5,74.5,2.3,26.85,562.0,693.45,529.4
2018,10,16,14,30,889.0,73.0,2.3,26.7,526.0,668.76,513.26
2018,10,16,14,45,870.0,70.0,2.3,26.55,484.0,636.53,490.86
2018,10,16,15,0,851.0,67.0,2.3,26.4,442.0,602.4,466.6
2018,10,16,15,15,824.0,64.5,2.3,26.4,396.0,565.83,439.51
2018,10,16,15,30,797.0,62.0,2.3,26.4,350.0,524.99,408.57
2018,10,16,15,45,757.0,58.0,2.15,25.55,300.5,474.95,370.59
2018,10,16,16,0,717.0,54.0,2.0,24.7,251.0,425.48,331.62
2018,10,16,16,15,654.5,48.5,1.8,23.3,201.0,365.03,283.2
2018,10,16,16,30,592.0,43.0,1.6,21.9,151.0,307.61,235.21
2018,10,16,16,45,487.0,35.5,1.4,20.5,106.0,239.42,177.37
2018,10,16,17,0,382.0,28.0,1.2,19.1,61.0,175.96,112.99
2018,10,16,17,15,219.5,17.5,1.2,18.3,33.5,80.48,0.0
2018,10,16,17,30,57.0,7.0,1.2,17.5,6.0,0.0,0.0
2018,10,16,17,45,28.5,3.5,1.25,16.75,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,17,6,15,77.5,7.5,1.1,9.65,10.0,0.0,0.0
2018,10,17,6,30,155.0,15.0,1.2,10.2,20.0,14.74,0.0
2018,10,17,6,45,233.5,23.0,1.25,10.7,45.5,17.57,7.26
2018,10,17,7,0,312.0,31.0,1.3,11.2,71.0,22.48,14.03
2018,10,17,7,15,321.0,36.5,1.35,11.85,93.5,25.01,16.71
2018,10,17,7,30,330.0,42.0,1.4,12.5,116.0,27.45,19.08
2018,10,17,7,45,165.0,54.0,1.5,13.2,91.0,50.13,33.55
2018,10,17,8,0,0.0,66.0,1.6,13.9,66.0,63.62,48.76
2018,10,17,8,15,95.0,102.0,1.5,14.9,139.5,103.74,77.97
2018,10,17,8,30,190.0,138.0,1.4,15.9,213.0,153.91,115.13
2018,10,17,8,45,481.0,113.5,1.3,16.95,332.5,208.61,149.6
2018,10,17,9,0,772.0,89.0,1.2,18.0,452.0,294.68,211.86
2018,10,17,9,15,828.0,82.5,1.2,19.05,500.5,343.15,251.87
2018,10,17,9,30,884.0,76.0,1.2,20.1,549.0,397.99,296.24
2018,10,17,9,45,896.0,78.0,1.2,21.15,582.0,442.34,332.13
2018,10,17,10,0,908.0,80.0,1.2,22.2,615.0,485.71,366.06
2018,10,17,10,15,916.5,81.0,1.1,23.1,640.5,525.22,395.66
2018,10,17,10,30,925.0,82.0,1.0,24.0,666.0,563.05,422.82
2018,10,17,10,45,930.5,83.0,0.9,24.85,684.5,597.35,446.45
2018,10,17,11,0,936.0,84.0,0.8,25.7,703.0,629.4,467.56
2018,10,17,11,15,939.5,84.5,0.65,26.1,713.5,657.35,485.29
2018,10,17,11,30,943.0,85.0,0.5,26.5,724.0,682.66,500.47
2018,10,17,11,45,943.5,85.5,0.4,26.9,726.5,703.24,512.59
2018,10,17,12,0,944.0,86.0,0.3,27.3,729.0,720.83,522.27
2018,10,17,12,15,942.0,86.0,0.35,27.5,723.0,733.16,530.52
2018,10,17,12,30,940.0,86.0,0.4,27.7,717.0,742.32,536.9
2018,10,17,12,45,935.5,85.0,0.5,27.85,702.5,745.49,540.44
2018,10,17,13,0,931.0,84.0,0.6,28.0,688.0,745.43,542.04
2018,10,17,13,15,924.0,83.0,0.7,28.0,666.0,740.41,540.8
2018,10,17,13,30,917.0,82.0,0.8,28.0,644.0,732.24,537.57
2018,10,17,13,45,906.5,81.0,0.9,28.0,615.0,718.61,530.69
2018,10,17,14,0,896.0,80.0,1.0,28.0,586.0,702.1,521.85
2018,10,17,14,15,882.0,78.0,1.1,27.8,550.0,679.42,509.09
2018,10,17,14,30,868.0,76.0,1.2,27.6,514.0,654.28,493.72
2018,10,17,14,45,848.0,73.0,1.3,27.35,472.5,625.22,474.98
2018,10,17,15,0,828.0,70.0,1.4,27.1,431.0,591.13,452.11
2018,10,17,15,15,799.5,67.5,1.4,27.1,385.5,551.09,423.11
2018,10,17,15,30,771.0,65.0,1.4,27.1,340.0,510.24,392.68
2018,10,17,15,45,729.0,61.0,1.6,26.05,291.0,460.14,356.68
2018,10,17,16,0,687.0,57.0,1.8,25.0,242.0,410.77,319.21
2018,10,17,16,15,621.5,51.0,1.7,23.55,193.0,352.49,272.69
2018,10,17,16,30,556.0,45.0,1.6,22.1,144.0,295.42,225.22
2018,10,17,16,45,447.0,37.0,1.45,20.7,100.0,224.05,165.09
2018,10,17,17,0,338.0,29.0,1.3,19.3,56.0,159.13,97.4
2018,10,17,17,15,191.0,17.5,1.35,18.35,30.5,71.42,0.0
2018,10,17,17,30,44.0,6.0,1.4,17.4,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.45,16.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,10.1,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,10.5,18.0,13.76,0.0
2018,10,18,6,45,139.0,17.0,0.35,10.95,28.0,12.24,2.95
2018,10,18,7,0,147.0,20.0,0.3,11.4,38.0,14.67,7.2
2018,10,18,7,15,148.5,28.0,0.25,11.95,53.5,20.09,12.37
2018,10,18,7,30,150.0,36.0,0.2,12.5,69.0,25.25,17.17
2018,10,18,7,45,75.0,40.0,0.1,13.05,56.5,35.5,23.39
2018,10,18,8,0,0.0,44.0,0.0,13.6,44.0,42.49,30.97
2018,10,18,8,15,4.0,73.5,0.15,14.6,75.0,71.34,54.95
2018,10,18,8,30,8.0,103.0,0.3,15.6,106.0,99.46,77.7
2018,10,18,8,45,115.5,143.0,0.4,16.55,196.5,155.28,118.86
2018,10,18,9,0,223.0,183.0,0.5,17.5,287.0,223.12,169.68
2018,10,18,9,15,536.0,133.5,0.65,18.4,411.0,289.96,216.02
2018,10,18,9,30,849.0,84.0,0.8,19.3,535.0,386.44,287.49
2018,10,18,9,45,870.0,84.0,0.9,20.25,570.0,433.95,325.66
2018,10,18,10,0,891.0,84.0,1.0,21.2,605.0,478.41,360.91
2018,10,18,10,15,900.0,85.0,1.05,22.0,630.5,517.5,391.24
2018,10,18,10,30,909.0,86.0,1.1,22.8,656.0,554.96,419.52
2018,10,18,10,45,914.5,87.0,1.15,23.65,674.0,588.71,444.25
2018,10,18,11,0,920.0,88.0,1.2,24.5,692.0,620.26,466.76
2018,10,18,11,15,923.0,88.5,1.15,25.15,702.0,647.45,485.23
2018,10,18,11,30,926.0,89.0,1.1,25.8,712.0,672.03,501.38
2018,10,18,11,45,926.5,89.5,1.1,26.4,714.5,692.25,514.74
2018,10,18,12,0,927.0,90.0,1.1,27.0,717.0,709.54,525.89
2018,10,18,12,15,925.0,90.0,1.1,27.25,711.0,721.64,533.7
2018,10,18,12,30,923.0,90.0,1.1,27.5,705.0,730.62,539.32
2018,10,18,12,45,918.5,89.5,1.05,27.75,691.0,734.22,540.91
2018,10,18,13,0,914.0,89.0,1.0,28.0,677.0,734.65,540.54
2018,10,18,13,15,907.0,87.5,1.0,28.0,655.0,729.14,537.47
2018,10,18,13,30,900.0,86.0,1.0,28.0,633.0,720.55,532.52
2018,10,18,13,45,890.0,84.5,0.95,28.05,604.0,706.9,523.62
2018,10,18,14,0,880.0,83.0,0.9,28.1,575.0,690.41,512.92
2018,10,18,14,15,865.0,81.0,0.9,27.95,539.5,670.46,500.5
2018,10,18,14,30,850.0,79.0,0.9,27.8,504.0,645.13,483.92
2018,10,18,14,45,829.5,76.5,0.9,27.65,463.0,613.58,462.68
2018,10,18,15,0,809.0,74.0,0.9,27.5,422.0,580.27,439.74
2018,10,18,15,15,780.0,70.5,0.9,27.5,376.5,539.44,410.54
2018,10,18,15,30,751.0,67.0,0.9,27.5,331.0,497.85,379.96
2018,10,18,15,45,708.5,62.0,0.9,26.55,282.5,447.19,343.0
2018,10,18,16,0,666.0,57.0,0.9,25.6,234.0,397.34,305.01
2018,10,18,16,15,593.5,51.5,0.9,24.2,185.0,337.72,258.35
2018,10,18,16,30,521.0,46.0,0.9,22.8,136.0,279.74,211.0
2018,10,18,16,45,411.0,36.5,0.95,21.4,93.0,208.26,151.65
2018,10,18,17,0,301.0,27.0,1.0,20.0,50.0,142.39,81.02
2018,10,18,17,15,162.0,15.5,1.0,19.25,26.5,60.52,0.0
2018,10,18,17,30,23.0,4.0,1.0,18.5,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.0,17.75,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,6,15,63.0,7.0,0.95,13.15,8.5,0.0,0.0
2018,10,19,6,30,126.0,14.0,0.9,13.6,17.0,13.76,0.0
