Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,45,245.0,26.0,0.85,14.0,49.5,20.95,7.98
2018,10,19,7,0,364.0,38.0,0.8,14.4,82.0,29.49,19.7
2018,10,19,7,15,468.5,45.5,0.85,15.15,129.5,33.32,23.7
2018,10,19,7,30,573.0,53.0,0.9,15.9,177.0,37.08,27.28
2018,10,19,7,45,633.0,58.5,0.9,16.65,226.5,58.83,31.8
2018,10,19,8,0,693.0,64.0,0.9,17.4,276.0,105.45,56.34
2018,10,19,8,15,728.0,68.5,0.95,18.25,322.5,150.01,87.42
2018,10,19,8,30,763.0,73.0,1.0,19.1,369.0,197.41,125.09
2018,10,19,8,45,787.5,76.5,1.05,19.95,412.0,244.06,164.5
2018,10,19,9,0,812.0,80.0,1.1,20.8,455.0,291.97,205.35
2018,10,19,9,15,829.5,82.5,1.2,21.85,493.0,337.71,244.25
2018,10,19,9,30,847.0,85.0,1.3,22.9,531.0,383.53,282.34
2018,10,19,9,45,859.0,87.5,1.4,23.9,563.5,426.97,317.73
2018,10,19,10,0,871.0,90.0,1.5,24.9,596.0,469.54,351.41
2018,10,19,10,15,880.0,91.0,1.5,25.5,621.0,510.06,382.73
2018,10,19,10,30,889.0,92.0,1.5,26.1,646.0,546.81,410.45
2018,10,19,10,45,894.5,93.5,1.55,26.7,664.0,580.38,435.39
2018,10,19,11,0,900.0,95.0,1.6,27.3,682.0,611.81,458.2
2018,10,19,11,15,903.0,95.5,1.55,27.7,692.0,638.49,476.94
2018,10,19,11,30,906.0,96.0,1.5,28.1,702.0,662.6,493.46
2018,10,19,11,45,906.5,96.0,1.45,28.5,704.0,681.94,506.35
2018,10,19,12,0,907.0,96.0,1.4,28.9,706.0,698.41,517.03
2018,10,19,12,15,903.5,96.5,1.35,29.05,699.5,709.75,524.55
2018,10,19,12,30,900.0,97.0,1.3,29.2,693.0,718.03,529.59
2018,10,19,12,45,893.0,97.0,1.25,29.4,678.0,720.31,530.5
2018,10,19,13,0,886.0,97.0,1.2,29.6,663.0,719.5,529.51
2018,10,19,13,15,878.5,96.0,1.2,29.6,641.5,714.26,526.61
2018,10,19,13,30,871.0,95.0,1.2,29.6,620.0,708.72,523.67
2018,10,19,13,45,860.5,92.5,1.15,29.6,591.0,694.15,514.24
2018,10,19,14,0,850.0,90.0,1.1,29.6,562.0,676.8,502.74
2018,10,19,14,15,834.5,88.0,1.1,29.45,527.0,654.07,488.05
2018,10,19,14,30,819.0,86.0,1.1,29.3,492.0,629.02,471.55
2018,10,19,14,45,797.5,83.0,1.1,29.1,451.0,597.02,449.95
2018,10,19,15,0,776.0,80.0,1.1,28.9,410.0,563.38,426.7
2018,10,19,15,15,745.5,75.5,1.1,28.9,364.5,521.56,396.63
2018,10,19,15,30,715.0,71.0,1.1,28.9,319.0,479.14,365.3
2018,10,19,15,45,671.0,66.0,1.0,27.9,271.5,431.46,329.84
2018,10,19,16,0,627.0,61.0,0.9,26.9,224.0,382.74,292.26
2018,10,19,16,15,560.0,54.0,0.95,25.5,177.0,323.1,245.85
2018,10,19,16,30,493.0,47.0,1.0,24.1,130.0,267.15,200.22
2018,10,19,16,45,383.0,37.0,1.0,22.75,88.5,196.72,141.62
2018,10,19,17,0,273.0,27.0,1.0,21.4,47.0,130.62,66.96
2018,10,19,17,15,145.5,15.0,1.0,20.7,24.5,54.8,0.0
2018,10,19,17,30,18.0,3.0,1.0,20.0,2.0,0.0,0.0
2018,10,19,17,45,9.0,1.5,1.05,19.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,12.55,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,13.1,16.0,12.78,0.0
2018,10,20,6,45,243.0,25.0,1.1,13.65,48.0,20.15,6.39
2018,10,20,7,0,368.0,37.0,1.1,14.2,80.0,28.76,18.98
2018,10,20,7,15,468.0,45.0,1.25,15.05,126.5,33.09,23.46
2018,10,20,7,30,568.0,53.0,1.4,15.9,173.0,37.3,27.44
2018,10,20,7,45,560.5,65.5,1.55,16.75,209.0,60.97,36.0
2018,10,20,8,0,553.0,78.0,1.7,17.6,245.0,101.4,58.71
2018,10,20,8,15,629.5,80.0,1.6,18.5,299.0,142.07,85.3
2018,10,20,8,30,706.0,82.0,1.5,19.4,353.0,189.83,121.29
2018,10,20,8,45,741.0,83.5,1.4,20.3,397.0,237.35,160.67
2018,10,20,9,0,776.0,85.0,1.3,21.2,441.0,283.96,199.81
2018,10,20,9,15,817.0,83.5,1.3,22.35,485.5,331.71,239.34
2018,10,20,9,30,858.0,82.0,1.3,23.5,530.0,381.6,279.75
2018,10,20,9,45,871.0,83.5,1.3,24.65,562.0,427.38,316.32
2018,10,20,10,0,884.0,85.0,1.3,25.8,594.0,469.49,348.99
2018,10,20,10,15,893.5,86.0,1.25,26.6,619.5,508.38,378.47
2018,10,20,10,30,903.0,87.0,1.2,27.4,645.0,545.7,405.79
2018,10,20,10,45,909.5,87.5,1.1,28.2,663.0,579.17,429.11
2018,10,20,11,0,916.0,88.0,1.0,29.0,681.0,610.5,450.06
2018,10,20,11,15,919.0,89.0,1.05,29.3,691.5,637.95,469.85
2018,10,20,11,30,922.0,90.0,1.1,29.6,702.0,662.8,487.53
2018,10,20,11,45,923.0,89.5,1.15,29.95,704.0,682.15,501.18
2018,10,20,12,0,924.0,89.0,1.2,30.3,706.0,698.6,512.72
2018,10,20,12,15,921.5,89.0,1.35,30.4,699.5,710.23,522.32
2018,10,20,12,30,919.0,89.0,1.5,30.5,693.0,718.76,529.28
2018,10,20,12,45,913.5,88.5,1.6,30.55,678.5,721.58,532.19
2018,10,20,13,0,908.0,88.0,1.7,30.6,664.0,721.26,533.12
2018,10,20,13,15,901.0,87.0,1.75,30.5,642.5,716.27,530.95
2018,10,20,13,30,894.0,86.0,1.8,30.4,621.0,708.23,526.83
2018,10,20,13,45,883.5,84.5,1.9,30.3,592.0,694.31,519.11
2018,10,20,14,0,873.0,83.0,2.0,30.2,563.0,677.61,509.35
2018,10,20,14,15,858.0,80.5,2.0,29.95,527.5,657.26,496.09
2018,10,20,14,30,843.0,78.0,2.0,29.7,492.0,631.59,478.94
2018,10,20,14,45,822.5,75.0,2.0,29.4,451.0,599.78,457.14
2018,10,20,15,0,802.0,72.0,2.0,29.1,410.0,566.24,433.58
2018,10,20,15,15,772.0,69.0,2.0,29.1,365.0,525.84,403.81
2018,10,20,15,30,742.0,66.0,2.0,29.1,320.0,484.78,372.72
2018,10,20,15,45,698.0,61.5,1.9,27.9,272.0,434.59,335.18
2018,10,20,16,0,654.0,57.0,1.8,26.7,224.0,387.92,298.69
2018,10,20,16,15,574.0,51.0,1.6,25.15,175.0,323.15,247.12
2018,10,20,16,30,494.0,45.0,1.4,23.6,126.0,263.04,197.46
2018,10,20,16,45,374.5,35.0,1.2,22.05,84.0,189.82,136.06
2018,10,20,17,0,255.0,25.0,1.0,20.5,42.0,120.7,53.46
2018,10,20,17,15,136.5,14.0,1.0,19.65,22.0,50.77,0.0
2018,10,20,17,30,18.0,3.0,1.0,18.8,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,0.75,10.15,4.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,0.8,10.5,8.0,6.88,0.0
2018,10,21,6,45,176.5,16.5,0.85,10.85,33.5,12.14,0.86
2018,10,21,7,0,290.0,26.0,0.9,11.2,59.0,18.68,10.48
2018,10,21,7,15,336.0,29.5,0.95,11.75,86.0,19.86,12.05
2018,10,21,7,30,382.0,33.0,1.0,12.3,113.0,21.12,13.37
2018,10,21,7,45,191.0,33.5,1.1,12.85,73.5,27.97,15.38
2018,10,21,8,0,0.0,34.0,1.2,13.4,34.0,32.82,22.6
2018,10,21,8,15,0.0,62.0,1.2,14.25,62.0,59.92,45.55
2018,10,21,8,30,0.0,90.0,1.2,15.1,90.0,86.13,67.28
2018,10,21,8,45,0.5,113.5,1.2,16.0,113.5,108.06,84.98
2018,10,21,9,0,1.0,137.0,1.2,16.9,137.0,130.12,102.44
2018,10,21,9,15,3.5,152.0,1.15,17.65,153.5,145.27,114.02
2018,10,21,9,30,6.0,167.0,1.1,18.4,170.0,160.7,125.7
2018,10,21,9,45,35.5,199.5,1.05,19.2,219.5,200.85,156.5
2018,10,21,10,0,65.0,232.0,1.0,20.0,269.0,245.71,190.46
2018,10,21,10,15,282.0,218.5,1.0,20.75,390.0,337.17,259.92
2018,10,21,10,30,499.0,205.0,1.0,21.5,511.0,445.72,340.71
2018,10,21,10,45,688.5,153.0,0.95,22.2,588.5,517.27,393.18
2018,10,21,11,0,878.0,101.0,0.9,22.9,666.0,597.13,450.8
2018,10,21,11,15,892.5,98.0,1.0,23.45,679.5,627.25,472.55
2018,10,21,11,30,907.0,95.0,1.1,24.0,693.0,654.65,492.55
2018,10,21,11,45,907.0,95.0,1.15,24.5,694.5,673.57,505.92
2018,10,21,12,0,907.0,95.0,1.2,25.0,696.0,689.61,517.15
2018,10,21,12,15,903.0,95.5,1.25,25.55,689.5,700.55,524.62
2018,10,21,12,30,899.0,96.0,1.3,26.1,683.0,708.42,529.93
2018,10,21,12,45,891.0,96.5,1.4,26.6,668.0,710.5,531.58
2018,10,21,13,0,883.0,97.0,1.5,27.1,653.0,709.51,531.19
2018,10,21,13,15,875.5,96.0,1.65,27.2,631.5,706.67,530.88
2018,10,21,13,30,868.0,95.0,1.8,27.3,610.0,698.71,527.01
2018,10,21,13,45,857.0,93.0,1.95,27.4,581.0,684.41,518.45
2018,10,21,14,0,846.0,91.0,2.1,27.5,552.0,667.37,507.76
2018,10,21,14,15,830.5,88.0,2.2,27.2,516.5,643.7,492.63
2018,10,21,14,30,815.0,85.0,2.3,26.9,481.0,617.73,475.49
2018,10,21,14,45,793.5,82.0,2.4,26.6,440.5,585.99,453.64
2018,10,21,15,0,772.0,79.0,2.5,26.3,400.0,552.62,429.98
2018,10,21,15,15,739.5,75.0,2.5,26.3,355.0,510.6,398.32
2018,10,21,15,30,707.0,71.0,2.5,26.3,310.0,470.35,367.12
2018,10,21,15,45,662.0,65.5,2.55,24.85,262.5,420.14,329.37
2018,10,21,16,0,617.0,60.0,2.6,23.4,215.0,371.1,290.8
2018,10,21,16,15,546.5,53.0,2.3,22.05,168.5,310.96,241.34
2018,10,21,16,30,476.0,46.0,2.0,20.7,122.0,254.77,193.46
2018,10,21,16,45,351.5,35.5,1.75,19.35,80.5,180.46,129.9
2018,10,21,17,0,227.0,25.0,1.5,18.0,39.0,109.55,38.5
2018,10,21,17,15,113.5,12.5,1.4,17.15,19.5,42.61,0.0
2018,10,21,17,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,6,15,12.0,2.0,1.2,9.9,2.0,0.0,0.0
2018,10,22,6,30,24.0,4.0,1.4,10.4,4.0,3.93,0.0
2018,10,22,6,45,48.0,8.0,1.65,10.95,12.0,5.96,0.0
2018,10,22,7,0,72.0,12.0,1.9,11.5,20.0,8.73,1.83
2018,10,22,7,15,36.0,16.0,1.95,11.95,20.0,13.53,6.37
2018,10,22,7,30,0.0,20.0,2.0,12.4,20.0,19.29,11.69
2018,10,22,7,45,0.0,27.0,2.05,12.8,27.0,26.05,16.78
2018,10,22,8,0,0.0,34.0,2.1,13.2,34.0,32.82,22.6
2018,10,22,8,15,0.0,56.5,2.1,13.8,56.5,54.59,41.1
2018,10,22,8,30,0.0,79.0,2.1,14.4,79.0,76.06,59.04
2018,10,22,8,45,0.0,100.0,2.1,14.95,100.0,95.66,75.14
2018,10,22,9,0,0.0,121.0,2.1,15.5,121.0,115.31,91.04
2018,10,22,9,15,1.5,138.0,2.1,16.15,139.0,131.85,104.08
2018,10,22,9,30,3.0,155.0,2.1,16.8,157.0,148.6,117.15
2018,10,22,9,45,32.5,190.0,2.1,17.4,208.5,190.96,150.42
2018,10,22,10,0,62.0,225.0,2.1,18.0,260.0,237.8,186.88
2018,10,22,10,15,224.0,230.0,2.1,18.55,365.0,319.41,250.3
2018,10,22,10,30,386.0,235.0,2.1,19.1,470.0,415.3,323.88
2018,10,22,10,45,620.0,171.0,2.1,19.65,561.5,495.13,385.49
2018,10,22,11,0,854.0,107.0,2.1,20.2,653.0,585.91,454.59
2018,10,22,11,15,887.0,97.5,2.2,20.65,672.0,619.83,480.15
2018,10,22,11,30,920.0,88.0,2.3,21.1,691.0,651.86,504.4
2018,10,22,11,45,921.0,88.0,2.35,21.5,693.0,671.55,518.94
2018,10,22,12,0,922.0,88.0,2.4,21.9,695.0,688.35,531.26
2018,10,22,12,15,920.0,88.0,2.45,22.1,689.0,700.2,540.31
2018,10,22,12,30,918.0,88.0,2.5,22.3,683.0,708.98,547.02
2018,10,22,12,45,913.5,87.0,2.6,22.5,668.5,711.91,549.55
2018,10,22,13,0,909.0,86.0,2.7,22.7,654.0,711.71,549.98
2018,10,22,13,15,901.0,85.0,2.8,22.6,632.0,706.01,547.25
2018,10,22,13,30,893.0,84.0,2.9,22.5,610.0,697.29,542.45
2018,10,22,13,45,881.5,83.0,2.95,22.4,581.0,683.29,533.67
2018,10,22,14,0,870.0,82.0,3.0,22.3,552.0,666.54,522.4
2018,10,22,14,15,854.5,79.5,3.05,21.9,516.5,645.95,508.65
2018,10,22,14,30,839.0,77.0,3.1,21.5,481.0,620.14,490.8
2018,10,22,14,45,816.5,74.5,3.2,21.05,440.0,587.93,467.94
2018,10,22,15,0,794.0,72.0,3.3,20.6,399.0,554.1,443.19
2018,10,22,15,15,763.0,68.0,3.3,20.6,353.5,512.5,410.74
2018,10,22,15,30,732.0,64.0,3.3,20.6,308.0,470.33,376.98
2018,10,22,15,45,686.0,59.5,3.3,19.25,260.5,419.9,337.44
2018,10,22,16,0,640.0,55.0,3.3,17.9,213.0,373.12,299.04
2018,10,22,16,15,567.5,49.0,3.15,17.0,166.0,312.85,247.73
2018,10,22,16,30,495.0,43.0,3.0,16.1,119.0,256.7,198.24
2018,10,22,16,45,368.0,33.5,2.85,15.2,78.5,182.54,132.43
2018,10,22,17,0,241.0,24.0,2.7,14.3,38.0,110.73,25.45
2018,10,22,17,15,120.5,12.0,2.55,13.7,19.0,43.52,0.0
2018,10,22,17,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.1,9.55,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.2,10.1,4.0,3.93,0.0
2018,10,23,6,45,0.0,14.5,1.35,10.65,14.5,13.99,0.0
2018,10,23,7,0,0.0,25.0,1.5,11.2,25.0,24.14,14.92
2018,10,23,7,15,31.5,41.5,1.55,11.65,48.0,38.63,28.58
2018,10,23,7,30,63.0,58.0,1.6,12.1,71.0,50.09,39.22
2018,10,23,7,45,49.5,78.0,1.65,12.6,89.5,70.72,54.34
2018,10,23,8,0,36.0,98.0,1.7,13.1,108.0,90.37,70.26
2018,10,23,8,15,118.0,124.0,1.75,13.55,166.0,121.31,92.19
2018,10,23,8,30,200.0,150.0,1.8,14.0,224.0,164.22,123.95
2018,10,23,8,45,276.0,158.5,1.8,14.4,274.0,196.35,147.8
2018,10,23,9,0,352.0,167.0,1.8,14.8,324.0,238.6,180.81
2018,10,23,9,15,514.0,145.0,1.9,15.2,396.0,283.82,214.98
2018,10,23,9,30,676.0,123.0,2.0,15.6,468.0,344.2,262.64
2018,10,23,9,45,460.0,174.5,2.1,16.0,416.0,336.8,262.13
2018,10,23,10,0,244.0,226.0,2.2,16.4,364.0,312.81,246.04
2018,10,23,10,15,243.0,246.0,2.3,16.65,388.0,341.87,269.36
2018,10,23,10,30,242.0,266.0,2.4,16.9,412.0,370.58,291.83
2018,10,23,10,45,319.0,259.0,2.5,17.1,457.5,415.12,326.98
2018,10,23,11,0,396.0,252.0,2.6,17.3,503.0,463.16,364.67
2018,10,23,11,15,539.5,209.0,2.65,17.35,556.5,519.55,409.7
2018,10,23,11,30,683.0,166.0,2.7,17.4,610.0,580.79,458.11
2018,10,23,11,45,729.5,151.5,2.8,17.4,627.0,611.31,482.35
2018,10,23,12,0,776.0,137.0,2.9,17.4,644.0,640.82,505.93
2018,10,23,12,15,514.5,204.5,2.9,17.35,539.5,547.53,433.06
2018,10,23,12,30,253.0,272.0,2.9,17.3,435.0,444.98,351.52
2018,10,23,12,45,336.0,250.0,2.9,17.25,461.5,482.54,382.85
2018,10,23,13,0,419.0,228.0,2.9,17.2,488.0,524.16,416.3
2018,10,23,13,15,491.0,203.0,2.85,17.35,497.5,549.41,436.73
2018,10,23,13,30,563.0,178.0,2.8,17.5,507.0,572.05,455.16
2018,10,23,13,45,671.5,140.5,2.7,17.7,514.0,605.55,481.89
2018,10,23,14,0,780.0,103.0,2.6,17.9,521.0,629.36,501.08
2018,10,23,14,15,756.0,100.5,2.45,18.0,484.0,603.52,481.03
2018,10,23,14,30,732.0,98.0,2.3,18.1,447.0,574.45,458.72
2018,10,23,14,45,680.5,97.5,2.15,18.25,400.0,529.51,423.85
2018,10,23,15,0,629.0,97.0,2.0,18.4,353.0,484.59,388.6
2018,10,23,15,15,627.0,86.0,2.0,18.4,316.5,455.96,366.44
2018,10,23,15,30,625.0,75.0,2.0,18.4,280.0,425.44,341.91
2018,10,23,15,45,638.0,64.0,1.85,18.05,245.5,400.52,320.77
2018,10,23,16,0,651.0,53.0,1.7,17.7,211.0,370.46,294.21
2018,10,23,16,15,582.5,46.5,1.5,16.65,164.0,313.72,246.02
2018,10,23,16,30,514.0,40.0,1.3,15.6,117.0,258.4,197.52
2018,10,23,16,45,383.5,31.0,1.1,14.55,76.5,183.6,130.96
2018,10,23,17,0,253.0,22.0,0.9,13.5,36.0,110.51,6.14
2018,10,23,17,15,126.5,11.0,0.95,12.95,18.0,43.63,0.0
2018,10,23,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,24,6,15,28.5,4.0,0.9,9.7,4.5,0.0,0.0
2018,10,24,6,30,57.0,8.0,0.9,10.1,9.0,7.86,0.0
2018,10,24,6,45,161.5,21.5,0.85,10.5,36.0,16.92,0.0
2018,10,24,7,0,266.0,35.0,0.8,10.9,63.0,27.0,17.24
2018,10,24,7,15,385.5,43.5,1.0,11.65,107.5,32.61,23.23
2018,10,24,7,30,505.0,52.0,1.2,12.4,152.0,37.31,27.78
2018,10,24,7,45,605.0,53.0,1.4,13.15,204.0,43.52,26.16
2018,10,24,8,0,705.0,54.0,1.6,13.9,256.0,85.78,43.12
2018,10,24,8,15,741.5,57.0,1.6,14.6,301.5,128.98,71.37
2018,10,24,8,30,778.0,60.0,1.6,15.3,347.0,175.09,107.58
2018,10,24,8,45,802.0,63.0,1.6,16.0,389.0,221.17,147.07
2018,10,24,9,0,826.0,66.0,1.6,16.7,431.0,268.39,188.42
2018,10,24,9,15,842.5,68.0,1.65,17.45,468.0,316.42,230.5
2018,10,24,9,30,859.0,70.0,1.7,18.2,505.0,361.05,269.21
2018,10,24,9,45,869.0,72.0,1.7,18.95,535.5,402.83,304.78
2018,10,24,10,0,879.0,74.0,1.7,19.7,566.0,443.51,338.43
2018,10,24,10,15,887.0,75.5,1.75,20.25,590.5,481.52,369.47
2018,10,24,10,30,895.0,77.0,1.8,20.8,615.0,517.88,398.44
2018,10,24,10,45,899.5,78.0,1.9,21.35,631.5,550.1,423.82
2018,10,24,11,0,904.0,79.0,2.0,21.9,648.0,580.11,446.99
2018,10,24,11,15,905.5,79.5,2.1,22.25,657.0,605.54,466.71
2018,10,24,11,30,907.0,80.0,2.2,22.6,666.0,628.34,484.18
2018,10,24,11,45,906.5,80.0,2.35,22.95,667.0,646.65,498.4
2018,10,24,12,0,906.0,80.0,2.5,23.3,668.0,662.08,510.37
2018,10,24,12,15,903.0,79.5,2.6,23.5,661.0,672.41,518.61
2018,10,24,12,30,900.0,79.0,2.7,23.7,654.0,679.69,524.59
2018,10,24,12,45,895.0,78.0,2.75,23.9,639.5,682.05,526.56
2018,10,24,13,0,890.0,77.0,2.8,24.1,625.0,681.34,526.34
2018,10,24,13,15,881.0,76.5,2.85,24.15,603.0,675.44,522.84
2018,10,24,13,30,872.0,76.0,2.9,24.2,581.0,666.6,517.34
2018,10,24,13,45,859.5,75.0,2.9,24.25,552.5,652.07,507.36
2018,10,24,14,0,847.0,74.0,2.9,24.3,524.0,634.89,495.23
2018,10,24,14,15,831.0,72.5,2.85,24.1,490.0,612.46,479.36
2018,10,24,14,30,815.0,71.0,2.8,23.9,456.0,590.84,463.75
2018,10,24,14,45,756.5,76.0,2.75,23.7,409.0,546.19,430.34
2018,10,24,15,0,698.0,81.0,2.7,23.5,362.0,503.41,397.79
2018,10,24,15,15,534.0,92.5,2.7,23.5,293.0,409.19,324.53
2018,10,24,15,30,370.0,104.0,2.7,23.5,224.0,319.73,253.64
2018,10,24,15,45,491.0,78.0,2.5,22.75,210.5,341.46,270.5
2018,10,24,16,0,612.0,52.0,2.3,22.0,197.0,351.12,275.49
2018,10,24,16,15,545.0,45.0,2.0,21.1,152.5,293.71,226.89
2018,10,24,16,30,478.0,38.0,1.7,20.2,108.0,240.22,180.25
2018,10,24,16,45,350.0,29.5,1.45,19.25,70.0,169.0,116.75
2018,10,24,17,0,222.0,21.0,1.2,18.3,32.0,98.26,0.0
2018,10,24,17,15,111.0,10.5,1.25,17.75,16.0,38.69,0.0
2018,10,24,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,0.75,10.55,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,0.7,11.0,10.0,8.85,0.0
2018,10,25,6,45,129.0,14.5,0.7,11.45,23.5,10.81,0.0
2018,10,25,7,0,170.0,20.0,0.7,11.9,37.0,14.02,6.11
2018,10,25,7,15,275.5,30.5,0.75,12.55,76.0,21.16,13.04
2018,10,25,7,30,381.0,41.0,0.8,13.2,115.0,27.94,19.35
2018,10,25,7,45,278.5,56.0,0.85,13.8,118.0,42.63,32.61
2018,10,25,8,0,176.0,71.0,0.9,14.4,121.0,69.43,47.66
2018,10,25,8,15,236.5,88.0,0.95,15.25,167.0,100.48,69.19
2018,10,25,8,30,297.0,105.0,1.0,16.1,213.0,133.44,93.35
2018,10,25,8,45,198.5,142.5,1.05,16.9,218.5,164.86,123.43
2018,10,25,9,0,100.0,180.0,1.1,17.7,224.0,189.14,146.53
2018,10,25,9,15,380.0,149.5,1.25,18.55,337.0,244.14,183.35
2018,10,25,9,30,660.0,119.0,1.4,19.4,450.0,330.05,246.87
2018,10,25,9,45,770.5,97.5,1.5,20.3,507.5,383.22,288.7
2018,10,25,10,0,881.0,76.0,1.6,21.2,565.0,442.82,335.38
2018,10,25,10,15,889.5,77.0,1.7,21.95,589.5,480.58,365.86
2018,10,25,10,30,898.0,78.0,1.8,22.7,614.0,516.73,394.4
2018,10,25,10,45,903.5,79.0,1.9,23.45,631.0,549.5,419.72
2018,10,25,11,0,909.0,80.0,2.0,24.2,648.0,580.12,442.82
2018,10,25,11,15,912.0,80.5,2.0,24.6,658.0,606.49,462.5
2018,10,25,11,30,915.0,81.0,2.0,25.0,668.0,630.29,479.93
2018,10,25,11,45,915.5,81.5,2.0,25.4,670.0,649.86,494.0
2018,10,25,12,0,916.0,82.0,2.0,25.8,672.0,666.55,505.82
2018,10,25,12,15,912.5,82.5,2.05,26.05,665.5,677.71,514.17
2018,10,25,12,30,909.0,83.0,2.1,26.3,659.0,685.81,520.28
2018,10,25,12,45,902.0,83.0,2.15,26.6,644.0,687.98,522.1
2018,10,25,13,0,895.0,83.0,2.2,26.9,629.0,687.06,521.72
2018,10,25,13,15,888.0,82.0,2.25,26.95,608.0,682.04,518.97
2018,10,25,13,30,881.0,81.0,2.3,27.0,587.0,674.04,514.08
2018,10,25,13,45,870.5,79.0,2.35,27.1,558.5,659.77,504.58
2018,10,25,14,0,860.0,77.0,2.4,27.2,530.0,642.76,493.01
2018,10,25,14,15,845.0,75.0,2.4,27.05,495.5,623.22,479.58
2018,10,25,14,30,830.0,73.0,2.4,26.9,461.0,598.61,462.29
2018,10,25,14,45,809.0,70.5,2.45,26.75,421.0,567.75,440.26
2018,10,25,15,0,788.0,68.0,2.5,26.6,381.0,535.26,416.44
2018,10,25,15,15,756.0,64.5,2.5,26.6,336.5,494.27,385.19
2018,10,25,15,30,724.0,61.0,2.5,26.6,292.0,452.8,352.69
2018,10,25,15,45,677.5,56.5,2.25,25.6,245.5,403.04,313.6
2018,10,25,16,0,631.0,52.0,2.0,24.6,199.0,356.97,275.87
2018,10,25,16,15,556.5,45.5,1.8,23.15,153.0,296.68,226.41
2018,10,25,16,30,482.0,39.0,1.6,21.7,107.0,240.78,178.72
2018,10,25,16,45,341.5,29.5,1.4,20.3,68.0,164.65,111.15
2018,10,25,17,0,201.0,20.0,1.2,18.9,29.0,89.3,0.0
2018,10,25,17,15,100.5,10.0,1.2,18.2,14.5,35.14,0.0
2018,10,25,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.8,11.7,4.5,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.8,12.1,9.0,8.85,0.0
2018,10,26,6,45,241.5,19.0,0.75,12.5,38.0,15.32,0.0
2018,10,26,7,0,391.0,29.0,0.7,12.9,67.0,22.34,12.79
2018,10,26,7,15,491.0,35.5,0.85,13.6,111.0,25.74,16.94
2018,10,26,7,30,591.0,42.0,1.0,14.3,155.0,31.77,22.6
2018,10,26,7,45,504.5,61.5,1.1,15.05,176.5,46.2,35.56
2018,10,26,8,0,418.0,81.0,1.2,15.8,198.0,85.58,53.34
2018,10,26,8,15,418.0,98.5,1.1,16.75,232.5,123.04,79.84
2018,10,26,8,30,418.0,116.0,1.0,17.7,267.0,160.39,109.48
2018,10,26,8,45,469.0,122.5,0.9,18.6,311.0,198.37,138.93
2018,10,26,9,0,520.0,129.0,0.8,19.5,355.0,240.47,172.36
2018,10,26,9,15,539.0,137.0,0.75,20.5,389.0,278.33,203.4
2018,10,26,9,30,558.0,145.0,0.7,21.5,423.0,316.96,234.46
2018,10,26,9,45,567.5,153.0,0.65,22.45,451.0,352.59,262.64
2018,10,26,10,0,577.0,161.0,0.6,23.4,479.0,387.87,289.66
2018,10,26,10,15,669.0,140.0,0.6,24.2,524.5,433.26,323.57
2018,10,26,10,30,761.0,119.0,0.6,25.0,570.0,482.71,359.89
2018,10,26,10,45,679.5,150.5,0.65,25.8,561.5,496.32,369.75
2018,10,26,11,0,598.0,182.0,0.7,26.6,553.0,503.61,374.63
2018,10,26,11,15,611.0,181.0,0.8,27.2,565.0,527.77,392.52
2018,10,26,11,30,624.0,180.0,0.9,27.8,577.0,550.73,409.14
2018,10,26,11,45,677.0,162.0,1.0,28.4,594.0,580.12,430.63
2018,10,26,12,0,730.0,144.0,1.1,29.0,611.0,608.83,451.42
2018,10,26,12,15,756.5,133.0,1.2,29.25,613.0,626.32,464.67
2018,10,26,12,30,783.0,122.0,1.3,29.5,615.0,641.17,476.16
2018,10,26,12,45,813.0,109.0,1.4,29.7,611.0,654.18,486.5
2018,10,26,13,0,843.0,96.0,1.5,29.9,607.0,664.36,494.88
2018,10,26,13,15,794.5,106.0,1.55,29.85,574.0,643.95,481.17
2018,10,26,13,30,746.0,116.0,1.6,29.8,541.0,622.33,466.62
2018,10,26,13,45,727.0,114.0,1.65,29.7,511.0,604.2,454.97
2018,10,26,14,0,708.0,112.0,1.7,29.6,481.0,583.9,441.56
2018,10,26,14,15,675.0,110.5,1.7,29.35,443.5,553.42,420.56
2018,10,26,14,30,642.0,109.0,1.7,29.1,406.0,521.67,398.33
2018,10,26,14,45,649.0,97.0,1.7,28.85,374.5,501.06,384.24
2018,10,26,15,0,656.0,85.0,1.7,28.6,343.0,477.87,367.7
2018,10,26,15,15,658.0,75.5,1.7,28.6,308.5,452.27,348.33
2018,10,26,15,30,660.0,66.0,1.7,28.6,274.0,424.52,326.55
2018,10,26,15,45,620.5,60.5,1.35,27.4,231.0,379.51,291.28
2018,10,26,16,0,581.0,55.0,1.0,26.2,188.0,335.46,255.43
2018,10,26,16,15,502.0,48.0,1.0,25.05,143.5,274.87,206.73
2018,10,26,16,30,423.0,41.0,1.0,23.9,99.0,218.98,160.02
2018,10,26,16,45,289.0,29.5,1.0,22.8,62.0,145.84,95.0
2018,10,26,17,0,155.0,18.0,1.0,21.7,25.0,62.32,0.0
2018,10,26,17,15,77.5,9.0,1.0,21.2,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,27,6,15,22.5,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,27,6,30,45.0,6.0,1.1,13.0,6.0,5.9,0.0
2018,10,27,6,45,157.0,19.0,1.15,13.45,31.5,15.03,0.0
2018,10,27,7,0,269.0,32.0,1.2,13.9,57.0,25.52,15.03
2018,10,27,7,15,386.5,41.5,1.35,14.55,101.0,31.46,21.76
2018,10,27,7,30,504.0,51.0,1.5,15.2,145.0,37.15,27.21
2018,10,27,7,45,475.0,65.0,1.7,15.85,173.5,47.62,36.65
2018,10,27,8,0,446.0,79.0,1.9,16.5,202.0,83.96,51.47
2018,10,27,8,15,337.0,108.5,1.85,17.25,210.5,121.53,82.07
2018,10,27,8,30,228.0,138.0,1.8,18.0,219.0,151.9,110.77
2018,10,27,8,45,296.5,147.5,1.8,18.75,266.5,186.91,136.69
2018,10,27,9,0,365.0,157.0,1.8,19.5,314.0,227.84,168.13
2018,10,27,9,15,481.0,145.5,1.8,20.2,371.5,266.99,197.59
2018,10,27,9,30,597.0,134.0,1.8,20.9,429.0,318.0,237.19
2018,10,27,9,45,666.0,125.0,1.8,21.6,473.5,361.58,272.07
2018,10,27,10,0,735.0,116.0,1.8,22.3,518.0,409.18,309.72
2018,10,27,10,15,801.5,101.0,1.9,22.85,557.0,454.99,346.06
2018,10,27,10,30,868.0,86.0,2.0,23.4,596.0,502.7,383.34
2018,10,27,10,45,874.0,87.0,2.05,23.95,613.5,534.74,408.25
2018,10,27,11,0,880.0,88.0,2.1,24.5,631.0,564.72,431.12
2018,10,27,11,15,887.5,87.5,2.15,24.9,642.0,591.89,451.74
2018,10,27,11,30,895.0,87.0,2.2,25.3,653.0,616.76,470.31
2018,10,27,11,45,895.5,87.5,2.25,25.7,655.0,635.91,484.46
2018,10,27,12,0,896.0,88.0,2.3,26.1,657.0,652.25,496.4
2018,10,27,12,15,893.5,87.5,2.35,26.35,650.5,662.8,504.39
2018,10,27,12,30,891.0,87.0,2.4,26.6,644.0,670.34,510.18
2018,10,27,12,45,867.5,91.5,2.45,26.85,624.0,666.33,507.49
2018,10,27,13,0,844.0,96.0,2.5,27.1,604.0,661.28,503.99
2018,10,27,13,15,844.0,92.0,2.5,27.05,584.5,658.1,502.56
2018,10,27,13,30,844.0,88.0,2.5,27.0,565.0,651.96,498.96
2018,10,27,13,45,810.5,91.0,2.55,26.9,530.5,628.86,483.07
2018,10,27,14,0,777.0,94.0,2.6,26.8,496.0,603.62,465.48
2018,10,27,14,15,733.0,95.0,2.65,26.5,454.0,569.38,441.35
2018,10,27,14,30,689.0,96.0,2.7,26.2,412.0,532.9,415.17
2018,10,27,14,45,634.0,97.5,2.7,25.9,368.0,489.92,383.36
2018,10,27,15,0,579.0,99.0,2.7,25.6,324.0,447.19,351.1
2018,10,27,15,15,586.5,86.5,2.7,25.6,291.0,423.43,332.72
2018,10,27,15,30,594.0,74.0,2.7,25.6,258.0,397.35,311.66
2018,10,27,15,45,538.5,67.0,2.7,24.4,213.5,345.28,270.85
2018,10,27,16,0,483.0,60.0,2.7,23.2,169.0,295.36,230.32
2018,10,27,16,15,414.0,50.5,2.4,22.1,128.0,239.86,183.87
2018,10,27,16,30,345.0,41.0,2.1,21.0,87.0,188.57,139.59
2018,10,27,16,45,243.5,29.0,1.85,19.9,55.0,129.07,82.71
2018,10,27,17,0,142.0,17.0,1.6,18.8,23.0,57.04,0.0
2018,10,27,17,15,71.0,8.5,1.55,18.15,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,6,15,6.0,1.5,1.5,11.8,1.5,0.0,0.0
2018,10,28,6,30,12.0,3.0,1.7,12.4,3.0,2.95,0.0
2018,10,28,6,45,34.5,18.0,1.85,12.95,20.5,17.69,0.0
2018,10,28,7,0,57.0,33.0,2.0,13.5,38.0,28.68,17.2
2018,10,28,7,15,98.0,50.5,2.2,14.15,65.5,43.04,31.75
2018,10,28,7,30,139.0,68.0,2.4,14.8,93.0,54.1,42.08
2018,10,28,7,45,179.0,85.0,2.6,15.45,127.0,66.46,53.29
2018,10,28,8,0,219.0,102.0,2.8,16.1,161.0,93.45,66.78
2018,10,28,8,15,360.0,102.0,2.85,16.65,220.0,117.17,77.89
2018,10,28,8,30,501.0,102.0,2.9,17.2,279.0,157.81,104.41
2018,10,28,8,45,575.5,100.0,2.95,17.8,327.0,195.9,133.83
2018,10,28,9,0,650.0,98.0,3.0,18.4,375.0,240.2,169.88
2018,10,28,9,15,681.5,101.5,3.05,18.95,414.5,282.93,206.69
2018,10,28,9,30,713.0,105.0,3.1,19.5,454.0,327.23,244.57
2018,10,28,9,45,793.0,90.5,3.15,20.05,501.5,376.14,284.95
2018,10,28,10,0,873.0,76.0,3.2,20.6,549.0,429.26,328.31
2018,10,28,10,15,709.0,125.0,3.25,21.0,520.5,431.65,333.51
2018,10,28,10,30,545.0,174.0,3.3,21.4,492.0,424.77,329.93
2018,10,28,10,45,689.5,137.5,3.35,21.8,551.5,483.46,376.23
2018,10,28,11,0,834.0,101.0,3.4,22.2,611.0,548.26,426.59
2018,10,28,11,15,869.5,91.0,3.45,22.4,630.0,581.5,452.68
2018,10,28,11,30,905.0,81.0,3.5,22.6,649.0,612.88,477.24
2018,10,28,11,45,905.0,80.5,3.55,22.8,650.0,630.82,491.29
2018,10,28,12,0,905.0,80.0,3.6,23.0,651.0,645.89,503.08
2018,10,28,12,15,899.0,81.0,3.65,23.05,643.5,655.77,511.15
2018,10,28,12,30,893.0,82.0,3.7,23.1,636.0,662.58,516.89
2018,10,28,12,45,883.5,83.0,3.8,23.1,621.0,664.08,518.91
2018,10,28,13,0,874.0,84.0,3.9,23.1,606.0,662.56,518.66
2018,10,28,13,15,847.5,88.5,3.9,23.0,579.5,652.9,512.0
2018,10,28,13,30,821.0,93.0,3.9,22.9,553.0,638.68,501.98
2018,10,28,13,45,824.0,86.5,3.95,22.8,528.5,629.04,495.91
2018,10,28,14,0,827.0,80.0,4.0,22.7,504.0,616.45,487.48
2018,10,28,14,15,798.5,80.0,4.0,22.4,466.5,588.71,467.36
2018,10,28,14,30,770.0,80.0,4.0,22.1,429.0,559.22,445.6
2018,10,28,14,45,628.0,97.0,4.0,21.85,365.0,483.06,386.5
2018,10,28,15,0,486.0,114.0,4.0,21.6,301.0,406.26,326.0
2018,10,28,15,15,385.5,111.5,4.0,21.6,248.5,339.05,272.23
2018,10,28,15,30,285.0,109.0,4.0,21.6,196.0,269.59,215.87
2018,10,28,15,45,234.5,94.5,3.85,20.6,158.5,222.27,177.43
2018,10,28,16,0,184.0,80.0,3.7,19.6,121.0,177.66,140.38
2018,10,28,16,15,197.0,60.5,3.5,19.0,94.5,155.14,120.09
2018,10,28,16,30,210.0,41.0,3.3,18.4,68.0,137.39,102.19
2018,10,28,16,45,147.5,28.0,3.15,17.8,43.0,94.69,58.38
2018,10,28,17,0,85.0,15.0,3.0,17.2,18.0,38.56,0.0
2018,10,28,17,15,42.5,7.5,2.95,16.8,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
