Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.5,9.5,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.6,10.0,4.0,3.93,0.0
2018,10,29,6,45,48.5,16.5,1.65,10.55,19.5,16.22,0.0
2018,10,29,7,0,70.0,29.0,1.7,11.1,35.0,24.15,13.36
2018,10,29,7,15,81.0,46.0,2.0,11.75,57.5,39.63,29.02
2018,10,29,7,30,92.0,63.0,2.3,12.4,80.0,53.36,41.8
2018,10,29,7,45,81.0,81.5,2.55,13.05,99.5,67.76,54.93
2018,10,29,8,0,70.0,100.0,2.8,13.7,119.0,91.36,70.19
2018,10,29,8,15,81.0,120.5,3.05,14.15,146.0,114.71,88.37
2018,10,29,8,30,92.0,141.0,3.3,14.6,173.0,139.32,107.96
2018,10,29,8,45,59.0,142.0,3.6,15.1,163.5,140.74,110.37
2018,10,29,9,0,26.0,143.0,3.9,15.6,154.0,138.29,109.4
2018,10,29,9,15,57.5,175.5,4.0,15.75,202.5,177.91,140.96
2018,10,29,9,30,89.0,208.0,4.1,15.9,251.0,220.52,174.91
2018,10,29,9,45,98.0,222.5,4.2,16.05,273.0,242.13,192.29
2018,10,29,10,0,107.0,237.0,4.3,16.2,295.0,264.34,210.13
2018,10,29,10,15,162.0,248.0,4.25,16.25,340.0,303.04,240.93
2018,10,29,10,30,217.0,259.0,4.2,16.3,385.0,346.84,275.79
2018,10,29,10,45,228.5,266.5,4.2,16.4,402.5,368.55,293.14
2018,10,29,11,0,240.0,274.0,4.2,16.5,420.0,390.38,310.52
2018,10,29,11,15,265.5,272.5,4.15,16.6,436.0,412.39,328.09
2018,10,29,11,30,291.0,271.0,4.1,16.7,452.0,434.37,345.63
2018,10,29,11,45,356.0,256.5,4.05,16.8,479.0,467.49,372.36
2018,10,29,12,0,421.0,242.0,4.0,16.9,506.0,504.08,401.57
2018,10,29,12,15,495.0,215.5,4.0,17.05,522.5,532.66,424.92
2018,10,29,12,30,569.0,189.0,4.0,17.2,539.0,560.57,447.73
2018,10,29,12,45,633.5,163.0,4.05,17.35,544.5,583.78,466.86
2018,10,29,13,0,698.0,137.0,4.1,17.5,550.0,602.87,482.89
2018,10,29,13,15,770.0,113.0,4.1,17.9,553.5,624.8,500.46
2018,10,29,13,30,842.0,89.0,4.1,18.3,557.0,644.28,515.98
2018,10,29,13,45,854.5,81.5,4.1,18.7,536.0,639.38,512.15
2018,10,29,14,0,867.0,74.0,4.1,19.1,515.0,628.57,503.96
2018,10,29,14,15,852.0,71.5,4.0,19.2,480.0,605.73,486.45
2018,10,29,14,30,837.0,69.0,3.9,19.3,445.0,583.49,469.1
2018,10,29,14,45,816.5,66.0,3.8,19.4,405.5,552.59,444.83
2018,10,29,15,0,796.0,63.0,3.7,19.5,366.0,520.04,418.81
2018,10,29,15,15,763.0,60.0,3.7,19.5,321.5,479.51,386.22
2018,10,29,15,30,730.0,57.0,3.7,19.5,277.0,438.55,352.36
2018,10,29,15,45,681.5,52.0,3.25,19.1,230.5,388.02,309.83
2018,10,29,16,0,633.0,47.0,2.8,18.7,184.0,338.8,267.12
2018,10,29,16,15,554.0,40.5,2.45,17.6,139.0,277.61,214.65
2018,10,29,16,30,475.0,34.0,2.1,16.5,94.0,224.59,166.91
2018,10,29,16,45,314.0,24.5,1.7,15.45,57.0,142.64,85.15
2018,10,29,17,0,153.0,15.0,1.3,14.4,20.0,57.03,0.0
2018,10,29,17,15,76.5,7.5,1.35,14.0,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,30,6,15,34.0,3.5,2.0,8.75,3.0,0.0,0.0
2018,10,30,6,30,68.0,7.0,2.1,9.2,6.0,0.0,0.0
2018,10,30,6,45,200.0,17.0,2.2,9.7,30.5,16.71,0.0
2018,10,30,7,0,332.0,27.0,2.3,10.2,55.0,21.24,10.66
2018,10,30,7,15,461.0,34.5,2.65,11.0,100.5,25.59,16.77
2018,10,30,7,30,590.0,42.0,3.0,11.8,146.0,32.64,23.47
2018,10,30,7,45,667.0,46.0,3.4,12.65,196.0,33.88,24.78
2018,10,30,8,0,744.0,50.0,3.8,13.5,246.0,69.69,33.7
2018,10,30,8,15,781.5,53.0,3.95,14.15,292.5,113.87,58.99
2018,10,30,8,30,819.0,56.0,4.1,14.8,339.0,160.97,94.23
2018,10,30,8,45,844.0,58.5,4.2,15.45,381.5,211.23,136.71
2018,10,30,9,0,869.0,61.0,4.3,16.1,424.0,259.18,179.11
2018,10,30,9,15,885.0,63.0,4.35,16.7,461.5,304.96,220.56
2018,10,30,9,30,901.0,65.0,4.4,17.3,499.0,350.5,261.46
2018,10,30,9,45,911.5,67.5,4.4,17.95,530.5,394.03,300.0
2018,10,30,10,0,922.0,70.0,4.4,18.6,562.0,436.43,336.66
2018,10,30,10,15,930.5,70.5,4.45,19.15,586.5,474.72,369.41
2018,10,30,10,30,939.0,71.0,4.5,19.7,611.0,511.28,399.96
2018,10,30,10,45,945.0,71.5,4.55,20.25,628.5,544.67,427.31
2018,10,30,11,0,951.0,72.0,4.6,20.8,646.0,575.81,452.28
2018,10,30,11,15,954.5,72.5,4.65,21.15,656.0,603.17,474.2
2018,10,30,11,30,958.0,73.0,4.7,21.5,666.0,627.86,493.68
2018,10,30,11,45,959.5,72.5,4.75,21.9,667.5,647.56,509.04
2018,10,30,12,0,961.0,72.0,4.8,22.3,669.0,664.28,521.92
2018,10,30,12,15,957.5,72.5,4.8,22.5,662.5,675.85,530.98
2018,10,30,12,30,954.0,73.0,4.8,22.7,656.0,684.22,537.54
2018,10,30,12,45,947.0,73.5,4.85,22.9,641.5,687.14,540.17
2018,10,30,13,0,940.0,74.0,4.9,23.1,627.0,686.85,540.37
2018,10,30,13,15,934.0,73.0,4.85,23.15,605.5,682.44,537.43
2018,10,30,13,30,928.0,72.0,4.8,23.2,584.0,674.92,532.13
2018,10,30,13,45,918.5,70.5,4.8,23.25,555.5,661.6,522.62
2018,10,30,14,0,909.0,69.0,4.8,23.3,527.0,645.39,510.82
2018,10,30,14,15,872.5,69.5,4.7,23.2,484.5,612.26,485.89
2018,10,30,14,30,836.0,70.0,4.6,23.1,442.0,580.37,461.52
2018,10,30,14,45,819.5,65.0,4.55,23.0,402.0,549.63,438.03
2018,10,30,15,0,803.0,60.0,4.5,22.9,362.0,517.01,412.51
2018,10,30,15,15,705.0,66.0,4.5,22.9,307.5,452.65,361.31
2018,10,30,15,30,607.0,72.0,4.5,22.9,253.0,393.79,313.49
2018,10,30,15,45,424.0,74.0,3.75,21.95,190.0,290.7,230.48
2018,10,30,16,0,241.0,76.0,3.0,21.0,127.0,196.01,153.47
2018,10,30,16,15,278.0,57.0,2.65,19.6,101.5,187.77,144.44
2018,10,30,16,30,315.0,38.0,2.3,18.2,76.0,170.36,125.41
2018,10,30,16,45,233.5,26.5,1.9,16.85,47.5,116.98,64.83
2018,10,30,17,0,152.0,15.0,1.5,15.5,19.0,56.19,0.0
2018,10,30,17,15,76.0,7.5,1.55,14.95,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,6,15,21.5,2.5,1.2,9.35,2.0,0.0,0.0
2018,10,31,6,30,43.0,5.0,1.1,9.7,4.0,0.0,0.0
2018,10,31,6,45,102.5,17.0,1.05,10.1,23.0,16.71,0.0
2018,10,31,7,0,162.0,29.0,1.0,10.5,42.0,22.65,11.14
2018,10,31,7,15,245.0,41.5,1.15,11.45,76.5,31.67,21.99
2018,10,31,7,30,328.0,54.0,1.3,12.4,111.0,40.31,30.2
2018,10,31,7,45,359.0,67.5,1.5,13.4,146.5,49.33,38.47
2018,10,31,8,0,390.0,81.0,1.7,14.4,182.0,76.93,49.86
2018,10,31,8,15,472.0,85.5,1.75,15.0,230.5,109.55,67.99
2018,10,31,8,30,554.0,90.0,1.8,15.6,279.0,149.04,95.3
2018,10,31,8,45,649.5,84.0,1.9,16.2,332.5,189.04,125.23
2018,10,31,9,0,745.0,78.0,2.0,16.8,386.0,239.64,165.83
2018,10,31,9,15,771.5,80.5,2.1,17.4,425.0,283.44,204.13
2018,10,31,9,30,798.0,83.0,2.2,18.0,464.0,328.19,243.02
2018,10,31,9,45,838.0,79.5,2.3,18.6,502.5,372.81,281.07
2018,10,31,10,0,878.0,76.0,2.4,19.2,541.0,421.01,321.22
2018,10,31,10,15,871.0,81.5,2.55,19.75,560.5,455.71,350.81
2018,10,31,10,30,864.0,87.0,2.7,20.3,580.0,486.3,376.49
2018,10,31,10,45,875.0,86.5,2.85,20.8,598.5,520.54,404.25
2018,10,31,11,0,886.0,86.0,3.0,21.3,617.0,551.46,428.94
2018,10,31,11,15,892.0,86.0,3.1,21.65,627.5,578.14,450.11
2018,10,31,11,30,898.0,86.0,3.2,22.0,638.0,602.46,469.15
2018,10,31,11,45,907.5,83.0,3.35,22.35,642.0,623.33,485.6
2018,10,31,12,0,917.0,80.0,3.5,22.7,646.0,641.61,499.93
2018,10,31,12,15,885.0,88.0,3.5,22.9,630.0,642.67,500.82
2018,10,31,12,30,853.0,96.0,3.5,23.1,614.0,641.57,500.03
2018,10,31,12,45,782.0,113.5,3.5,23.3,580.0,621.28,484.58
2018,10,31,13,0,711.0,131.0,3.5,23.5,546.0,598.82,467.41
2018,10,31,13,15,740.5,116.5,3.45,23.6,535.0,603.93,472.12
2018,10,31,13,30,770.0,102.0,3.4,23.7,524.0,605.01,473.68
2018,10,31,13,45,717.0,109.0,3.4,23.85,486.0,576.39,452.04
2018,10,31,14,0,664.0,116.0,3.4,24.0,448.0,545.29,428.52
2018,10,31,14,15,521.5,138.5,3.35,24.0,388.0,472.66,372.56
2018,10,31,14,30,379.0,161.0,3.3,24.0,328.0,406.18,320.48
2018,10,31,14,45,340.5,150.5,3.3,24.05,290.0,360.72,285.57
2018,10,31,15,0,302.0,140.0,3.3,24.1,252.0,322.27,255.38
2018,10,31,15,15,393.5,109.5,3.3,24.1,237.0,336.08,266.57
2018,10,31,15,30,485.0,79.0,3.3,24.1,222.0,339.2,268.23
2018,10,31,15,45,493.0,65.5,2.5,23.2,189.5,313.52,246.07
2018,10,31,16,0,501.0,52.0,1.7,22.3,157.0,285.83,220.99
2018,10,31,16,15,416.0,44.5,1.55,21.3,116.5,227.04,171.83
2018,10,31,16,30,331.0,37.0,1.4,20.3,76.0,173.59,125.45
2018,10,31,16,45,215.5,24.5,1.25,19.3,45.5,107.55,53.55
2018,10,31,17,0,100.0,12.0,1.1,18.3,15.0,38.7,0.0
2018,10,31,17,15,50.0,6.0,1.1,18.15,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,1,6,15,2.5,0.5,1.1,10.6,0.5,0.0,0.0
2018,11,1,6,30,5.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,11,1,6,45,43.5,14.0,1.15,11.55,17.0,13.76,0.0
2018,11,1,7,0,82.0,27.0,1.2,12.0,33.0,22.52,10.19
2018,11,1,7,15,70.5,42.5,1.35,12.85,50.5,36.73,26.1
2018,11,1,7,30,59.0,58.0,1.5,13.7,68.0,49.41,37.97
2018,11,1,7,45,65.0,78.0,1.65,14.5,92.0,64.98,52.06
2018,11,1,8,0,71.0,98.0,1.8,15.3,116.0,88.38,67.47
2018,11,1,8,15,218.0,106.0,1.75,16.1,176.5,106.75,75.68
2018,11,1,8,30,365.0,114.0,1.7,16.9,237.0,142.38,97.52
2018,11,1,8,45,399.0,125.5,1.65,17.75,275.5,177.86,125.3
2018,11,1,9,0,433.0,137.0,1.6,18.6,314.0,216.03,156.11
2018,11,1,9,15,442.0,149.0,1.75,19.5,344.0,250.36,184.98
2018,11,1,9,30,451.0,161.0,1.9,20.4,374.0,284.83,213.69
2018,11,1,9,45,480.0,166.0,2.05,21.3,406.0,320.1,242.25
2018,11,1,10,0,509.0,171.0,2.2,22.2,438.0,356.66,271.44
2018,11,1,10,15,586.5,156.0,2.35,22.8,477.5,397.15,303.39
2018,11,1,10,30,664.0,141.0,2.5,23.4,517.0,440.46,337.39
2018,11,1,10,45,772.0,112.0,2.65,24.0,561.5,489.74,375.74
2018,11,1,11,0,880.0,83.0,2.8,24.6,606.0,541.78,415.88
2018,11,1,11,15,901.5,78.0,2.9,25.0,621.0,571.76,439.14
2018,11,1,11,30,923.0,73.0,3.0,25.4,636.0,599.96,460.83
2018,11,1,11,45,879.5,87.5,3.1,25.8,625.0,607.57,466.61
2018,11,1,12,0,836.0,102.0,3.2,26.2,614.0,611.76,469.69
2018,11,1,12,15,854.0,95.0,3.2,26.45,613.5,627.9,482.05
2018,11,1,12,30,872.0,88.0,3.2,26.7,613.0,640.25,491.49
2018,11,1,12,45,871.5,86.5,3.25,26.95,601.0,644.87,495.19
2018,11,1,13,0,871.0,85.0,3.3,27.2,589.0,646.55,496.74
2018,11,1,13,15,871.0,82.0,3.25,27.3,570.5,644.01,495.2
2018,11,1,13,30,871.0,79.0,3.2,27.4,552.0,638.5,491.47
2018,11,1,13,45,840.5,80.5,3.15,27.5,517.5,618.39,476.74
2018,11,1,14,0,810.0,82.0,3.1,27.6,483.0,593.77,458.71
2018,11,1,14,15,794.0,78.0,3.0,27.55,448.5,569.88,441.33
2018,11,1,14,30,778.0,74.0,2.9,27.5,414.0,543.84,422.06
2018,11,1,14,45,760.5,70.0,2.8,27.45,376.5,515.04,400.34
2018,11,1,15,0,743.0,66.0,2.7,27.4,339.0,484.61,376.89
2018,11,1,15,15,605.5,74.5,2.7,27.4,279.0,407.11,317.01
2018,11,1,15,30,468.0,83.0,2.7,27.4,219.0,330.73,257.12
2018,11,1,15,45,387.5,75.0,1.95,26.05,174.5,271.98,210.5
2018,11,1,16,0,307.0,67.0,1.2,24.7,130.0,217.64,166.36
2018,11,1,16,15,253.0,53.5,1.2,23.85,96.5,171.95,128.52
2018,11,1,16,30,199.0,40.0,1.2,23.0,63.0,130.0,92.21
2018,11,1,16,45,123.5,25.5,1.2,22.15,37.5,78.93,33.39
2018,11,1,17,0,48.0,11.0,1.2,21.3,12.0,23.56,0.0
2018,11,1,17,15,24.0,5.5,1.15,20.95,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.5,15.15,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.5,15.3,3.0,0.0,0.0
2018,11,2,6,45,144.0,15.5,0.45,15.45,24.5,15.24,0.0
2018,11,2,7,0,263.0,27.0,0.4,15.6,46.0,21.97,8.68
2018,11,2,7,15,401.5,34.5,0.45,16.15,88.5,26.22,16.73
2018,11,2,7,30,540.0,42.0,0.5,16.7,131.0,30.42,20.99
2018,11,2,7,45,610.0,46.5,0.5,17.25,177.0,34.94,25.23
2018,11,2,8,0,680.0,51.0,0.5,17.8,223.0,60.9,30.71
2018,11,2,8,15,678.5,60.0,0.55,18.45,259.0,103.58,54.65
2018,11,2,8,30,677.0,69.0,0.6,19.1,295.0,142.57,83.17
2018,11,2,8,45,667.5,81.5,0.6,19.8,328.0,185.32,118.7
2018,11,2,9,0,658.0,94.0,0.6,20.5,361.0,226.48,154.17
2018,11,2,9,15,757.5,81.5,0.75,21.3,416.0,274.87,192.34
2018,11,2,9,30,857.0,69.0,0.9,22.1,471.0,330.23,236.47
2018,11,2,9,45,869.5,71.0,1.05,22.95,502.0,372.0,271.82
2018,11,2,10,0,882.0,73.0,1.2,23.8,533.0,412.88,305.7
2018,11,2,10,15,891.0,75.0,1.35,24.6,557.5,451.15,336.86
2018,11,2,10,30,900.0,77.0,1.5,25.4,582.0,487.87,366.04
2018,11,2,10,45,905.5,77.5,1.7,26.15,599.0,519.67,391.22
2018,11,2,11,0,911.0,78.0,1.9,26.9,616.0,549.32,414.22
2018,11,2,11,15,900.0,83.0,2.05,27.15,621.5,572.15,432.36
2018,11,2,11,30,889.0,88.0,2.2,27.4,627.0,591.87,447.9
2018,11,2,11,45,884.5,90.0,2.4,27.7,627.0,609.3,461.71
2018,11,2,12,0,880.0,92.0,2.6,28.0,627.0,623.83,473.21
2018,11,2,12,15,867.5,94.5,2.7,28.0,617.5,632.03,480.15
2018,11,2,12,30,855.0,97.0,2.8,28.0,608.0,636.55,484.38
2018,11,2,12,45,873.5,89.5,2.9,28.05,601.5,645.53,492.1
2018,11,2,13,0,892.0,82.0,3.0,28.1,595.0,652.92,498.55
2018,11,2,13,15,881.5,81.5,2.95,27.85,572.5,646.38,494.68
2018,11,2,13,30,871.0,81.0,2.9,27.6,550.0,636.95,488.71
2018,11,2,13,45,862.5,79.0,2.9,27.4,523.0,626.79,482.18
2018,11,2,14,0,854.0,77.0,2.9,27.2,496.0,611.64,471.93
2018,11,2,14,15,804.5,81.0,2.8,26.85,453.5,576.06,446.17
2018,11,2,14,30,755.0,85.0,2.7,26.5,411.0,539.29,419.2
2018,11,2,14,45,702.0,83.5,2.6,26.2,364.5,495.82,386.74
2018,11,2,15,0,649.0,82.0,2.5,25.9,318.0,450.87,352.55
2018,11,2,15,15,660.5,72.0,2.5,25.9,286.0,429.82,335.76
2018,11,2,15,30,672.0,62.0,2.5,25.9,254.0,406.1,315.87
2018,11,2,15,45,544.5,60.5,1.95,24.8,198.5,327.05,253.19
2018,11,2,16,0,417.0,59.0,1.4,23.7,143.0,254.44,194.67
2018,11,2,16,15,345.0,48.0,1.3,22.5,105.0,200.37,149.99
2018,11,2,16,30,273.0,37.0,1.2,21.3,67.0,150.83,106.84
2018,11,2,16,45,168.5,23.5,1.15,20.1,39.0,88.78,31.61
2018,11,2,17,0,64.0,10.0,1.1,18.9,11.0,26.61,0.0
2018,11,2,17,15,32.0,5.0,1.1,18.4,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.35,10.85,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,11,3,6,45,131.5,14.0,1.25,11.7,21.5,13.76,0.0
2018,11,3,7,0,232.0,25.0,1.2,12.1,41.0,20.14,6.52
2018,11,3,7,15,401.5,32.5,1.5,13.3,86.5,24.54,15.38
2018,11,3,7,30,571.0,40.0,1.8,14.5,132.0,31.57,22.13
2018,11,3,7,45,589.5,48.5,2.05,15.7,170.0,33.79,24.31
2018,11,3,8,0,608.0,57.0,2.3,16.9,208.0,58.59,31.53
2018,11,3,8,15,678.5,59.0,2.5,17.65,258.0,100.32,52.72
2018,11,3,8,30,749.0,61.0,2.7,18.4,308.0,144.96,82.75
2018,11,3,8,45,800.5,60.0,2.85,19.1,354.5,189.46,117.71
2018,11,3,9,0,852.0,59.0,3.0,19.8,401.0,240.82,160.54
2018,11,3,9,15,870.0,60.5,3.1,20.5,438.0,285.47,199.99
2018,11,3,9,30,888.0,62.0,3.2,21.2,475.0,330.06,239.24
2018,11,3,9,45,900.5,64.0,3.3,21.95,506.5,372.9,276.55
2018,11,3,10,0,913.0,66.0,3.4,22.7,538.0,414.79,312.23
2018,11,3,10,15,921.5,67.5,3.45,23.35,562.5,453.34,344.54
2018,11,3,10,30,930.0,69.0,3.5,24.0,587.0,490.21,374.67
2018,11,3,10,45,935.0,70.0,3.6,24.65,604.5,523.04,401.08
2018,11,3,11,0,940.0,71.0,3.7,25.3,622.0,553.61,425.13
2018,11,3,11,15,892.5,85.5,3.8,25.85,615.0,566.87,435.72
2018,11,3,11,30,845.0,100.0,3.9,26.4,608.0,575.37,442.34
2018,11,3,11,45,858.0,97.0,4.0,26.9,614.0,597.54,459.24
2018,11,3,12,0,871.0,94.0,4.1,27.4,620.0,617.41,474.14
2018,11,3,12,15,882.0,90.5,4.1,27.7,618.5,632.15,485.28
2018,11,3,12,30,893.0,87.0,4.1,28.0,617.0,644.81,494.77
2018,11,3,12,45,830.0,101.0,4.1,28.25,585.0,628.25,482.25
2018,11,3,13,0,767.0,115.0,4.1,28.5,553.0,607.97,467.01
2018,11,3,13,15,559.5,162.5,4.05,28.55,475.5,526.31,405.05
2018,11,3,13,30,352.0,210.0,4.0,28.6,398.0,441.25,339.57
2018,11,3,13,45,291.0,208.0,3.9,28.6,358.0,401.23,309.41
2018,11,3,14,0,230.0,206.0,3.8,28.6,318.0,355.73,274.73
2018,11,3,14,15,318.0,174.5,3.7,28.45,317.5,378.25,293.72
2018,11,3,14,30,406.0,143.0,3.6,28.3,317.0,397.45,309.62
2018,11,3,14,45,391.0,132.0,3.5,28.15,286.5,370.72,289.23
2018,11,3,15,0,376.0,121.0,3.4,28.0,256.0,343.31,268.07
2018,11,3,15,15,253.0,111.5,3.4,28.0,197.5,255.74,199.35
2018,11,3,15,30,130.0,102.0,3.4,28.0,139.0,175.22,135.22
2018,11,3,15,45,97.0,81.5,2.5,26.15,106.5,134.69,103.14
2018,11,3,16,0,64.0,61.0,1.6,24.3,74.0,95.61,71.59
2018,11,3,16,15,58.0,46.0,1.5,22.95,55.5,75.33,54.48
2018,11,3,16,30,52.0,31.0,1.4,21.6,37.0,55.02,36.4
2018,11,3,16,45,67.0,20.5,1.35,20.2,24.0,48.56,10.58
2018,11,3,17,0,82.0,10.0,1.3,18.8,11.0,31.05,0.0
2018,11,3,17,15,41.0,5.0,1.3,18.3,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,4,6,15,12.5,1.5,1.05,10.15,1.0,0.0,0.0
2018,11,4,6,30,25.0,3.0,1.0,10.3,2.0,0.0,0.0
2018,11,4,6,45,138.5,14.0,0.95,10.45,22.0,13.76,0.0
2018,11,4,7,0,252.0,25.0,0.9,10.6,42.0,20.4,5.3
2018,11,4,7,15,301.0,37.0,1.05,11.4,73.0,29.14,19.38
2018,11,4,7,30,350.0,49.0,1.2,12.2,104.0,37.39,27.47
2018,11,4,7,45,379.0,61.0,1.4,13.0,138.5,44.81,34.4
2018,11,4,8,0,408.0,73.0,1.6,13.8,173.0,65.27,42.47
2018,11,4,8,15,390.5,91.5,1.55,14.55,202.0,101.45,65.67
2018,11,4,8,30,373.0,110.0,1.5,15.3,231.0,135.89,92.48
2018,11,4,8,45,420.5,118.0,1.4,16.05,271.5,170.58,118.93
2018,11,4,9,0,468.0,126.0,1.3,16.8,312.0,209.09,149.64
2018,11,4,9,15,472.0,138.5,1.3,17.8,341.0,243.82,179.1
2018,11,4,9,30,476.0,151.0,1.3,18.8,370.0,278.22,207.93
2018,11,4,9,45,447.5,169.5,1.3,19.8,386.5,306.47,231.9
2018,11,4,10,0,419.0,188.0,1.3,20.8,403.0,331.83,252.69
2018,11,4,10,15,509.5,172.0,1.4,21.4,445.5,372.22,284.07
2018,11,4,10,30,600.0,156.0,1.5,22.0,488.0,417.94,319.41
2018,11,4,10,45,754.5,120.0,1.6,22.65,550.5,478.32,365.5
2018,11,4,11,0,909.0,84.0,1.7,23.3,613.0,546.73,417.0
2018,11,4,11,15,924.5,82.5,1.85,23.6,627.5,577.34,440.85
2018,11,4,11,30,940.0,81.0,2.0,23.9,642.0,605.92,463.11
2018,11,4,11,45,926.0,83.5,2.15,24.2,637.5,619.3,474.01
2018,11,4,12,0,912.0,86.0,2.3,24.5,633.0,629.33,482.34
2018,11,4,12,15,916.0,84.5,2.35,24.6,629.0,642.87,493.07
2018,11,4,12,30,920.0,83.0,2.4,24.7,625.0,653.5,501.56
2018,11,4,12,45,912.0,83.0,2.5,24.75,610.0,655.26,503.85
2018,11,4,13,0,904.0,83.0,2.6,24.8,595.0,653.93,503.88
2018,11,4,13,15,869.5,83.5,2.65,24.7,561.0,635.63,491.48
2018,11,4,13,30,835.0,84.0,2.7,24.6,527.0,612.83,475.75
2018,11,4,13,45,826.0,84.0,2.75,24.5,503.0,602.66,469.15
2018,11,4,14,0,817.0,84.0,2.8,24.4,479.0,589.91,460.37
2018,11,4,14,15,783.5,83.5,2.8,24.05,440.0,559.72,438.68
2018,11,4,14,30,750.0,83.0,2.8,23.7,401.0,527.98,415.45
2018,11,4,14,45,681.5,82.5,2.8,23.3,350.5,477.63,377.53
2018,11,4,15,0,613.0,82.0,2.8,22.9,300.0,426.56,338.3
2018,11,4,15,15,569.0,77.0,2.8,22.9,259.0,384.18,304.51
2018,11,4,15,30,525.0,72.0,2.8,22.9,218.0,342.47,270.34
2018,11,4,15,45,462.0,64.5,2.65,21.45,176.0,290.66,228.62
2018,11,4,16,0,399.0,57.0,2.5,20.0,134.0,241.59,187.83
2018,11,4,16,15,330.0,46.5,2.2,18.8,98.5,189.42,143.37
2018,11,4,16,30,261.0,36.0,1.9,17.6,63.0,144.04,101.79
2018,11,4,16,45,153.0,22.0,1.6,16.35,36.0,79.96,11.61
2018,11,4,17,0,45.0,8.0,1.3,15.1,9.0,19.37,0.0
2018,11,4,17,15,22.5,4.0,1.35,14.6,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.3,9.9,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,11,5,6,45,159.5,12.5,1.35,10.95,21.5,12.29,0.0
2018,11,5,7,0,295.0,22.0,1.4,11.5,41.0,17.56,2.11
2018,11,5,7,15,394.5,31.0,1.65,12.25,78.5,23.54,14.38
2018,11,5,7,30,494.0,40.0,1.9,13.0,116.0,29.23,20.14
2018,11,5,7,45,591.0,42.5,2.15,13.75,163.5,31.8,22.71
2018,11,5,8,0,688.0,45.0,2.4,14.5,211.0,48.75,24.56
2018,11,5,8,15,729.5,48.0,2.55,15.3,255.0,89.39,43.25
2018,11,5,8,30,771.0,51.0,2.7,16.1,299.0,133.35,73.12
2018,11,5,8,45,800.5,53.0,2.85,16.9,340.5,180.74,111.21
2018,11,5,9,0,830.0,55.0,3.0,17.7,382.0,226.3,150.23
2018,11,5,9,15,845.5,58.0,3.15,18.4,418.0,270.42,189.56
2018,11,5,9,30,861.0,61.0,3.3,19.1,454.0,314.34,228.66
2018,11,5,9,45,870.5,65.0,3.45,19.75,485.0,356.74,266.16
2018,11,5,10,0,880.0,69.0,3.6,20.4,516.0,398.05,301.97
2018,11,5,10,15,890.0,70.0,3.65,21.0,540.5,435.45,333.86
2018,11,5,10,30,900.0,71.0,3.7,21.6,565.0,471.35,363.75
2018,11,5,10,45,907.0,71.5,3.8,22.2,582.5,503.63,390.24
2018,11,5,11,0,914.0,72.0,3.9,22.8,600.0,533.85,414.51
2018,11,5,11,15,918.0,72.5,3.9,23.15,610.0,560.25,435.58
2018,11,5,11,30,922.0,73.0,3.9,23.5,620.0,584.14,454.31
2018,11,5,11,45,923.0,73.5,3.9,23.85,622.0,603.68,469.46
2018,11,5,12,0,924.0,74.0,3.9,24.2,624.0,620.39,482.22
2018,11,5,12,15,923.0,73.0,3.95,24.35,618.0,631.44,491.17
2018,11,5,12,30,922.0,72.0,4.0,24.5,612.0,639.45,497.76
2018,11,5,12,45,918.0,71.5,4.0,24.65,598.5,643.08,500.87
2018,11,5,13,0,914.0,71.0,4.0,24.8,585.0,643.63,501.64
2018,11,5,13,15,907.0,70.5,3.95,24.75,564.5,639.28,498.97
2018,11,5,13,30,900.0,70.0,3.9,24.7,544.0,631.95,494.02
2018,11,5,13,45,889.0,69.0,3.85,24.7,516.0,618.74,484.53
2018,11,5,14,0,878.0,68.0,3.8,24.7,488.0,602.82,472.86
2018,11,5,14,15,862.0,65.5,3.75,24.5,453.5,579.74,456.02
2018,11,5,14,30,846.0,63.0,3.7,24.3,419.0,554.4,437.13
2018,11,5,14,45,822.5,61.0,3.65,24.15,379.5,526.28,415.48
2018,11,5,15,0,799.0,59.0,3.6,24.0,340.0,493.93,390.06
2018,11,5,15,15,763.5,56.0,3.6,24.0,296.5,453.21,357.35
2018,11,5,15,30,728.0,53.0,3.6,24.0,253.0,412.21,323.43
2018,11,5,15,45,674.0,48.5,2.85,22.7,207.5,361.47,281.5
2018,11,5,16,0,620.0,44.0,2.1,21.4,162.0,312.35,239.38
2018,11,5,16,15,527.0,38.0,1.9,20.0,118.5,252.65,188.72
2018,11,5,16,30,434.0,32.0,1.7,18.6,75.0,196.02,136.08
2018,11,5,16,45,268.5,21.0,1.5,17.2,43.0,111.2,1.72
2018,11,5,17,0,103.0,10.0,1.3,15.8,11.0,35.85,0.0
2018,11,5,17,15,51.5,5.0,1.3,15.3,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,6,6,45,151.5,11.5,1.25,8.25,20.5,11.3,0.0
2018,11,6,7,0,303.0,23.0,1.2,8.5,41.0,18.82,0.51
2018,11,6,7,15,436.5,31.0,1.4,9.55,83.0,23.78,14.64
2018,11,6,7,30,570.0,39.0,1.6,10.6,125.0,31.29,22.14
2018,11,6,7,45,638.5,44.0,1.8,11.65,171.0,33.46,24.39
2018,11,6,8,0,707.0,49.0,2.0,12.7,217.0,50.39,27.34
2018,11,6,8,15,750.0,52.5,2.15,13.3,262.5,92.25,45.94
2018,11,6,8,30,793.0,56.0,2.3,13.9,308.0,137.62,76.48
2018,11,6,8,45,821.5,59.0,2.5,14.5,350.5,183.32,113.23
2018,11,6,9,0,850.0,62.0,2.7,15.1,393.0,230.53,153.94
2018,11,6,9,15,867.5,65.0,2.75,15.7,430.5,279.1,197.11
2018,11,6,9,30,885.0,68.0,2.8,16.3,468.0,324.53,237.67
2018,11,6,9,45,896.5,70.0,2.85,16.9,499.0,366.72,275.25
2018,11,6,10,0,908.0,72.0,2.9,17.5,530.0,407.88,311.18
2018,11,6,10,15,917.5,73.5,2.9,18.1,555.0,446.51,344.17
2018,11,6,10,30,927.0,75.0,2.9,18.7,580.0,483.54,375.0
2018,11,6,10,45,933.5,75.5,2.85,19.3,597.5,516.4,401.73
2018,11,6,11,0,940.0,76.0,2.8,19.9,615.0,547.1,426.05
2018,11,6,11,15,943.0,76.5,2.85,20.45,624.5,573.63,447.0
2018,11,6,11,30,946.0,77.0,2.9,21.0,634.0,597.53,465.51
2018,11,6,11,45,946.5,77.0,2.95,21.55,635.5,616.76,480.2
2018,11,6,12,0,947.0,77.0,3.0,22.1,637.0,633.06,492.45
2018,11,6,12,15,943.0,77.0,3.05,22.45,630.0,643.67,500.68
2018,11,6,12,30,939.0,77.0,3.1,22.8,623.0,651.15,506.48
2018,11,6,12,45,930.0,78.0,3.15,23.15,608.0,653.47,508.37
2018,11,6,13,0,921.0,79.0,3.2,23.5,593.0,652.67,507.88
2018,11,6,13,15,912.5,78.0,3.15,23.65,571.0,646.98,503.85
2018,11,6,13,30,904.0,77.0,3.1,23.8,549.0,638.3,497.55
2018,11,6,13,45,891.5,75.0,3.1,23.95,520.0,623.21,486.63
2018,11,6,14,0,879.0,73.0,3.1,24.1,491.0,605.41,473.54
2018,11,6,14,15,862.0,71.0,3.0,24.05,456.0,585.07,458.3
2018,11,6,14,30,845.0,69.0,2.9,24.0,421.0,559.96,439.26
2018,11,6,14,45,821.0,65.5,2.8,23.95,380.5,527.32,414.18
2018,11,6,15,0,797.0,62.0,2.7,23.9,340.0,493.17,387.36
2018,11,6,15,15,760.0,59.0,2.7,23.9,296.0,451.92,354.5
2018,11,6,15,30,723.0,56.0,2.7,23.9,252.0,410.42,320.44
2018,11,6,15,45,667.5,51.0,1.9,22.15,206.0,358.8,278.11
2018,11,6,16,0,612.0,46.0,1.1,20.4,160.0,308.83,235.39
2018,11,6,16,15,517.5,38.5,1.15,19.5,116.0,247.86,184.03
2018,11,6,16,30,423.0,31.0,1.2,18.6,72.0,189.83,129.74
2018,11,6,16,45,260.0,20.0,1.25,17.7,41.0,106.17,0.0
2018,11,6,17,0,97.0,9.0,1.3,16.8,10.0,33.06,0.0
2018,11,6,17,15,48.5,4.5,1.3,16.35,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,13.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,13.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,12.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,7,6,45,138.5,11.0,0.45,12.15,19.0,10.81,0.0
2018,11,7,7,0,277.0,22.0,0.5,12.1,38.0,18.02,0.0
2018,11,7,7,15,418.0,29.5,0.55,12.55,78.5,22.55,13.26
2018,11,7,7,30,559.0,37.0,0.6,13.0,119.0,29.48,20.32
2018,11,7,7,45,619.0,42.5,0.7,13.5,163.0,32.23,23.12
2018,11,7,8,0,679.0,48.0,0.8,14.0,207.0,46.61,26.03
2018,11,7,8,15,730.0,51.0,1.0,14.6,253.0,86.99,42.67
2018,11,7,8,30,781.0,54.0,1.2,15.2,299.0,131.66,71.7
2018,11,7,8,45,808.5,57.5,1.4,15.85,341.0,176.93,107.5
2018,11,7,9,0,836.0,61.0,1.6,16.5,383.0,223.63,147.23
2018,11,7,9,15,854.5,63.0,1.75,17.15,419.5,270.82,188.69
2018,11,7,9,30,873.0,65.0,1.9,17.8,456.0,314.95,227.75
2018,11,7,9,45,886.0,66.5,2.05,18.4,487.0,356.57,264.55
2018,11,7,10,0,899.0,68.0,2.2,19.0,518.0,397.3,299.92
2018,11,7,10,15,908.5,70.0,2.35,19.6,543.0,435.96,332.91
2018,11,7,10,30,918.0,72.0,2.5,20.2,568.0,473.06,363.88
2018,11,7,10,45,924.5,72.0,2.65,20.75,585.0,505.07,390.38
2018,11,7,11,0,931.0,72.0,2.8,21.3,602.0,534.94,414.63
2018,11,7,11,15,934.5,72.5,2.9,21.65,611.5,561.43,436.01
2018,11,7,11,30,938.0,73.0,3.0,22.0,621.0,585.34,455.04
2018,11,7,11,45,939.0,73.0,3.05,22.35,623.0,604.64,470.17
2018,11,7,12,0,940.0,73.0,3.1,22.7,625.0,621.05,482.9
2018,11,7,12,15,938.0,72.5,3.15,22.9,618.5,632.22,491.86
2018,11,7,12,30,936.0,72.0,3.2,23.1,612.0,640.29,498.42
2018,11,7,12,45,932.0,71.0,3.25,23.3,598.0,643.52,501.34
2018,11,7,13,0,928.0,70.0,3.3,23.5,584.0,643.62,501.88
2018,11,7,13,15,920.0,69.0,3.3,23.55,562.5,638.19,498.39
2018,11,7,13,30,912.0,68.0,3.3,23.6,541.0,629.73,492.58
2018,11,7,13,45,900.5,66.5,3.3,23.65,512.5,615.7,482.54
2018,11,7,14,0,889.0,65.0,3.3,23.7,484.0,598.93,470.28
2018,11,7,14,15,872.5,63.0,3.3,23.55,449.0,576.12,453.63
2018,11,7,14,30,856.0,61.0,3.3,23.4,414.0,551.06,434.9
2018,11,7,14,45,831.5,58.5,3.25,23.2,374.0,519.09,410.39
2018,11,7,15,0,807.0,56.0,3.2,23.0,334.0,488.43,386.17
2018,11,7,15,15,771.5,53.0,3.2,23.0,290.5,447.86,353.4
2018,11,7,15,30,736.0,50.0,3.2,23.0,247.0,407.0,319.39
2018,11,7,15,45,681.5,45.5,2.5,21.6,201.5,356.32,277.32
2018,11,7,16,0,627.0,41.0,1.8,20.2,156.0,307.32,235.07
2018,11,7,16,15,535.5,34.5,1.65,18.9,113.0,244.91,181.94
2018,11,7,16,30,444.0,28.0,1.5,17.6,70.0,187.7,126.66
2018,11,7,16,45,276.5,19.0,1.4,16.3,40.0,108.39,0.0
2018,11,7,17,0,109.0,10.0,1.3,15.0,10.0,36.72,0.0
2018,11,7,17,15,54.5,5.0,1.3,14.65,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,8,6,45,81.5,11.5,1.65,6.45,16.0,11.3,0.0
2018,11,8,7,0,163.0,23.0,1.7,6.7,32.0,18.3,0.0
2018,11,8,7,15,284.0,37.0,2.0,7.6,70.5,28.87,18.66
2018,11,8,7,30,405.0,51.0,2.3,8.5,109.0,40.77,30.64
2018,11,8,7,45,488.0,60.0,2.55,9.35,154.5,45.66,35.52
2018,11,8,8,0,571.0,69.0,2.8,10.2,200.0,58.56,39.44
