Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,8,15,626.5,75.0,2.9,10.95,246.0,96.45,55.74
2018,11,8,8,30,682.0,81.0,3.0,11.7,292.0,139.29,83.8
2018,11,8,8,45,723.5,84.5,3.05,12.5,336.0,182.26,117.26
2018,11,8,9,0,765.0,88.0,3.1,13.3,380.0,228.14,155.77
2018,11,8,9,15,797.0,89.5,3.2,14.15,419.5,272.41,194.49
2018,11,8,9,30,829.0,91.0,3.3,15.0,459.0,320.49,236.46
2018,11,8,9,45,857.5,90.0,3.4,15.85,494.0,363.35,273.99
2018,11,8,10,0,886.0,89.0,3.5,16.7,529.0,406.63,311.23
2018,11,8,10,15,898.5,91.5,3.55,17.3,556.0,446.92,345.74
2018,11,8,10,30,911.0,94.0,3.6,17.9,583.0,485.92,378.37
2018,11,8,10,45,918.0,96.0,3.65,18.45,601.5,520.37,406.82
2018,11,8,11,0,925.0,98.0,3.7,19.0,620.0,552.78,433.0
2018,11,8,11,15,928.5,98.5,3.7,19.3,630.0,579.68,454.76
2018,11,8,11,30,932.0,99.0,3.7,19.6,640.0,604.04,474.15
2018,11,8,11,45,932.0,99.0,3.7,19.95,641.5,623.26,489.24
2018,11,8,12,0,932.0,99.0,3.7,20.3,643.0,639.58,501.87
2018,11,8,12,15,917.5,101.5,3.65,20.5,632.0,646.97,507.7
2018,11,8,12,30,903.0,104.0,3.6,20.7,621.0,651.08,510.96
2018,11,8,12,45,906.0,99.5,3.5,20.9,608.0,655.33,514.3
2018,11,8,13,0,909.0,95.0,3.4,21.1,595.0,656.51,515.25
2018,11,8,13,15,917.0,90.5,3.3,21.2,578.5,657.61,516.25
2018,11,8,13,30,925.0,86.0,3.2,21.3,562.0,655.53,514.79
2018,11,8,13,45,909.5,84.5,3.1,21.4,531.5,639.46,502.74
2018,11,8,14,0,894.0,83.0,3.0,21.5,501.0,620.64,488.53
2018,11,8,14,15,872.0,81.0,2.85,21.45,464.0,594.99,469.09
2018,11,8,14,30,850.0,79.0,2.7,21.4,427.0,567.15,447.7
2018,11,8,14,45,818.0,77.0,2.5,21.3,385.0,532.03,420.26
2018,11,8,15,0,786.0,75.0,2.3,21.2,343.0,495.64,391.28
2018,11,8,15,15,745.0,70.0,2.3,21.2,297.0,453.23,357.36
2018,11,8,15,30,704.0,65.0,2.3,21.2,251.0,408.72,320.79
2018,11,8,15,45,636.0,59.5,1.6,19.6,203.5,352.53,274.5
2018,11,8,16,0,568.0,54.0,0.9,18.0,156.0,298.86,228.63
2018,11,8,16,15,456.0,45.0,0.95,17.3,111.5,228.79,170.15
2018,11,8,16,30,344.0,36.0,1.0,16.6,67.0,165.33,110.37
2018,11,8,16,45,194.5,21.5,1.0,15.95,37.0,85.55,0.0
2018,11,8,17,0,45.0,7.0,1.0,15.3,7.0,17.86,0.0
2018,11,8,17,15,22.5,3.5,1.0,15.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,6,45,107.5,11.5,1.35,6.65,17.0,11.3,0.0
2018,11,9,7,0,215.0,23.0,1.3,6.9,34.0,19.63,0.0
2018,11,9,7,15,351.0,34.0,1.25,8.0,73.5,27.53,17.23
2018,11,9,7,30,487.0,45.0,1.2,9.1,113.0,35.01,25.43
2018,11,9,7,45,564.5,52.5,1.15,10.2,159.0,38.81,29.28
2018,11,9,8,0,642.0,60.0,1.1,11.3,205.0,49.04,32.09
2018,11,9,8,15,691.0,65.0,1.05,12.1,250.5,89.06,47.73
2018,11,9,8,30,740.0,70.0,1.0,12.9,296.0,133.22,75.83
2018,11,9,8,45,772.5,74.0,0.9,13.7,339.0,180.78,112.62
2018,11,9,9,0,805.0,78.0,0.8,14.5,382.0,227.03,150.93
2018,11,9,9,15,804.0,86.5,0.8,15.45,415.5,271.11,189.63
2018,11,9,9,30,803.0,95.0,0.8,16.4,449.0,311.19,224.86
2018,11,9,9,45,788.5,107.5,0.8,17.4,475.0,351.78,259.86
2018,11,9,10,0,774.0,120.0,0.8,18.4,501.0,389.8,291.65
2018,11,9,10,15,786.5,122.5,0.8,18.95,525.5,426.5,321.57
2018,11,9,10,30,799.0,125.0,0.8,19.5,550.0,462.19,349.93
2018,11,9,10,45,806.5,127.0,0.85,20.1,567.5,493.9,374.88
2018,11,9,11,0,814.0,129.0,0.9,20.7,585.0,523.9,397.98
2018,11,9,11,15,817.5,130.0,0.9,20.95,594.5,549.01,417.23
2018,11,9,11,30,821.0,131.0,0.9,21.2,604.0,571.91,434.49
2018,11,9,11,45,820.0,132.0,0.9,21.5,605.5,589.98,447.89
2018,11,9,12,0,819.0,133.0,0.9,21.8,607.0,605.47,459.22
2018,11,9,12,15,811.5,134.5,0.95,21.95,600.0,615.04,466.88
2018,11,9,12,30,804.0,136.0,1.0,22.1,593.0,621.83,472.49
2018,11,9,12,45,791.5,136.0,1.05,22.3,577.0,621.31,472.8
2018,11,9,13,0,779.0,136.0,1.1,22.5,561.0,618.01,471.1
2018,11,9,13,15,767.0,134.0,1.2,22.5,539.5,610.27,466.98
2018,11,9,13,30,755.0,132.0,1.3,22.5,518.0,599.94,460.85
2018,11,9,13,45,737.5,129.0,1.35,22.5,489.0,582.84,449.31
2018,11,9,14,0,720.0,126.0,1.4,22.5,460.0,563.49,435.95
2018,11,9,14,15,695.0,121.5,1.35,22.25,424.5,536.26,416.38
2018,11,9,14,30,670.0,117.0,1.3,22.0,389.0,507.39,395.27
2018,11,9,14,45,635.5,111.5,1.3,21.75,349.0,471.05,368.35
2018,11,9,15,0,601.0,106.0,1.3,21.5,309.0,433.99,340.21
2018,11,9,15,15,555.0,97.5,1.3,21.5,265.5,387.94,304.14
2018,11,9,15,30,509.0,89.0,1.3,21.5,222.0,342.35,267.47
2018,11,9,15,45,441.5,78.0,1.15,19.35,177.5,287.22,224.04
2018,11,9,16,0,374.0,67.0,1.0,17.2,133.0,235.44,181.75
2018,11,9,16,15,268.0,51.5,1.05,16.35,91.5,168.67,126.26
2018,11,9,16,30,162.0,36.0,1.1,15.5,50.0,109.62,72.08
2018,11,9,16,45,86.5,20.0,1.2,14.7,27.0,43.74,0.0
2018,11,9,17,0,11.0,4.0,1.3,13.9,4.0,6.59,0.0
2018,11,9,17,15,5.5,2.0,1.3,13.55,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,0.8,8.05,8.0,6.88,0.0
2018,11,10,7,0,54.0,14.0,0.8,8.0,16.0,11.98,0.0
2018,11,10,7,15,120.0,32.5,0.75,8.25,46.0,26.92,16.37
2018,11,10,7,30,186.0,51.0,0.7,8.5,76.0,41.32,31.04
2018,11,10,7,45,244.0,68.5,0.65,8.75,114.5,54.52,43.52
2018,11,10,8,0,302.0,86.0,0.6,9.0,153.0,66.06,54.28
2018,11,10,8,15,349.0,100.5,0.7,9.6,194.0,97.94,67.59
2018,11,10,8,30,396.0,115.0,0.8,10.2,235.0,134.1,92.24
2018,11,10,8,45,433.0,127.5,0.95,10.8,275.5,171.13,120.63
2018,11,10,9,0,470.0,140.0,1.1,11.4,316.0,211.06,153.03
2018,11,10,9,15,499.0,149.5,1.1,12.1,352.5,249.12,184.76
2018,11,10,9,30,528.0,159.0,1.1,12.8,389.0,288.86,217.94
2018,11,10,9,45,551.5,164.5,1.15,13.55,420.0,324.7,247.98
2018,11,10,10,0,575.0,170.0,1.2,14.3,451.0,361.25,278.16
2018,11,10,10,15,594.0,173.5,1.2,15.1,476.0,394.66,305.25
2018,11,10,10,30,613.0,177.0,1.2,15.9,501.0,427.97,331.64
2018,11,10,10,45,628.5,178.0,1.2,16.7,519.5,457.0,354.24
2018,11,10,11,0,644.0,179.0,1.2,17.5,538.0,486.42,376.6
2018,11,10,11,15,639.5,181.5,1.15,17.85,542.5,504.95,390.78
2018,11,10,11,30,635.0,184.0,1.1,18.2,547.0,520.14,402.21
2018,11,10,11,45,650.0,182.0,1.1,18.55,554.5,542.2,418.79
2018,11,10,12,0,665.0,180.0,1.1,18.9,562.0,561.43,433.03
2018,11,10,12,15,632.5,187.5,1.2,19.0,548.0,559.28,432.36
2018,11,10,12,30,600.0,195.0,1.3,19.1,534.0,555.94,430.77
2018,11,10,12,45,555.0,204.0,1.45,19.2,511.5,544.27,423.08
2018,11,10,13,0,510.0,213.0,1.6,19.3,489.0,530.39,413.56
2018,11,10,13,15,495.0,208.0,1.65,19.25,467.5,518.45,405.59
2018,11,10,13,30,480.0,203.0,1.7,19.2,446.0,504.79,396.19
2018,11,10,13,45,460.5,195.5,1.75,19.1,418.5,484.35,381.65
2018,11,10,14,0,441.0,188.0,1.8,19.0,391.0,462.58,365.91
2018,11,10,14,15,419.5,177.0,1.6,18.65,358.5,434.89,344.98
2018,11,10,14,30,398.0,166.0,1.4,18.3,326.0,401.19,319.25
2018,11,10,14,45,370.0,152.5,1.25,17.95,289.5,365.87,291.96
2018,11,10,15,0,342.0,139.0,1.1,17.6,253.0,330.56,264.15
2018,11,10,15,15,305.5,122.0,1.1,17.6,213.5,287.39,229.64
2018,11,10,15,30,269.0,105.0,1.1,17.6,174.0,245.19,195.17
2018,11,10,15,45,224.5,85.5,1.05,15.8,135.5,197.84,156.89
2018,11,10,16,0,180.0,66.0,1.0,14.0,97.0,152.46,119.13
2018,11,10,16,15,130.5,45.5,1.05,13.45,64.5,106.07,79.36
2018,11,10,16,30,81.0,25.0,1.1,12.9,32.0,61.33,37.86
2018,11,10,16,45,44.0,13.5,1.15,12.3,17.0,25.39,0.0
2018,11,10,17,0,7.0,2.0,1.2,11.7,2.0,1.97,0.0
2018,11,10,17,15,3.5,1.0,1.2,11.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,11,6,45,21.0,8.0,1.25,3.15,9.0,7.86,0.0
2018,11,11,7,0,42.0,16.0,1.2,3.3,18.0,15.73,0.0
2018,11,11,7,15,165.0,33.5,1.4,4.4,53.5,26.21,15.62
2018,11,11,7,30,288.0,51.0,1.6,5.5,89.0,39.36,29.54
2018,11,11,7,45,377.0,63.0,1.75,6.6,133.0,47.46,37.44
2018,11,11,8,0,466.0,75.0,1.9,7.7,177.0,56.5,45.87
2018,11,11,8,15,528.0,83.5,2.0,8.6,222.5,93.02,58.59
2018,11,11,8,30,590.0,92.0,2.1,9.5,268.0,133.24,83.94
2018,11,11,8,45,639.5,96.0,2.2,10.4,311.5,172.8,113.54
2018,11,11,9,0,689.0,100.0,2.3,11.3,355.0,216.22,149.05
2018,11,11,9,15,709.0,106.0,2.25,12.3,391.0,258.02,185.46
2018,11,11,9,30,729.0,112.0,2.2,13.3,427.0,300.39,222.4
2018,11,11,9,45,740.5,117.5,2.2,14.25,457.0,339.94,256.92
2018,11,11,10,0,752.0,123.0,2.2,15.2,487.0,378.92,290.22
2018,11,11,10,15,762.0,125.0,2.1,15.95,509.5,413.25,319.11
2018,11,11,10,30,772.0,127.0,2.0,16.7,532.0,446.47,346.29
2018,11,11,10,45,759.5,127.5,1.85,17.5,536.5,466.77,362.77
2018,11,11,11,0,747.0,128.0,1.7,18.3,541.0,484.3,376.46
2018,11,11,11,15,754.5,129.5,1.7,18.8,552.5,510.18,396.72
2018,11,11,11,30,762.0,131.0,1.7,19.3,564.0,534.23,415.11
2018,11,11,11,45,776.0,130.5,1.65,19.75,572.5,557.88,432.7
2018,11,11,12,0,790.0,130.0,1.6,20.2,581.0,579.6,448.51
2018,11,11,12,15,749.5,132.0,1.6,20.45,556.5,570.35,441.97
2018,11,11,12,30,709.0,134.0,1.6,20.7,532.0,557.78,433.05
2018,11,11,12,45,704.0,127.0,1.65,20.9,514.0,554.01,431.14
2018,11,11,13,0,699.0,120.0,1.7,21.1,496.0,547.7,427.19
2018,11,11,13,15,698.5,118.0,1.75,21.15,481.5,546.83,427.27
2018,11,11,13,30,698.0,116.0,1.8,21.2,467.0,543.58,425.45
2018,11,11,13,45,729.0,113.5,1.8,21.25,462.5,555.81,434.87
2018,11,11,14,0,760.0,111.0,1.8,21.3,458.0,565.04,441.79
2018,11,11,14,15,739.0,107.0,1.75,21.1,423.5,540.26,423.46
2018,11,11,14,30,718.0,103.0,1.7,20.9,389.0,513.64,403.61
2018,11,11,14,45,688.5,97.0,1.6,20.65,349.0,478.82,377.02
2018,11,11,15,0,659.0,91.0,1.5,20.4,309.0,443.01,349.07
2018,11,11,15,15,614.5,84.0,1.5,20.4,265.5,398.31,313.56
2018,11,11,15,30,570.0,77.0,1.5,20.4,222.0,354.04,277.39
2018,11,11,15,45,506.5,67.5,1.3,18.3,178.0,300.12,234.26
2018,11,11,16,0,443.0,58.0,1.1,16.2,134.0,248.69,191.55
2018,11,11,16,15,347.0,45.0,1.15,15.5,93.5,185.76,138.06
2018,11,11,16,30,251.0,32.0,1.2,14.8,53.0,130.01,81.25
2018,11,11,16,45,140.5,18.5,1.3,14.1,29.0,56.48,0.0
2018,11,11,17,0,30.0,5.0,1.4,13.4,5.0,0.0,0.0
2018,11,11,17,15,15.0,2.5,1.4,13.05,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,45,55.0,8.5,1.5,4.6,10.5,8.36,0.0
2018,11,12,7,0,110.0,17.0,1.5,4.8,21.0,16.71,0.0
2018,11,12,7,15,218.5,32.0,1.65,6.0,55.0,25.07,14.06
2018,11,12,7,30,327.0,47.0,1.8,7.2,89.0,36.17,26.42
2018,11,12,7,45,401.0,59.0,1.9,8.35,131.0,44.37,34.35
2018,11,12,8,0,475.0,71.0,2.0,9.5,173.0,53.77,43.06
2018,11,12,8,15,525.5,80.0,2.1,10.35,216.0,87.79,54.5
2018,11,12,8,30,576.0,89.0,2.2,11.2,259.0,127.05,79.03
2018,11,12,8,45,610.5,97.0,2.25,12.05,300.0,167.36,109.56
2018,11,12,9,0,645.0,105.0,2.3,12.9,341.0,210.14,144.72
2018,11,12,9,15,665.0,112.0,2.3,13.75,376.5,250.84,179.88
2018,11,12,9,30,685.0,119.0,2.3,14.6,412.0,292.21,215.77
2018,11,12,9,45,696.0,125.0,2.3,15.5,441.5,330.27,248.83
2018,11,12,10,0,707.0,131.0,2.3,16.4,471.0,367.83,280.82
2018,11,12,10,15,722.0,134.0,2.25,17.1,496.0,403.41,310.58
2018,11,12,10,30,737.0,137.0,2.2,17.8,521.0,438.35,339.09
2018,11,12,10,45,748.0,138.5,2.1,18.5,538.5,469.19,363.64
2018,11,12,11,0,759.0,140.0,2.0,19.2,556.0,498.7,386.48
2018,11,12,11,15,765.5,140.0,1.9,19.85,566.0,522.97,404.87
2018,11,12,11,30,772.0,140.0,1.8,20.5,576.0,545.32,421.33
2018,11,12,11,45,775.0,140.0,1.7,21.15,578.5,563.71,434.41
2018,11,12,12,0,778.0,140.0,1.6,21.8,581.0,579.79,445.44
2018,11,12,12,15,765.5,142.0,1.45,22.05,572.5,586.62,449.79
2018,11,12,12,30,753.0,144.0,1.3,22.3,564.0,590.71,451.97
2018,11,12,12,45,732.5,147.0,1.2,22.55,547.5,588.43,449.69
2018,11,12,13,0,712.0,150.0,1.1,22.8,531.0,583.5,445.45
2018,11,12,13,15,703.5,146.5,1.0,22.85,510.5,576.57,440.23
2018,11,12,13,30,695.0,143.0,0.9,22.9,490.0,567.21,433.18
2018,11,12,13,45,681.5,137.5,0.75,22.9,462.5,550.56,420.48
2018,11,12,14,0,668.0,132.0,0.6,22.9,435.0,531.75,406.09
2018,11,12,14,15,646.0,126.0,0.55,22.6,401.0,505.68,387.59
2018,11,12,14,30,624.0,120.0,0.5,22.3,367.0,478.02,367.61
2018,11,12,14,45,593.5,112.5,0.45,22.0,328.5,443.03,341.81
2018,11,12,15,0,563.0,105.0,0.4,21.7,290.0,407.3,314.84
2018,11,12,15,15,517.5,96.0,0.4,21.7,248.0,361.74,279.75
2018,11,12,15,30,472.0,87.0,0.4,21.7,206.0,318.49,245.45
2018,11,12,15,45,409.5,75.0,0.5,20.0,163.5,266.22,205.0
2018,11,12,16,0,347.0,63.0,0.6,18.3,121.0,217.0,165.23
2018,11,12,16,15,260.0,47.0,0.65,17.6,83.0,158.24,116.08
2018,11,12,16,30,173.0,31.0,0.7,16.9,45.0,103.33,61.48
2018,11,12,16,45,95.0,17.0,0.75,16.2,24.0,42.34,0.0
2018,11,12,17,0,17.0,3.0,0.8,15.5,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.85,15.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,7.6,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,7.6,9.0,8.85,0.0
2018,11,13,7,15,4.5,17.5,1.15,8.05,17.5,16.89,7.12
2018,11,13,7,30,0.0,26.0,1.1,8.5,26.0,25.1,16.49
2018,11,13,7,45,0.0,37.0,1.0,8.95,37.0,35.74,26.53
2018,11,13,8,0,0.0,48.0,0.9,9.4,48.0,46.24,36.31
2018,11,13,8,15,8.5,74.5,1.1,10.05,77.0,70.33,54.94
2018,11,13,8,30,17.0,101.0,1.3,10.7,106.0,95.31,75.69
2018,11,13,8,45,38.5,117.0,1.45,11.35,130.5,111.73,88.33
2018,11,13,9,0,60.0,133.0,1.6,12.0,155.0,132.65,104.73
2018,11,13,9,15,40.5,144.0,1.55,12.6,159.5,141.95,113.01
2018,11,13,9,30,21.0,155.0,1.5,13.2,164.0,151.66,121.35
2018,11,13,9,45,27.5,160.5,1.5,13.85,173.0,158.59,126.48
2018,11,13,10,0,34.0,166.0,1.5,14.5,182.0,168.02,133.68
2018,11,13,10,15,41.5,186.5,1.5,15.25,207.0,191.83,152.41
2018,11,13,10,30,49.0,207.0,1.5,16.0,232.0,216.32,171.42
2018,11,13,10,45,69.5,222.0,1.55,16.8,259.0,242.14,191.3
2018,11,13,11,0,90.0,237.0,1.6,17.6,286.0,269.19,211.99
2018,11,13,11,15,72.0,232.0,1.6,17.85,271.5,259.17,203.9
2018,11,13,11,30,54.0,227.0,1.6,18.1,257.0,247.89,194.87
2018,11,13,11,45,148.5,237.0,1.6,18.35,320.5,312.55,246.12
2018,11,13,12,0,243.0,247.0,1.6,18.6,384.0,381.33,299.45
2018,11,13,12,15,193.0,235.0,1.4,18.45,343.0,343.68,269.99
2018,11,13,12,30,143.0,223.0,1.2,18.3,302.0,306.36,241.0
2018,11,13,12,45,91.0,218.0,0.95,18.1,268.0,269.91,212.2
2018,11,13,13,0,39.0,213.0,0.7,17.9,234.0,235.83,184.9
2018,11,13,13,15,78.5,211.0,0.65,17.7,251.0,258.29,203.56
2018,11,13,13,30,118.0,209.0,0.6,17.5,268.0,285.11,225.12
2018,11,13,13,45,71.0,186.5,0.5,17.3,221.5,230.28,181.85
2018,11,13,14,0,24.0,164.0,0.4,17.1,175.0,176.14,138.86
2018,11,13,14,15,130.0,136.0,0.45,16.75,188.0,214.89,172.19
2018,11,13,14,30,236.0,108.0,0.5,16.4,201.0,245.66,198.12
2018,11,13,14,45,232.5,114.5,0.55,16.05,198.0,248.12,199.9
2018,11,13,15,0,229.0,121.0,0.6,15.7,195.0,250.63,201.73
2018,11,13,15,15,143.0,108.5,0.6,15.7,152.5,186.83,149.71
2018,11,13,15,30,57.0,96.0,0.6,15.7,110.0,127.94,101.28
2018,11,13,15,45,40.5,77.5,0.75,14.85,86.5,100.36,78.41
2018,11,13,16,0,24.0,59.0,0.9,14.0,63.0,73.41,55.55
2018,11,13,16,15,14.5,42.5,0.95,13.65,44.5,52.17,36.88
2018,11,13,16,30,5.0,26.0,1.0,13.3,26.0,28.38,13.39
2018,11,13,16,45,8.0,14.5,1.05,12.9,14.5,16.39,0.0
2018,11,13,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,12.35,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,14,6,45,47.5,7.5,1.1,5.9,9.0,0.0,0.0
2018,11,14,7,0,95.0,15.0,1.1,5.9,18.0,14.74,0.0
2018,11,14,7,15,200.0,30.0,1.05,6.65,50.0,23.57,11.51
2018,11,14,7,30,305.0,45.0,1.0,7.4,82.0,34.75,24.98
2018,11,14,7,45,373.0,58.0,0.95,8.15,122.5,43.83,33.84
2018,11,14,8,0,441.0,71.0,0.9,8.9,163.0,52.56,42.05
2018,11,14,8,15,488.0,81.5,1.0,9.6,204.5,82.79,52.88
2018,11,14,8,30,535.0,92.0,1.1,10.3,246.0,122.35,77.49
2018,11,14,8,45,564.5,102.0,1.2,11.0,285.5,161.61,106.92
2018,11,14,9,0,594.0,112.0,1.3,11.7,325.0,202.95,140.7
2018,11,14,9,15,620.0,118.0,1.4,12.55,360.5,241.6,173.55
2018,11,14,9,30,646.0,124.0,1.5,13.4,396.0,281.53,207.83
2018,11,14,9,45,664.5,128.0,1.6,14.2,425.5,318.31,239.69
2018,11,14,10,0,683.0,132.0,1.7,15.0,455.0,355.24,271.23
2018,11,14,10,15,698.0,135.0,1.8,15.7,479.5,389.82,300.5
2018,11,14,10,30,713.0,138.0,1.9,16.4,504.0,423.81,328.71
2018,11,14,10,45,723.5,140.0,2.0,17.1,521.5,454.07,353.48
2018,11,14,11,0,734.0,142.0,2.1,17.8,539.0,483.04,376.73
2018,11,14,11,15,740.0,143.0,2.15,18.2,549.0,507.36,396.3
2018,11,14,11,30,746.0,144.0,2.2,18.6,559.0,529.84,414.1
2018,11,14,11,45,748.0,143.0,2.2,19.05,560.5,546.21,426.81
2018,11,14,12,0,750.0,142.0,2.2,19.5,562.0,560.32,437.6
2018,11,14,12,15,730.5,147.0,2.2,19.7,552.5,565.97,442.14
2018,11,14,12,30,711.0,152.0,2.2,19.9,543.0,568.84,444.51
2018,11,14,12,45,680.5,157.0,2.15,20.15,524.0,562.7,439.75
2018,11,14,13,0,650.0,162.0,2.1,20.4,505.0,553.95,433.02
2018,11,14,13,15,637.0,159.0,2.1,20.45,484.0,545.06,426.89
2018,11,14,13,30,624.0,156.0,2.1,20.5,463.0,532.13,417.69
2018,11,14,13,45,604.5,151.5,2.05,20.5,435.5,513.84,404.2
2018,11,14,14,0,585.0,147.0,2.0,20.5,408.0,493.83,389.27
2018,11,14,14,15,560.5,140.5,1.85,20.15,375.0,467.43,369.46
2018,11,14,14,30,536.0,134.0,1.7,19.8,342.0,439.89,348.46
2018,11,14,14,45,503.0,125.0,1.6,19.5,304.5,404.41,321.06
2018,11,14,15,0,470.0,116.0,1.5,19.2,267.0,368.71,292.93
2018,11,14,15,15,421.5,103.5,1.5,19.2,225.0,322.03,255.51
2018,11,14,15,30,373.0,91.0,1.5,19.2,183.0,276.67,218.32
2018,11,14,15,45,306.0,76.0,1.3,16.95,141.5,222.71,174.94
2018,11,14,16,0,239.0,61.0,1.1,14.7,100.0,172.22,133.2
2018,11,14,16,15,182.0,44.0,1.15,14.1,68.0,126.77,93.64
2018,11,14,16,30,125.0,27.0,1.2,13.5,36.0,81.47,44.44
2018,11,14,16,45,66.0,14.0,1.25,12.9,18.5,31.22,0.0
2018,11,14,17,0,7.0,1.0,1.3,12.3,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.3,12.15,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,6,45,7.0,5.5,1.3,5.35,5.5,0.0,0.0
2018,11,15,7,0,14.0,11.0,1.3,5.3,11.0,10.81,0.0
2018,11,15,7,15,94.5,28.0,1.25,6.1,38.5,23.29,10.38
2018,11,15,7,30,175.0,45.0,1.2,6.9,66.0,36.69,26.6
2018,11,15,7,45,241.0,61.5,1.15,7.65,103.5,46.8,36.49
2018,11,15,8,0,307.0,78.0,1.1,8.4,141.0,58.31,47.26
2018,11,15,8,15,312.5,90.5,1.3,9.15,167.0,81.75,57.25
2018,11,15,8,30,318.0,103.0,1.5,9.9,193.0,109.96,76.2
2018,11,15,8,45,375.5,113.5,1.65,10.65,235.5,143.5,100.41
2018,11,15,9,0,433.0,124.0,1.8,11.4,278.0,181.84,130.26
2018,11,15,9,15,468.0,135.5,1.75,12.1,317.5,220.59,162.34
2018,11,15,9,30,503.0,147.0,1.7,12.8,357.0,261.64,196.58
2018,11,15,9,45,498.0,154.0,1.7,13.5,374.5,288.62,220.52
2018,11,15,10,0,493.0,161.0,1.7,14.2,392.0,314.24,242.91
2018,11,15,10,15,518.0,166.5,1.75,14.9,420.0,348.31,271.03
2018,11,15,10,30,543.0,172.0,1.8,15.6,448.0,382.92,299.08
2018,11,15,10,45,568.5,178.0,1.85,16.3,475.5,418.49,327.36
2018,11,15,11,0,594.0,184.0,1.9,17.0,503.0,454.11,355.15
2018,11,15,11,15,600.5,185.0,1.85,17.45,512.5,475.4,371.78
2018,11,15,11,30,607.0,186.0,1.8,17.9,522.0,495.26,387.04
2018,11,15,11,45,609.0,185.0,1.8,18.35,523.0,509.21,397.81
2018,11,15,12,0,611.0,184.0,1.8,18.8,524.0,521.31,407.03
2018,11,15,12,15,595.0,187.0,1.8,19.05,515.0,525.4,410.29
2018,11,15,12,30,579.0,190.0,1.8,19.3,506.0,527.24,411.79
2018,11,15,12,45,554.0,192.5,1.8,19.5,489.0,521.27,407.45
2018,11,15,13,0,529.0,195.0,1.8,19.7,472.0,513.25,401.52
2018,11,15,13,15,517.0,190.0,1.8,19.7,452.0,503.26,394.61
2018,11,15,13,30,505.0,185.0,1.8,19.7,432.0,491.49,386.26
2018,11,15,13,45,487.5,178.0,1.8,19.75,405.5,472.86,372.58
2018,11,15,14,0,470.0,171.0,1.8,19.8,379.0,452.8,357.66
2018,11,15,14,15,446.5,162.0,1.65,19.4,347.5,426.12,337.6
2018,11,15,14,30,423.0,153.0,1.5,19.0,316.0,398.56,316.57
2018,11,15,14,45,392.0,140.5,1.35,18.6,279.5,362.84,288.85
2018,11,15,15,0,361.0,128.0,1.2,18.2,243.0,321.82,256.56
2018,11,15,15,15,322.0,113.0,1.2,18.2,205.0,279.94,222.84
2018,11,15,15,30,283.0,98.0,1.2,18.2,167.0,239.18,189.27
2018,11,15,15,45,235.0,79.0,1.15,16.15,128.5,191.31,150.53
2018,11,15,16,0,187.0,60.0,1.1,14.1,90.0,145.55,112.44
2018,11,15,16,15,132.5,41.0,1.15,13.45,59.0,99.9,73.0
2018,11,15,16,30,78.0,22.0,1.2,12.8,28.0,54.16,26.34
2018,11,15,16,45,41.0,11.5,1.25,12.15,14.5,22.05,0.0
2018,11,15,17,0,4.0,1.0,1.3,11.5,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,11.2,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,6,45,22.5,5.0,1.2,4.45,5.5,0.0,0.0
2018,11,16,7,0,45.0,10.0,1.2,4.5,11.0,9.83,0.0
2018,11,16,7,15,122.0,26.5,1.15,5.35,38.5,20.78,7.64
2018,11,16,7,30,199.0,43.0,1.1,6.2,66.0,33.29,23.58
2018,11,16,7,45,268.0,59.0,1.1,7.0,104.5,44.9,34.84
2018,11,16,8,0,337.0,75.0,1.1,7.8,143.0,56.07,45.32
2018,11,16,8,15,383.5,88.0,1.2,8.55,182.0,80.98,55.57
2018,11,16,8,30,430.0,101.0,1.3,9.3,221.0,116.26,77.48
2018,11,16,8,45,476.0,110.0,1.35,10.0,261.5,152.0,103.3
2018,11,16,9,0,522.0,119.0,1.4,10.7,302.0,191.3,134.39
2018,11,16,9,15,536.5,129.5,1.35,11.55,335.0,228.4,166.0
2018,11,16,9,30,551.0,140.0,1.3,12.4,368.0,265.92,198.13
2018,11,16,9,45,554.0,151.0,1.25,13.2,394.5,300.71,228.08
2018,11,16,10,0,557.0,162.0,1.2,14.0,421.0,334.74,256.76
2018,11,16,10,15,575.0,165.5,1.2,14.8,445.0,366.55,282.93
2018,11,16,10,30,593.0,169.0,1.2,15.6,469.0,398.25,308.45
2018,11,16,10,45,607.0,171.0,1.15,16.35,486.5,426.46,330.66
2018,11,16,11,0,621.0,173.0,1.1,17.1,504.0,453.88,351.7
2018,11,16,11,15,629.5,173.5,1.1,17.65,514.5,476.21,368.98
2018,11,16,11,30,638.0,174.0,1.1,18.2,525.0,498.42,385.8
2018,11,16,11,45,642.5,173.5,1.05,18.7,527.5,514.73,397.76
2018,11,16,12,0,647.0,173.0,1.0,19.2,530.0,529.21,408.12
2018,11,16,12,15,649.0,170.0,0.95,19.5,525.0,537.88,414.4
2018,11,16,12,30,651.0,167.0,0.9,19.8,520.0,544.44,419.04
2018,11,16,12,45,651.0,162.0,0.85,20.15,508.0,545.69,419.69
2018,11,16,13,0,651.0,157.0,0.8,20.5,496.0,544.67,418.65
2018,11,16,13,15,641.5,153.0,0.75,20.65,476.0,536.9,412.92
2018,11,16,13,30,632.0,149.0,0.7,20.8,456.0,526.91,405.55
2018,11,16,13,45,617.5,143.5,0.65,20.95,429.5,510.44,393.39
2018,11,16,14,0,603.0,138.0,0.6,21.1,403.0,490.15,378.38
2018,11,16,14,15,581.0,131.5,0.5,20.9,371.0,465.02,359.68
2018,11,16,14,30,559.0,125.0,0.4,20.7,339.0,438.63,339.76
2018,11,16,14,45,529.0,116.0,0.3,20.55,302.0,404.43,313.61
2018,11,16,15,0,499.0,107.0,0.2,20.4,265.0,369.81,286.68
2018,11,16,15,15,454.0,97.0,0.2,20.4,225.0,327.09,253.41
2018,11,16,15,30,409.0,87.0,0.2,20.4,185.0,285.46,220.13
2018,11,16,15,45,345.0,73.0,0.3,19.1,144.0,233.18,179.08
2018,11,16,16,0,281.0,59.0,0.4,17.8,103.0,184.1,139.17
2018,11,16,16,15,207.5,43.0,0.4,17.3,69.5,133.29,95.91
2018,11,16,16,30,134.0,27.0,0.4,16.8,36.0,82.63,39.11
2018,11,16,16,45,70.5,14.0,0.4,16.25,18.5,32.06,0.0
2018,11,16,17,0,7.0,1.0,0.4,15.7,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,15.45,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,17,6,45,24.0,5.5,1.1,6.2,6.0,0.0,0.0
2018,11,17,7,0,48.0,11.0,1.1,6.2,12.0,10.81,0.0
2018,11,17,7,15,137.5,27.0,1.1,6.85,40.0,21.3,6.51
2018,11,17,7,30,227.0,43.0,1.1,7.5,68.0,33.43,23.42
2018,11,17,7,45,311.5,56.5,1.1,8.2,108.0,43.01,32.92
2018,11,17,8,0,396.0,70.0,1.1,8.9,148.0,52.22,41.63
2018,11,17,8,15,434.0,80.5,1.1,9.6,184.5,75.01,49.8
2018,11,17,8,30,472.0,91.0,1.1,10.3,221.0,109.62,70.2
2018,11,17,8,45,530.5,97.0,1.15,10.95,264.5,146.0,95.51
2018,11,17,9,0,589.0,103.0,1.2,11.6,308.0,187.42,127.69
2018,11,17,9,15,635.5,104.0,1.1,12.5,346.0,225.21,158.7
2018,11,17,9,30,682.0,105.0,1.0,13.4,384.0,265.98,192.74
2018,11,17,9,45,726.0,101.5,0.95,14.3,418.5,304.4,225.07
2018,11,17,10,0,770.0,98.0,0.9,15.2,453.0,344.7,258.53
2018,11,17,10,15,783.5,100.0,0.85,15.85,477.5,380.41,288.5
2018,11,17,10,30,797.0,102.0,0.8,16.5,502.0,416.83,318.12
2018,11,17,10,45,805.0,103.0,0.8,17.15,518.5,446.91,342.46
2018,11,17,11,0,813.0,104.0,0.8,17.8,535.0,475.34,364.9
2018,11,17,11,15,818.0,105.0,0.8,18.2,545.0,500.5,384.69
2018,11,17,11,30,823.0,106.0,0.8,18.6,555.0,523.55,402.47
2018,11,17,11,45,824.5,106.0,0.85,19.05,557.0,541.53,416.5
2018,11,17,12,0,826.0,106.0,0.9,19.5,559.0,557.02,428.49
2018,11,17,12,15,791.5,116.5,0.9,19.65,547.0,560.76,431.54
2018,11,17,12,30,757.0,127.0,0.9,19.8,535.0,561.54,432.34
2018,11,17,12,45,707.5,139.0,0.95,19.95,513.0,552.34,426.1
2018,11,17,13,0,658.0,151.0,1.0,20.1,491.0,540.28,417.67
2018,11,17,13,15,648.0,147.5,1.05,20.05,471.5,532.77,413.24
2018,11,17,13,30,638.0,144.0,1.1,20.0,452.0,523.02,406.97
2018,11,17,13,45,623.5,138.5,1.15,20.0,425.5,506.57,395.56
2018,11,17,14,0,609.0,133.0,1.2,20.0,399.0,488.17,382.47
2018,11,17,14,15,586.5,127.0,1.2,19.75,367.0,461.21,362.8
2018,11,17,14,30,564.0,121.0,1.2,19.5,335.0,435.08,343.33
2018,11,17,14,45,533.0,113.0,1.25,19.25,298.5,401.48,317.83
2018,11,17,15,0,502.0,105.0,1.3,19.0,262.0,367.51,291.35
2018,11,17,15,15,456.5,94.5,1.3,19.0,222.0,324.08,256.35
2018,11,17,15,30,411.0,84.0,1.3,19.0,182.0,281.74,221.39
2018,11,17,15,45,350.5,71.0,1.05,17.15,142.5,232.12,180.91
2018,11,17,16,0,290.0,58.0,0.8,15.3,103.0,185.5,141.82
2018,11,17,16,15,210.0,42.0,0.9,14.4,69.0,132.45,96.19
2018,11,17,16,30,130.0,26.0,1.0,13.5,35.0,79.41,35.04
2018,11,17,16,45,68.0,13.5,1.05,12.6,18.0,30.77,0.0
2018,11,17,17,0,6.0,1.0,1.1,11.7,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,11.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.5,0.55,6.7,6.0,0.0,0.0
2018,11,18,7,0,47.0,11.0,0.6,6.6,12.0,10.81,0.0
2018,11,18,7,15,114.0,25.5,0.65,6.9,36.0,20.11,4.19
2018,11,18,7,30,181.0,40.0,0.7,7.2,60.0,31.01,21.21
2018,11,18,7,45,245.5,54.5,0.75,7.55,94.5,41.47,31.6
2018,11,18,8,0,310.0,69.0,0.8,7.9,129.0,51.52,41.14
2018,11,18,8,15,180.0,80.5,0.85,8.25,117.5,70.15,51.72
2018,11,18,8,30,50.0,92.0,0.9,8.6,106.0,87.0,67.9
2018,11,18,8,45,41.0,112.0,0.95,8.95,124.5,106.45,84.51
2018,11,18,9,0,32.0,132.0,1.0,9.3,143.0,125.29,100.67
2018,11,18,9,15,57.0,150.0,1.05,10.05,172.0,149.0,119.24
2018,11,18,9,30,82.0,168.0,1.1,10.8,201.0,174.91,139.64
