Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,9,45,227.0,170.0,1.2,11.55,271.5,220.22,172.85
2018,11,18,10,0,372.0,172.0,1.3,12.3,342.0,280.25,218.91
2018,11,18,10,15,499.0,156.5,1.35,13.1,397.5,326.38,254.66
2018,11,18,10,30,626.0,141.0,1.4,13.9,453.0,381.6,297.9
2018,11,18,10,45,679.5,135.5,1.45,14.7,484.5,420.19,328.62
2018,11,18,11,0,733.0,130.0,1.5,15.5,516.0,460.03,359.95
2018,11,18,11,15,701.5,139.0,1.55,16.15,513.5,473.94,371.42
2018,11,18,11,30,670.0,148.0,1.6,16.8,511.0,484.46,380.0
2018,11,18,11,45,637.0,154.0,1.6,17.4,500.5,488.06,382.91
2018,11,18,12,0,604.0,160.0,1.6,18.0,490.0,488.6,383.26
2018,11,18,12,15,559.0,168.5,1.55,18.45,471.5,480.56,376.92
2018,11,18,12,30,514.0,177.0,1.5,18.9,453.0,471.45,369.6
2018,11,18,12,45,502.0,175.5,1.45,19.3,439.5,468.58,367.28
2018,11,18,13,0,490.0,174.0,1.4,19.7,426.0,463.91,363.48
2018,11,18,13,15,512.5,160.5,1.35,19.9,415.0,464.77,364.48
2018,11,18,13,30,535.0,147.0,1.3,20.1,404.0,463.56,363.81
2018,11,18,13,45,506.0,144.0,1.2,20.25,376.0,442.45,347.48
2018,11,18,14,0,477.0,141.0,1.1,20.4,348.0,420.13,330.21
2018,11,18,14,15,490.5,126.5,1.0,20.15,325.0,407.29,320.82
2018,11,18,14,30,504.0,112.0,0.9,19.9,302.0,392.22,309.34
2018,11,18,14,45,447.5,108.5,0.75,19.65,264.0,352.03,277.72
2018,11,18,15,0,391.0,105.0,0.6,19.4,226.0,312.84,246.56
2018,11,18,15,15,295.5,96.5,0.6,19.4,180.5,245.83,193.58
2018,11,18,15,30,200.0,88.0,0.6,19.4,135.0,189.54,148.27
2018,11,18,15,45,160.5,72.0,0.7,17.65,105.0,151.45,117.58
2018,11,18,16,0,121.0,56.0,0.8,15.9,75.0,115.33,87.54
2018,11,18,16,15,95.0,40.0,0.9,15.0,52.0,85.91,61.25
2018,11,18,16,30,69.0,24.0,1.0,14.1,29.0,53.63,19.93
2018,11,18,16,45,37.0,12.5,1.05,13.2,15.0,21.73,0.0
2018,11,18,17,0,5.0,1.0,1.1,12.3,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,12.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,19,6,45,24.0,5.0,1.1,5.9,5.5,0.0,0.0
2018,11,19,7,0,48.0,10.0,1.1,5.9,11.0,9.83,0.0
2018,11,19,7,15,121.5,23.5,1.2,6.75,34.0,18.5,1.45
2018,11,19,7,30,195.0,37.0,1.3,7.6,57.0,28.62,18.91
2018,11,19,7,45,212.5,51.5,1.45,8.45,83.5,39.11,29.29
2018,11,19,8,0,230.0,66.0,1.6,9.3,110.0,52.68,41.88
2018,11,19,8,15,274.5,79.5,1.6,9.9,144.5,67.13,47.43
2018,11,19,8,30,319.0,93.0,1.6,10.5,179.0,96.92,65.85
2018,11,19,8,45,355.0,104.0,1.6,11.1,213.5,127.46,87.83
2018,11,19,9,0,391.0,115.0,1.6,11.7,248.0,160.86,114.08
2018,11,19,9,15,408.0,126.0,1.55,12.4,278.0,193.02,141.08
2018,11,19,9,30,425.0,137.0,1.5,13.1,308.0,226.04,169.1
2018,11,19,9,45,450.5,143.5,1.45,13.8,337.0,258.15,196.09
2018,11,19,10,0,476.0,150.0,1.4,14.5,366.0,291.36,223.72
2018,11,19,10,15,524.5,149.0,1.4,15.15,398.5,326.81,252.55
2018,11,19,10,30,573.0,148.0,1.4,15.8,431.0,364.25,282.66
2018,11,19,10,45,609.0,145.0,1.45,16.4,455.0,396.99,309.08
2018,11,19,11,0,645.0,142.0,1.5,17.0,479.0,429.27,334.81
2018,11,19,11,15,608.0,152.5,1.5,17.4,475.0,440.0,343.92
2018,11,19,11,30,571.0,163.0,1.5,17.8,471.0,446.0,349.12
2018,11,19,11,45,581.0,159.5,1.55,18.15,473.5,460.71,361.1
2018,11,19,12,0,591.0,156.0,1.6,18.5,476.0,475.55,372.89
2018,11,19,12,15,532.5,170.5,1.55,18.6,457.0,466.09,365.71
2018,11,19,12,30,474.0,185.0,1.5,18.7,438.0,455.41,357.5
2018,11,19,12,45,470.5,181.0,1.45,18.75,427.0,454.67,357.35
2018,11,19,13,0,467.0,177.0,1.4,18.8,416.0,452.26,355.79
2018,11,19,13,15,344.5,190.0,1.3,18.7,362.5,393.92,310.74
2018,11,19,13,30,222.0,203.0,1.2,18.6,309.0,334.98,264.77
2018,11,19,13,45,149.5,191.5,1.05,18.55,261.0,282.91,224.03
2018,11,19,14,0,77.0,180.0,0.9,18.5,213.0,226.55,179.3
2018,11,19,14,15,87.5,158.0,0.85,18.15,193.0,208.98,166.23
2018,11,19,14,30,98.0,136.0,0.8,17.8,173.0,195.6,156.08
2018,11,19,14,45,133.0,129.0,0.7,17.5,173.5,205.33,164.25
2018,11,19,15,0,168.0,122.0,0.6,17.2,174.0,213.5,170.63
2018,11,19,15,15,115.0,104.5,0.6,17.2,137.5,167.66,133.13
2018,11,19,15,30,62.0,87.0,0.6,17.2,101.0,119.19,93.3
2018,11,19,15,45,49.0,70.0,0.65,16.55,79.5,94.81,72.91
2018,11,19,16,0,36.0,53.0,0.7,15.9,58.0,70.87,52.46
2018,11,19,16,15,27.0,37.0,0.7,15.65,40.0,49.95,33.74
2018,11,19,16,30,18.0,21.0,0.7,15.4,22.0,27.63,6.47
2018,11,19,16,45,12.0,11.0,0.7,15.1,11.5,13.85,0.0
2018,11,19,17,0,6.0,1.0,0.7,14.8,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,14.65,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,45,43.0,5.0,1.25,6.65,5.5,0.0,0.0
2018,11,20,7,0,86.0,10.0,1.2,6.7,11.0,9.83,0.0
2018,11,20,7,15,227.5,22.0,1.2,7.45,41.0,17.89,0.0
2018,11,20,7,30,369.0,34.0,1.2,8.2,71.0,26.98,17.27
2018,11,20,7,45,454.5,41.5,1.25,9.0,110.5,31.21,22.16
2018,11,20,8,0,540.0,49.0,1.3,9.8,150.0,35.37,26.26
2018,11,20,8,15,593.5,55.0,1.35,10.5,191.5,52.26,30.1
2018,11,20,8,30,647.0,61.0,1.4,11.2,233.0,90.71,48.72
2018,11,20,8,45,681.0,66.0,1.45,11.95,272.5,130.34,75.82
2018,11,20,9,0,715.0,71.0,1.5,12.7,312.0,172.17,108.97
2018,11,20,9,15,693.0,83.0,1.5,13.6,337.0,210.91,143.83
2018,11,20,9,30,671.0,95.0,1.5,14.5,362.0,246.83,176.7
2018,11,20,9,45,679.0,102.5,1.55,15.4,390.5,284.23,209.51
2018,11,20,10,0,687.0,110.0,1.6,16.3,419.0,320.97,241.24
2018,11,20,10,15,733.5,105.0,1.65,16.85,451.0,358.83,272.94
2018,11,20,10,30,780.0,100.0,1.7,17.4,483.0,398.04,305.32
2018,11,20,10,45,784.0,102.5,1.8,17.95,498.5,428.91,331.25
2018,11,20,11,0,788.0,105.0,1.9,18.5,514.0,456.34,353.99
2018,11,20,11,15,720.5,122.0,2.0,18.9,501.5,461.3,359.48
2018,11,20,11,30,653.0,139.0,2.1,19.3,489.0,462.43,361.49
2018,11,20,11,45,586.0,157.5,2.15,19.7,472.5,460.72,360.66
2018,11,20,12,0,519.0,176.0,2.2,20.1,456.0,453.49,355.29
2018,11,20,12,15,545.5,166.5,2.25,20.3,458.0,467.27,366.64
2018,11,20,12,30,572.0,157.0,2.3,20.5,460.0,479.68,376.77
2018,11,20,12,45,534.0,163.5,2.35,20.65,441.0,470.77,370.18
2018,11,20,13,0,496.0,170.0,2.4,20.8,422.0,459.81,362.01
2018,11,20,13,15,550.5,147.5,2.35,20.75,417.0,469.16,370.28
2018,11,20,13,30,605.0,125.0,2.3,20.7,412.0,478.63,378.35
2018,11,20,13,45,611.0,117.0,2.25,20.6,392.5,471.27,373.11
2018,11,20,14,0,617.0,109.0,2.2,20.5,373.0,461.65,366.06
2018,11,20,14,15,595.5,103.0,2.05,20.3,341.5,437.32,347.28
2018,11,20,14,30,574.0,97.0,1.9,20.1,310.0,411.59,327.15
2018,11,20,14,45,546.5,90.0,1.7,19.85,276.0,380.67,302.52
2018,11,20,15,0,519.0,83.0,1.5,19.6,242.0,349.1,276.86
2018,11,20,15,15,522.0,71.5,1.5,19.6,211.5,326.03,257.3
2018,11,20,15,30,525.0,60.0,1.5,19.6,181.0,301.17,235.3
2018,11,20,15,45,460.0,53.0,1.1,18.2,143.0,252.99,194.96
2018,11,20,16,0,395.0,46.0,0.7,16.8,105.0,207.53,155.89
2018,11,20,16,15,295.5,35.5,0.7,16.5,71.0,150.71,106.27
2018,11,20,16,30,196.0,25.0,0.7,16.2,37.0,95.16,29.06
2018,11,20,16,45,103.5,13.5,0.65,15.85,19.5,39.26,0.0
2018,11,20,17,0,11.0,2.0,0.6,15.5,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.45,15.45,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,15.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.8,11.6,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.8,11.7,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.5,2.0,12.05,3.5,3.37,0.0
2018,11,21,7,30,0.0,6.0,2.2,12.4,6.0,5.78,0.0
2018,11,21,7,45,0.0,7.5,2.4,12.8,7.5,7.23,0.69
2018,11,21,8,0,0.0,9.0,2.6,13.2,9.0,8.67,2.08
2018,11,21,8,15,0.0,12.5,2.65,13.45,12.5,12.05,4.67
2018,11,21,8,30,0.0,16.0,2.7,13.7,16.0,15.43,7.61
2018,11,21,8,45,0.0,25.0,2.8,13.9,25.0,24.12,15.07
2018,11,21,9,0,0.0,34.0,2.9,14.1,34.0,32.82,22.49
2018,11,21,9,15,0.0,47.5,3.15,14.5,47.5,45.88,33.52
2018,11,21,9,30,0.0,61.0,3.4,14.9,61.0,58.95,44.45
2018,11,21,9,45,0.0,46.0,3.65,15.3,46.0,44.43,32.04
2018,11,21,10,0,0.0,31.0,3.9,15.7,31.0,29.93,19.7
2018,11,21,10,15,0.0,51.5,4.1,16.0,51.5,49.76,36.31
2018,11,21,10,30,0.0,72.0,4.3,16.3,72.0,69.62,52.78
2018,11,21,10,45,3.0,99.5,4.5,16.6,101.0,97.35,75.63
2018,11,21,11,0,6.0,127.0,4.7,16.9,130.0,125.12,98.32
2018,11,21,11,15,7.0,131.5,4.75,17.05,135.0,130.2,102.36
2018,11,21,11,30,8.0,136.0,4.8,17.2,140.0,135.33,106.47
2018,11,21,11,45,4.0,117.0,4.85,17.3,119.0,115.23,89.93
2018,11,21,12,0,0.0,98.0,4.9,17.4,98.0,94.83,73.11
2018,11,21,12,15,14.5,106.5,4.9,17.35,114.0,112.01,87.51
2018,11,21,12,30,29.0,115.0,4.9,17.3,130.0,128.77,101.55
2018,11,21,12,45,31.0,140.0,4.9,17.3,156.0,155.36,123.39
2018,11,21,13,0,33.0,165.0,4.9,17.3,182.0,182.45,145.55
2018,11,21,13,15,17.0,114.5,4.8,17.15,123.0,122.84,96.78
2018,11,21,13,30,1.0,64.0,4.7,17.0,64.0,62.42,46.69
2018,11,21,13,45,0.5,51.5,4.6,16.9,51.5,50.03,36.45
2018,11,21,14,0,0.0,39.0,4.5,16.8,39.0,37.66,26.14
2018,11,21,14,15,0.0,37.0,4.3,16.65,37.0,35.73,24.58
2018,11,21,14,30,0.0,35.0,4.1,16.5,35.0,33.79,23.01
2018,11,21,14,45,2.0,39.0,3.9,16.3,39.5,38.64,27.19
2018,11,21,15,0,4.0,43.0,3.7,16.1,44.0,43.41,31.28
2018,11,21,15,15,2.0,29.5,3.7,16.1,30.0,29.36,19.32
2018,11,21,15,30,0.0,16.0,3.7,16.1,16.0,15.43,7.44
2018,11,21,15,45,0.0,12.5,3.05,15.55,12.5,12.05,4.52
2018,11,21,16,0,0.0,9.0,2.4,15.0,9.0,8.67,1.58
2018,11,21,16,15,3.0,6.5,2.1,14.35,6.5,7.28,0.1
2018,11,21,16,30,6.0,4.0,1.8,13.7,4.0,5.81,0.0
2018,11,21,16,45,3.0,2.0,1.55,13.0,2.0,2.71,0.0
2018,11,21,17,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,22,6,45,37.0,4.0,1.15,8.65,4.5,0.0,0.0
2018,11,22,7,0,74.0,8.0,1.1,8.7,9.0,7.86,0.0
2018,11,22,7,15,202.5,20.0,1.3,9.55,36.0,16.25,0.0
2018,11,22,7,30,331.0,32.0,1.5,10.4,63.0,25.45,15.33
2018,11,22,7,45,447.5,38.5,1.65,11.3,104.5,28.83,19.72
2018,11,22,8,0,564.0,45.0,1.8,12.2,146.0,32.24,23.12
2018,11,22,8,15,457.0,60.0,1.95,12.55,156.0,50.76,32.71
2018,11,22,8,30,350.0,75.0,2.1,12.9,166.0,80.46,51.13
2018,11,22,8,45,306.0,94.0,2.25,13.3,182.5,109.85,74.74
2018,11,22,9,0,262.0,113.0,2.4,13.7,199.0,138.19,100.0
2018,11,22,9,15,217.0,127.5,2.5,14.05,204.0,155.09,116.47
2018,11,22,9,30,172.0,142.0,2.6,14.4,209.0,170.33,131.44
2018,11,22,9,45,272.0,150.5,2.7,14.8,266.5,211.95,163.36
2018,11,22,10,0,372.0,159.0,2.8,15.2,324.0,261.73,202.56
2018,11,22,10,15,477.5,144.0,2.85,15.45,367.5,300.14,233.23
2018,11,22,10,30,583.0,129.0,2.9,15.7,411.0,344.84,269.43
2018,11,22,10,45,670.0,115.5,3.0,16.0,450.5,387.44,304.34
2018,11,22,11,0,757.0,102.0,3.1,16.3,490.0,433.1,341.58
2018,11,22,11,15,804.5,92.0,3.2,16.45,511.5,466.9,369.73
2018,11,22,11,30,852.0,82.0,3.3,16.6,533.0,499.26,396.56
2018,11,22,11,45,874.5,76.0,3.4,16.75,540.5,522.31,415.94
2018,11,22,12,0,897.0,70.0,3.5,16.9,548.0,542.97,433.28
2018,11,22,12,15,891.5,71.0,3.6,16.95,542.0,553.58,442.69
2018,11,22,12,30,886.0,72.0,3.7,17.0,536.0,561.27,449.7
2018,11,22,12,45,876.5,73.0,3.8,17.0,522.5,563.86,452.7
2018,11,22,13,0,867.0,74.0,3.9,17.0,509.0,563.55,453.32
2018,11,22,13,15,858.0,72.0,4.0,16.9,488.5,557.49,449.62
2018,11,22,13,30,849.0,70.0,4.1,16.8,468.0,548.65,443.59
2018,11,22,13,45,798.5,76.0,4.15,16.7,433.0,525.19,425.55
2018,11,22,14,0,748.0,82.0,4.2,16.6,398.0,498.05,404.43
2018,11,22,14,15,562.5,102.0,4.2,16.3,329.0,415.43,338.62
2018,11,22,14,30,377.0,122.0,4.2,16.0,260.0,332.67,271.65
2018,11,22,14,45,259.5,117.0,4.2,15.75,207.5,258.21,210.85
2018,11,22,15,0,142.0,112.0,4.2,15.5,155.0,188.62,153.11
2018,11,22,15,15,201.0,96.5,4.2,15.5,147.5,201.07,162.85
2018,11,22,15,30,260.0,81.0,4.2,15.5,140.0,204.34,163.87
2018,11,22,15,45,216.0,66.5,3.8,14.65,108.5,164.87,129.88
2018,11,22,16,0,172.0,52.0,3.4,13.8,77.0,127.57,97.36
2018,11,22,16,15,112.5,36.5,3.15,13.25,50.5,86.48,60.7
2018,11,22,16,30,53.0,21.0,2.9,12.7,24.0,43.79,6.21
2018,11,22,16,45,26.5,10.5,2.65,12.2,12.0,16.88,0.0
2018,11,22,17,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,23,6,45,7.5,1.5,1.0,11.75,1.5,0.0,0.0
2018,11,23,7,0,15.0,3.0,1.0,11.8,3.0,2.95,0.0
2018,11,23,7,15,7.5,6.5,1.15,12.1,6.5,6.24,0.0
2018,11,23,7,30,0.0,10.0,1.3,12.4,10.0,9.64,2.13
2018,11,23,7,45,0.0,18.0,1.4,12.7,18.0,17.36,9.55
2018,11,23,8,0,0.0,26.0,1.5,13.0,26.0,25.09,16.69
2018,11,23,8,15,0.0,37.0,1.7,13.25,37.0,35.72,24.91
2018,11,23,8,30,0.0,48.0,1.9,13.5,48.0,46.37,34.09
2018,11,23,8,45,0.0,49.5,2.1,13.75,49.5,47.82,35.34
2018,11,23,9,0,0.0,51.0,2.3,14.0,51.0,49.27,36.53
2018,11,23,9,15,0.0,40.0,2.45,14.2,40.0,38.62,27.4
2018,11,23,9,30,0.0,29.0,2.6,14.4,29.0,27.99,18.28
2018,11,23,9,45,0.0,40.0,2.7,14.6,40.0,38.63,27.26
2018,11,23,10,0,0.0,51.0,2.8,14.8,51.0,49.27,36.17
2018,11,23,10,15,0.5,75.5,3.0,15.05,75.5,73.18,56.13
2018,11,23,10,30,1.0,100.0,3.2,15.3,100.0,96.86,75.7
2018,11,23,10,45,0.5,96.0,3.4,15.55,96.0,92.95,72.28
2018,11,23,11,0,0.0,92.0,3.6,15.8,92.0,88.95,68.83
2018,11,23,11,15,0.0,95.0,3.75,15.9,95.0,91.86,71.17
2018,11,23,11,30,0.0,98.0,3.9,16.0,98.0,94.78,73.52
2018,11,23,11,45,0.0,95.0,4.05,16.1,95.0,91.9,71.09
2018,11,23,12,0,0.0,92.0,4.2,16.2,92.0,89.01,68.68
2018,11,23,12,15,0.0,71.0,4.25,16.25,71.0,68.66,51.8
2018,11,23,12,30,0.0,50.0,4.3,16.3,50.0,48.32,34.88
2018,11,23,12,45,7.0,61.5,4.35,16.35,65.0,63.3,47.52
2018,11,23,13,0,14.0,73.0,4.4,16.4,80.0,79.34,61.03
2018,11,23,13,15,8.5,74.0,4.4,16.35,78.0,76.26,58.44
2018,11,23,13,30,3.0,75.0,4.4,16.3,76.0,74.17,56.71
2018,11,23,13,45,1.5,65.5,4.4,16.3,66.0,64.13,48.38
2018,11,23,14,0,0.0,56.0,4.4,16.3,56.0,54.11,40.04
2018,11,23,14,15,2.5,79.0,4.35,16.2,80.0,77.83,60.09
2018,11,23,14,30,5.0,102.0,4.3,16.1,104.0,102.75,81.08
2018,11,23,14,45,4.0,77.5,4.25,15.95,79.0,77.43,59.95
2018,11,23,15,0,3.0,53.0,4.2,15.8,54.0,52.6,39.07
2018,11,23,15,15,1.5,34.5,4.2,15.8,35.0,33.96,23.24
2018,11,23,15,30,0.0,16.0,4.2,15.8,16.0,15.43,7.44
2018,11,23,15,45,0.0,11.5,3.8,15.3,11.5,11.08,3.7
2018,11,23,16,0,0.0,7.0,3.4,14.8,7.0,6.74,0.0
2018,11,23,16,15,0.0,5.0,3.3,14.6,5.0,4.82,0.0
2018,11,23,16,30,0.0,3.0,3.2,14.4,3.0,2.89,0.0
2018,11,23,16,45,0.0,1.5,3.15,14.25,1.5,1.47,0.0
2018,11,23,17,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.5,1.3,12.25,3.5,0.0,0.0
2018,11,24,7,0,54.0,7.0,1.3,12.2,7.0,6.88,0.0
2018,11,24,7,15,192.0,18.5,1.55,12.65,33.0,15.1,0.0
2018,11,24,7,30,330.0,30.0,1.8,13.1,59.0,23.9,13.23
2018,11,24,7,45,436.0,36.5,2.05,13.55,98.0,27.36,18.13
2018,11,24,8,0,542.0,43.0,2.3,14.0,137.0,30.84,21.64
2018,11,24,8,15,420.0,55.5,2.45,14.25,140.0,43.42,33.05
2018,11,24,8,30,298.0,68.0,2.6,14.5,143.0,69.39,43.84
2018,11,24,8,45,167.0,81.5,2.7,14.7,125.0,86.75,61.02
2018,11,24,9,0,36.0,95.0,2.8,14.9,107.0,93.52,72.12
2018,11,24,9,15,27.0,100.0,2.8,15.15,109.5,98.76,76.84
2018,11,24,9,30,18.0,105.0,2.8,15.4,112.0,104.35,81.76
2018,11,24,9,45,14.5,122.0,2.85,15.7,128.0,120.16,94.86
2018,11,24,10,0,11.0,139.0,2.9,16.0,144.0,135.76,107.61
2018,11,24,10,15,67.5,157.5,2.9,16.25,189.5,172.01,136.12
2018,11,24,10,30,124.0,176.0,2.9,16.5,235.0,212.78,168.49
2018,11,24,10,45,125.5,188.5,2.9,16.8,250.0,230.21,182.57
2018,11,24,11,0,127.0,201.0,2.9,17.1,265.0,247.58,196.51
2018,11,24,11,15,247.0,199.0,2.9,17.3,327.0,306.12,243.13
2018,11,24,11,30,367.0,197.0,2.9,17.5,389.0,369.36,293.17
2018,11,24,11,45,551.5,153.0,2.85,17.7,443.0,429.57,341.08
2018,11,24,12,0,736.0,109.0,2.8,17.9,497.0,493.5,391.56
2018,11,24,12,15,805.0,91.0,2.8,17.95,511.5,523.17,415.3
2018,11,24,12,30,874.0,73.0,2.8,18.0,526.0,550.27,437.12
2018,11,24,12,45,699.5,114.0,2.8,18.05,471.0,505.83,402.62
2018,11,24,13,0,525.0,155.0,2.8,18.1,416.0,454.0,362.14
2018,11,24,13,15,580.5,136.0,2.75,18.0,414.0,469.1,375.07
2018,11,24,13,30,636.0,117.0,2.7,17.9,412.0,479.83,384.21
2018,11,24,13,45,494.0,135.5,2.7,17.8,356.5,417.6,335.41
2018,11,24,14,0,352.0,154.0,2.7,17.7,301.0,353.51,284.65
2018,11,24,14,15,510.5,116.5,2.6,17.45,311.5,398.24,321.39
2018,11,24,14,30,669.0,79.0,2.5,17.2,322.0,433.51,349.28
2018,11,24,14,45,591.0,80.0,2.45,16.95,277.5,385.54,310.65
2018,11,24,15,0,513.0,81.0,2.4,16.7,233.0,338.72,272.63
2018,11,24,15,15,488.0,71.5,2.4,16.7,199.0,305.81,244.78
2018,11,24,15,30,463.0,62.0,2.4,16.7,165.0,272.7,215.88
2018,11,24,15,45,453.5,51.0,1.85,15.5,134.0,244.02,189.87
2018,11,24,16,0,444.0,40.0,1.3,14.3,103.0,214.79,161.95
2018,11,24,16,15,335.0,31.0,1.25,13.5,69.0,156.14,108.84
2018,11,24,16,30,226.0,22.0,1.2,12.7,35.0,96.78,7.72
2018,11,24,16,45,113.0,11.0,1.15,11.95,17.5,38.42,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,25,6,45,25.0,3.0,0.7,8.2,3.0,0.0,0.0
2018,11,25,7,0,50.0,6.0,0.7,8.1,6.0,5.9,0.0
2018,11,25,7,15,191.0,18.0,0.75,8.6,32.0,17.69,0.0
2018,11,25,7,30,332.0,30.0,0.8,9.1,58.0,24.14,13.31
2018,11,25,7,45,438.0,37.0,0.85,9.6,97.0,28.04,19.04
2018,11,25,8,0,544.0,44.0,0.9,10.1,136.0,31.93,23.01
2018,11,25,8,15,606.0,49.0,1.0,10.65,178.0,37.44,28.2
2018,11,25,8,30,668.0,54.0,1.1,11.2,220.0,77.94,40.52
2018,11,25,8,45,684.5,60.0,1.15,11.8,255.0,116.8,65.33
2018,11,25,9,0,701.0,66.0,1.2,12.4,290.0,156.32,96.06
2018,11,25,9,15,670.0,78.0,1.35,13.15,312.0,190.4,126.99
2018,11,25,9,30,639.0,90.0,1.5,13.9,334.0,223.56,158.0
2018,11,25,9,45,599.5,106.5,1.65,14.7,350.0,255.17,187.73
2018,11,25,10,0,560.0,123.0,1.8,15.5,366.0,282.82,213.49
2018,11,25,10,15,701.5,99.5,1.85,15.85,421.0,330.21,251.1
2018,11,25,10,30,843.0,76.0,1.9,16.2,476.0,386.71,296.25
2018,11,25,10,45,857.5,75.5,1.95,16.55,495.0,418.94,323.89
2018,11,25,11,0,872.0,75.0,2.0,16.9,514.0,450.84,350.76
2018,11,25,11,15,875.5,76.0,2.05,17.15,524.0,476.18,372.25
2018,11,25,11,30,879.0,77.0,2.1,17.4,534.0,499.2,391.51
2018,11,25,11,45,878.5,77.5,2.15,17.6,536.0,517.31,406.74
2018,11,25,12,0,878.0,78.0,2.2,17.8,538.0,532.75,419.65
2018,11,25,12,15,879.0,77.0,2.25,17.9,533.5,544.74,429.89
2018,11,25,12,30,880.0,76.0,2.3,18.0,529.0,553.96,437.85
2018,11,25,12,45,878.5,74.0,2.3,18.1,517.0,557.98,441.57
2018,11,25,13,0,877.0,72.0,2.3,18.2,505.0,559.12,442.98
2018,11,25,13,15,868.0,70.5,2.25,18.15,485.0,553.83,439.45
2018,11,25,13,30,859.0,69.0,2.2,18.1,465.0,545.74,433.65
2018,11,25,13,45,845.0,67.5,2.15,18.05,438.5,534.22,425.01
2018,11,25,14,0,831.0,66.0,2.1,18.0,412.0,518.43,412.93
2018,11,25,14,15,812.5,64.0,2.05,17.8,380.0,497.4,396.78
2018,11,25,14,30,794.0,62.0,2.0,17.6,348.0,474.33,378.64
2018,11,25,14,45,767.5,58.5,1.95,17.45,311.0,443.9,354.22
2018,11,25,15,0,741.0,55.0,1.9,17.3,274.0,412.2,328.1
2018,11,25,15,15,689.0,52.0,1.9,17.3,232.0,368.95,292.11
2018,11,25,15,30,637.0,49.0,1.9,17.3,190.0,326.32,255.63
2018,11,25,15,45,480.5,47.0,1.4,15.8,140.0,248.95,192.39
2018,11,25,16,0,324.0,45.0,0.9,14.3,90.0,176.64,132.93
2018,11,25,16,15,225.0,32.5,0.95,13.8,58.5,122.04,84.37
2018,11,25,16,30,126.0,20.0,1.0,13.3,27.0,66.07,0.0
2018,11,25,16,45,63.0,10.0,1.05,12.8,13.5,25.13,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,26,6,45,15.0,2.5,1.1,6.6,2.5,0.0,0.0
2018,11,26,7,0,30.0,5.0,1.1,6.5,5.0,4.91,0.0
2018,11,26,7,15,83.0,17.5,1.2,7.35,23.0,17.2,0.0
2018,11,26,7,30,136.0,30.0,1.3,8.2,41.0,23.42,12.28
2018,11,26,7,45,196.0,43.0,1.4,9.05,70.0,32.94,23.28
2018,11,26,8,0,256.0,56.0,1.5,9.9,99.0,42.09,32.03
2018,11,26,8,15,280.5,70.0,1.45,10.55,129.0,52.42,41.61
2018,11,26,8,30,305.0,84.0,1.4,11.2,159.0,80.75,54.58
2018,11,26,8,45,285.5,102.0,1.35,11.8,181.5,113.38,79.38
2018,11,26,9,0,266.0,120.0,1.3,12.4,204.0,140.62,102.08
2018,11,26,9,15,290.5,132.0,1.4,13.25,233.5,169.02,124.79
2018,11,26,9,30,315.0,144.0,1.5,14.1,263.0,199.06,149.32
2018,11,26,9,45,371.0,146.5,1.55,14.95,298.0,228.8,172.82
2018,11,26,10,0,427.0,149.0,1.6,15.8,333.0,263.99,201.0
2018,11,26,10,15,452.0,153.5,1.55,16.25,358.0,293.72,225.68
2018,11,26,10,30,477.0,158.0,1.5,16.7,383.0,324.14,250.62
2018,11,26,10,45,447.0,171.5,1.5,17.15,388.0,341.46,265.6
2018,11,26,11,0,417.0,185.0,1.5,17.6,393.0,356.07,277.93
2018,11,26,11,15,407.5,190.0,1.45,17.9,397.0,369.34,288.81
2018,11,26,11,30,398.0,195.0,1.4,18.2,401.0,381.07,298.21
2018,11,26,11,45,326.5,210.5,1.35,18.55,380.0,369.1,289.02
2018,11,26,12,0,255.0,226.0,1.3,18.9,359.0,355.24,278.12
2018,11,26,12,15,267.0,221.5,1.25,19.15,359.5,362.64,284.02
2018,11,26,12,30,279.0,217.0,1.2,19.4,360.0,369.38,289.24
2018,11,26,12,45,319.5,204.0,1.2,19.65,364.0,382.09,299.42
2018,11,26,13,0,360.0,191.0,1.2,19.9,368.0,393.92,308.87
2018,11,26,13,15,293.0,190.0,1.2,19.8,330.5,358.49,281.85
2018,11,26,13,30,226.0,189.0,1.2,19.7,293.0,322.32,254.14
2018,11,26,13,45,281.0,170.0,1.2,19.65,291.5,332.22,262.92
2018,11,26,14,0,336.0,151.0,1.2,19.6,290.0,340.02,269.64
2018,11,26,14,15,303.0,135.5,1.05,19.05,253.5,303.79,241.62
2018,11,26,14,30,270.0,120.0,0.9,18.5,217.0,267.29,213.18
2018,11,26,14,45,320.0,107.5,0.75,18.0,210.5,280.19,223.35
2018,11,26,15,0,370.0,95.0,0.6,17.5,204.0,284.04,225.49
2018,11,26,15,15,371.0,81.5,0.6,17.5,177.0,261.93,206.67
2018,11,26,15,30,372.0,68.0,0.6,17.5,150.0,238.56,186.22
2018,11,26,15,45,299.0,57.5,0.65,16.5,114.0,189.65,146.03
2018,11,26,16,0,226.0,47.0,0.7,15.5,78.0,144.67,108.33
2018,11,26,16,15,164.5,34.0,0.7,15.2,52.0,104.89,71.66
2018,11,26,16,30,103.0,21.0,0.7,14.9,26.0,60.65,0.0
2018,11,26,16,45,51.5,10.5,0.75,14.6,13.0,22.75,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,45,9.0,1.5,1.05,8.35,1.5,0.0,0.0
2018,11,27,7,0,18.0,3.0,1.0,8.4,3.0,0.0,0.0
2018,11,27,7,15,9.0,7.5,0.95,8.8,7.5,7.37,0.0
2018,11,27,7,30,0.0,12.0,0.9,9.2,12.0,11.57,2.9
2018,11,27,7,45,0.0,18.0,0.85,9.6,18.0,17.36,9.57
2018,11,27,8,0,0.0,24.0,0.8,10.0,24.0,23.16,15.13
2018,11,27,8,15,0.0,30.5,0.95,10.55,30.5,29.44,20.98
2018,11,27,8,30,0.0,37.0,1.1,11.1,37.0,35.72,25.27
2018,11,27,8,45,2.0,66.0,1.3,11.6,66.5,63.46,48.99
2018,11,27,9,0,4.0,95.0,1.5,12.1,96.0,90.24,71.55
2018,11,27,9,15,4.5,109.5,1.5,12.4,111.0,104.21,83.14
2018,11,27,9,30,5.0,124.0,1.5,12.7,126.0,118.3,94.71
2018,11,27,9,45,38.5,147.0,1.5,13.0,163.5,146.89,117.17
2018,11,27,10,0,72.0,170.0,1.5,13.3,201.0,179.98,143.39
2018,11,27,10,15,81.5,185.0,1.55,13.55,222.0,200.54,159.96
2018,11,27,10,30,91.0,200.0,1.6,13.8,243.0,221.73,177.0
2018,11,27,10,45,62.5,197.5,1.6,14.0,227.5,212.36,169.7
2018,11,27,11,0,34.0,195.0,1.6,14.2,212.0,200.92,160.58
2018,11,27,11,15,24.0,186.5,1.65,14.3,198.5,190.11,151.86
2018,11,27,11,30,14.0,178.0,1.7,14.4,185.0,178.29,142.26
2018,11,27,11,45,7.0,137.0,1.8,14.5,140.5,135.93,107.73
2018,11,27,12,0,0.0,96.0,1.9,14.6,96.0,92.89,72.26
2018,11,27,12,15,0.0,89.0,2.0,14.65,89.0,86.1,66.69
2018,11,27,12,30,0.0,82.0,2.1,14.7,82.0,79.31,61.07
2018,11,27,12,45,0.0,76.0,2.2,14.75,76.0,73.5,56.26
2018,11,27,13,0,0.0,70.0,2.3,14.8,70.0,67.68,51.45
2018,11,27,13,15,3.0,81.5,2.35,14.85,83.0,80.45,62.23
2018,11,27,13,30,6.0,93.0,2.4,14.9,96.0,93.41,73.15
2018,11,27,13,45,7.0,95.5,2.45,14.95,98.5,96.49,75.82
2018,11,27,14,0,8.0,98.0,2.5,15.0,101.0,99.64,78.57
2018,11,27,14,15,13.0,105.5,2.35,14.85,110.0,110.05,87.46
2018,11,27,14,30,18.0,113.0,2.2,14.7,119.0,120.74,96.54
2018,11,27,14,45,9.0,86.5,2.1,14.6,89.5,89.16,70.12
2018,11,27,15,0,0.0,60.0,2.0,14.5,60.0,57.99,43.83
2018,11,27,15,15,0.0,42.0,2.0,14.5,42.0,40.56,29.0
2018,11,27,15,30,0.0,24.0,2.0,14.5,24.0,23.15,14.09
2018,11,27,15,45,0.0,18.5,1.65,13.9,18.5,17.84,9.47
2018,11,27,16,0,0.0,13.0,1.3,13.3,13.0,12.53,4.82
2018,11,27,16,15,3.0,9.0,1.2,13.1,9.0,9.68,1.85
2018,11,27,16,30,6.0,5.0,1.1,12.9,5.0,6.83,0.0
2018,11,27,16,45,3.0,2.5,1.0,12.75,2.5,3.18,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.5,0.35,12.5,1.5,0.0,0.0
2018,11,28,7,0,15.0,3.0,0.2,12.7,3.0,0.0,0.0
2018,11,28,7,15,7.5,9.0,0.25,12.95,9.0,8.85,0.0
2018,11,28,7,30,0.0,15.0,0.3,13.2,15.0,14.47,4.46
2018,11,28,7,45,0.5,26.0,0.4,13.45,26.0,25.1,16.0
2018,11,28,8,0,1.0,37.0,0.5,13.7,37.0,35.74,25.92
2018,11,28,8,15,3.5,41.5,0.6,13.9,42.0,40.09,30.11
2018,11,28,8,30,6.0,46.0,0.7,14.1,47.0,44.69,32.4
2018,11,28,8,45,21.5,50.0,0.8,14.3,56.0,49.82,36.1
2018,11,28,9,0,37.0,54.0,0.9,14.5,65.0,56.77,41.21
2018,11,28,9,15,34.5,67.0,0.9,14.7,78.5,70.07,52.54
2018,11,28,9,30,32.0,80.0,0.9,14.9,92.0,83.17,63.66
2018,11,28,9,45,25.0,72.0,0.9,15.1,82.0,75.55,57.52
2018,11,28,10,0,18.0,64.0,0.9,15.3,72.0,67.07,50.63
2018,11,28,10,15,12.5,81.0,1.0,15.55,86.5,82.45,63.55
2018,11,28,10,30,7.0,98.0,1.1,15.8,101.0,97.07,75.62
2018,11,28,10,45,148.5,142.5,1.25,16.05,215.5,194.68,153.88
2018,11,28,11,0,290.0,187.0,1.4,16.3,330.0,301.35,237.76
2018,11,28,11,15,337.0,180.0,1.45,16.5,349.5,324.85,256.29
2018,11,28,11,30,384.0,173.0,1.5,16.7,369.0,350.79,277.16
2018,11,28,11,45,519.0,151.5,1.6,16.9,418.0,405.29,320.32
2018,11,28,12,0,654.0,130.0,1.7,17.1,467.0,464.16,366.38
2018,11,28,12,15,703.0,116.5,1.8,17.0,476.0,486.54,384.79
2018,11,28,12,30,752.0,103.0,1.9,16.9,485.0,507.51,402.29
2018,11,28,12,45,750.0,103.0,2.05,16.85,476.0,513.35,407.98
