Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,0,748.0,103.0,2.2,16.8,467.0,516.74,411.74
2018,11,28,13,15,588.0,131.5,2.35,16.7,410.5,462.01,369.87
2018,11,28,13,30,428.0,160.0,2.5,16.6,354.0,403.74,324.55
2018,11,28,13,45,298.0,164.5,2.65,16.5,296.0,333.95,269.63
2018,11,28,14,0,168.0,169.0,2.8,16.4,238.0,265.36,214.45
2018,11,28,14,15,121.0,154.5,2.85,16.25,202.0,225.47,182.35
2018,11,28,14,30,74.0,140.0,2.9,16.1,166.0,181.5,146.42
2018,11,28,14,45,136.5,108.0,2.95,15.95,150.0,180.77,146.37
2018,11,28,15,0,199.0,76.0,3.0,15.8,134.0,176.73,142.95
2018,11,28,15,15,312.0,67.0,3.0,15.8,142.0,218.25,175.78
2018,11,28,15,30,425.0,58.0,3.0,15.8,150.0,249.27,197.97
2018,11,28,15,45,296.5,45.5,2.75,15.1,103.0,172.95,134.38
2018,11,28,16,0,168.0,33.0,2.5,14.4,56.0,106.0,78.81
2018,11,28,16,15,98.0,21.5,2.5,14.05,33.5,66.18,43.36
2018,11,28,16,30,28.0,10.0,2.5,13.7,11.0,20.76,0.0
2018,11,28,16,45,14.0,5.0,2.5,13.35,5.5,8.26,0.0
2018,11,28,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,11.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,12.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,12.2,1.0,0.0,0.0
2018,11,29,7,15,0.0,5.5,5.6,12.25,5.5,5.41,0.0
2018,11,29,7,30,0.0,10.0,5.7,12.3,10.0,9.64,0.69
2018,11,29,7,45,0.0,14.5,5.75,12.35,14.5,13.98,6.35
2018,11,29,8,0,0.0,19.0,5.8,12.4,19.0,18.33,10.55
2018,11,29,8,15,6.0,25.0,5.85,12.45,26.5,24.32,16.11
2018,11,29,8,30,12.0,31.0,5.9,12.5,34.0,30.65,20.36
2018,11,29,8,45,53.0,57.0,5.9,12.55,73.0,56.49,40.74
2018,11,29,9,0,94.0,83.0,5.9,12.6,112.0,87.5,65.18
2018,11,29,9,15,67.0,73.5,5.8,12.6,95.5,79.63,59.74
2018,11,29,9,30,40.0,64.0,5.7,12.6,79.0,70.05,52.85
2018,11,29,9,45,20.0,45.0,5.6,12.65,52.5,48.76,35.5
2018,11,29,10,0,0.0,26.0,5.5,12.7,26.0,25.1,15.87
2018,11,29,10,15,22.5,70.0,5.45,12.7,80.5,74.91,57.81
2018,11,29,10,30,45.0,114.0,5.4,12.7,135.0,125.42,100.06
2018,11,29,10,45,94.0,154.0,5.3,12.7,199.5,183.65,148.2
2018,11,29,11,0,143.0,194.0,5.2,12.7,264.0,245.42,198.99
2018,11,29,11,15,124.5,187.5,5.2,12.8,249.5,236.22,191.72
2018,11,29,11,30,106.0,181.0,5.2,12.9,235.0,225.55,183.2
2018,11,29,11,45,86.0,177.0,5.15,12.95,221.0,213.82,173.67
2018,11,29,12,0,66.0,173.0,5.1,13.0,207.0,202.07,164.01
2018,11,29,12,15,70.5,167.0,5.05,13.05,203.0,200.1,162.58
2018,11,29,12,30,75.0,161.0,5.0,13.1,199.0,197.92,160.98
2018,11,29,12,45,172.5,181.0,4.9,13.1,265.5,274.4,224.89
2018,11,29,13,0,270.0,201.0,4.8,13.1,332.0,353.02,289.49
2018,11,29,13,15,334.0,181.5,4.7,13.15,337.0,369.29,303.35
2018,11,29,13,30,398.0,162.0,4.6,13.2,342.0,388.7,319.71
2018,11,29,13,45,382.0,151.0,4.45,13.2,315.5,368.32,303.26
2018,11,29,14,0,366.0,140.0,4.3,13.2,289.0,346.74,285.78
2018,11,29,14,15,496.5,111.5,4.05,13.1,297.0,379.58,313.01
2018,11,29,14,30,627.0,83.0,3.8,13.0,305.0,409.54,336.92
2018,11,29,14,45,388.5,78.5,3.6,12.9,211.0,278.11,229.02
2018,11,29,15,0,150.0,74.0,3.4,12.8,117.0,151.88,123.61
2018,11,29,15,15,114.5,58.5,3.4,12.8,88.5,116.57,93.5
2018,11,29,15,30,79.0,43.0,3.4,12.8,60.0,82.36,64.03
2018,11,29,15,45,39.5,30.0,2.6,12.25,38.5,47.15,33.95
2018,11,29,16,0,0.0,17.0,1.8,11.7,17.0,16.39,8.09
2018,11,29,16,15,8.0,12.0,1.8,11.55,12.5,14.13,5.19
2018,11,29,16,30,16.0,7.0,1.8,11.4,8.0,11.78,0.0
2018,11,29,16,45,8.0,3.5,1.75,11.2,4.0,5.34,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,1.0,1.55,7.4,1.0,0.0,0.0
2018,11,30,7,0,17.0,2.0,1.5,7.4,2.0,0.0,0.0
2018,11,30,7,15,32.0,13.5,1.75,8.1,15.0,13.27,0.0
2018,11,30,7,30,47.0,25.0,2.0,8.8,28.0,22.05,8.07
2018,11,30,7,45,72.0,41.0,2.25,9.45,50.0,35.32,24.85
2018,11,30,8,0,97.0,57.0,2.5,10.1,72.0,48.28,37.28
2018,11,30,8,15,117.5,73.5,2.75,10.5,97.0,61.29,49.38
2018,11,30,8,30,138.0,90.0,3.0,10.9,122.0,81.4,60.89
2018,11,30,8,45,202.0,102.0,3.2,11.25,158.5,102.32,74.15
2018,11,30,9,0,266.0,114.0,3.4,11.6,195.0,131.85,95.34
2018,11,30,9,15,378.0,113.5,3.4,11.95,243.5,161.53,115.65
2018,11,30,9,30,490.0,113.0,3.4,12.3,292.0,202.47,146.8
2018,11,30,9,45,620.0,99.0,3.4,12.65,345.5,243.79,179.01
2018,11,30,10,0,750.0,85.0,3.4,13.0,399.0,293.16,219.05
2018,11,30,10,15,739.0,93.0,3.4,13.25,417.0,325.13,248.78
2018,11,30,10,30,728.0,101.0,3.4,13.5,435.0,354.79,275.98
2018,11,30,10,45,780.5,93.0,3.35,13.75,463.5,392.79,308.39
2018,11,30,11,0,833.0,85.0,3.3,14.0,492.0,429.94,339.77
2018,11,30,11,15,850.5,83.0,3.35,14.15,506.0,458.0,364.09
2018,11,30,11,30,868.0,81.0,3.4,14.3,520.0,484.46,386.75
2018,11,30,11,45,868.0,81.5,3.45,14.45,522.5,503.16,403.0
2018,11,30,12,0,868.0,82.0,3.5,14.6,525.0,519.26,416.91
2018,11,30,12,15,868.0,81.5,3.5,14.6,521.0,531.69,427.83
2018,11,30,12,30,868.0,81.0,3.5,14.6,517.0,541.38,436.41
2018,11,30,12,45,864.5,78.5,3.55,14.65,504.5,544.36,439.68
2018,11,30,13,0,861.0,76.0,3.6,14.7,492.0,544.48,440.57
2018,11,30,13,15,852.5,75.0,3.55,14.6,473.0,540.7,438.24
2018,11,30,13,30,844.0,74.0,3.5,14.5,454.0,534.16,433.58
2018,11,30,13,45,831.0,72.0,3.4,14.45,428.0,521.5,423.76
2018,11,30,14,0,818.0,70.0,3.3,14.4,402.0,506.34,411.73
2018,11,30,14,15,798.0,67.0,3.2,14.2,370.0,484.2,394.13
2018,11,30,14,30,778.0,64.0,3.1,14.0,338.0,460.07,374.52
2018,11,30,14,45,748.5,60.5,3.0,13.85,301.0,429.15,348.91
2018,11,30,15,0,719.0,57.0,2.9,13.7,264.0,397.1,321.69
2018,11,30,15,15,673.5,53.0,2.9,13.7,224.0,356.84,287.09
2018,11,30,15,30,628.0,49.0,2.9,13.7,184.0,316.88,251.77
2018,11,30,15,45,558.0,44.0,2.15,12.5,144.0,270.24,210.7
2018,11,30,16,0,488.0,39.0,1.4,11.3,104.0,224.14,168.96
2018,11,30,16,15,360.5,30.0,1.35,10.65,68.5,159.64,108.66
2018,11,30,16,30,233.0,21.0,1.3,10.0,33.0,94.25,0.0
2018,11,30,16,45,116.5,10.5,1.25,9.35,16.5,37.94,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,1,6,45,2.5,1.0,2.5,9.25,1.0,0.0,0.0
2018,12,1,7,0,5.0,2.0,2.4,9.2,2.0,0.0,0.0
2018,12,1,7,15,5.0,8.5,2.55,9.55,8.5,8.36,0.0
2018,12,1,7,30,5.0,15.0,2.7,9.9,15.0,14.59,2.57
2018,12,1,7,45,2.5,26.5,2.85,10.2,26.5,25.59,16.3
2018,12,1,8,0,0.0,38.0,3.0,10.5,38.0,36.44,26.7
2018,12,1,8,15,0.0,53.5,2.95,10.65,53.5,50.51,39.71
2018,12,1,8,30,0.0,69.0,2.9,10.8,69.0,64.71,50.07
2018,12,1,8,45,0.0,63.0,2.85,10.95,63.0,60.42,46.53
2018,12,1,9,0,0.0,57.0,2.8,11.1,57.0,55.08,41.96
2018,12,1,9,15,2.5,70.5,3.0,11.25,71.5,68.39,53.23
2018,12,1,9,30,5.0,84.0,3.2,11.4,86.0,81.74,64.43
2018,12,1,9,45,2.5,74.0,3.4,11.5,75.0,72.17,56.26
2018,12,1,10,0,0.0,64.0,3.6,11.6,64.0,61.86,47.45
2018,12,1,10,15,5.0,88.0,3.8,11.7,90.5,86.54,68.22
2018,12,1,10,30,10.0,112.0,4.0,11.8,117.0,111.28,88.91
2018,12,1,10,45,200.5,141.0,4.2,11.9,238.5,211.27,170.29
2018,12,1,11,0,391.0,170.0,4.4,12.0,360.0,324.61,262.22
2018,12,1,11,15,372.5,171.0,4.5,12.15,355.0,329.56,267.21
2018,12,1,11,30,354.0,172.0,4.6,12.3,350.0,331.23,269.58
2018,12,1,11,45,249.0,182.5,4.65,12.45,308.0,299.69,244.44
2018,12,1,12,0,144.0,193.0,4.7,12.6,266.0,261.89,213.52
2018,12,1,12,15,366.5,165.0,4.7,12.65,349.0,355.97,291.88
2018,12,1,12,30,589.0,137.0,4.7,12.7,432.0,451.25,369.96
2018,12,1,12,45,514.0,141.5,4.75,12.7,394.5,420.35,345.38
2018,12,1,13,0,439.0,146.0,4.8,12.7,357.0,388.98,320.37
2018,12,1,13,15,362.5,146.0,4.7,12.65,315.5,350.42,289.09
2018,12,1,13,30,286.0,146.0,4.6,12.6,274.0,305.87,252.6
2018,12,1,13,45,449.0,125.0,4.55,12.6,313.0,374.24,309.76
2018,12,1,14,0,612.0,104.0,4.5,12.6,352.0,436.16,360.33
2018,12,1,14,15,637.0,95.0,4.4,12.4,335.0,433.22,357.69
2018,12,1,14,30,662.0,86.0,4.3,12.2,318.0,427.45,352.57
2018,12,1,14,45,592.5,82.5,4.2,12.05,273.5,380.16,313.29
2018,12,1,15,0,523.0,79.0,4.1,11.9,229.0,333.67,274.15
2018,12,1,15,15,511.5,70.5,4.1,11.9,199.0,308.02,251.16
2018,12,1,15,30,500.0,62.0,4.1,11.9,169.0,281.38,226.4
2018,12,1,15,45,422.5,54.5,3.4,11.1,131.0,230.47,181.84
2018,12,1,16,0,345.0,47.0,2.7,10.3,93.0,183.5,139.97
2018,12,1,16,15,232.5,35.0,2.5,9.9,61.0,126.19,86.31
2018,12,1,16,30,120.0,23.0,2.3,9.5,29.0,66.43,0.0
2018,12,1,16,45,60.0,11.5,2.1,9.1,14.5,25.48,0.0
2018,12,1,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.65,4.1,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.6,4.1,2.0,0.0,0.0
2018,12,2,7,15,148.5,13.5,0.55,4.55,22.0,13.27,0.0
2018,12,2,7,30,271.0,24.0,0.5,5.0,42.0,19.47,4.24
2018,12,2,7,45,408.5,32.0,0.5,5.5,81.5,24.61,15.79
2018,12,2,8,0,546.0,40.0,0.5,6.0,121.0,29.6,21.12
2018,12,2,8,15,620.0,44.0,0.45,6.55,163.5,33.81,25.29
2018,12,2,8,30,694.0,48.0,0.4,7.1,206.0,58.99,30.63
2018,12,2,8,45,736.5,51.0,0.3,7.65,246.0,97.79,50.52
2018,12,2,9,0,779.0,54.0,0.2,8.2,286.0,139.55,79.74
2018,12,2,9,15,804.5,57.0,0.35,8.55,322.5,181.12,113.81
2018,12,2,9,30,830.0,60.0,0.5,8.9,359.0,223.53,150.79
2018,12,2,9,45,846.0,62.0,0.65,9.3,389.5,263.25,186.78
2018,12,2,10,0,862.0,64.0,0.8,9.7,420.0,304.75,224.29
2018,12,2,10,15,874.5,65.5,0.8,9.9,445.0,341.55,257.49
2018,12,2,10,30,887.0,67.0,0.8,10.1,470.0,377.16,289.1
2018,12,2,10,45,895.0,67.5,0.85,10.35,487.5,408.72,317.08
2018,12,2,11,0,903.0,68.0,0.9,10.6,505.0,438.41,342.99
2018,12,2,11,15,908.0,68.5,0.9,10.95,516.0,464.78,365.35
2018,12,2,11,30,913.0,69.0,0.9,11.3,527.0,488.84,385.35
2018,12,2,11,45,915.0,69.0,0.95,11.65,530.0,508.53,401.91
2018,12,2,12,0,917.0,69.0,1.0,12.0,533.0,525.56,416.1
2018,12,2,12,15,915.5,68.5,1.1,12.15,528.5,537.56,426.88
2018,12,2,12,30,914.0,68.0,1.2,12.3,524.0,546.67,435.26
2018,12,2,12,45,909.0,67.5,1.3,12.5,512.0,551.03,439.77
2018,12,2,13,0,904.0,67.0,1.4,12.7,500.0,552.44,441.85
2018,12,2,13,15,894.5,66.5,1.4,12.65,480.5,548.54,439.54
2018,12,2,13,30,885.0,66.0,1.4,12.6,461.0,541.81,434.9
2018,12,2,13,45,870.0,64.5,1.4,12.55,434.5,528.37,424.96
2018,12,2,14,0,855.0,63.0,1.4,12.5,408.0,512.38,412.81
2018,12,2,14,15,788.0,67.5,1.3,12.25,366.0,476.69,384.76
2018,12,2,14,30,721.0,72.0,1.2,12.0,324.0,439.58,355.26
2018,12,2,14,45,544.5,83.5,1.15,11.75,262.0,357.71,290.23
2018,12,2,15,0,368.0,95.0,1.1,11.5,200.0,279.0,226.74
2018,12,2,15,15,299.5,86.0,1.1,11.5,163.0,232.8,188.43
2018,12,2,15,30,231.0,77.0,1.1,11.5,126.0,183.69,147.04
2018,12,2,15,45,186.0,62.5,0.95,10.4,96.5,145.68,114.58
2018,12,2,16,0,141.0,48.0,0.8,9.3,67.0,109.89,83.41
2018,12,2,16,15,137.0,33.0,0.9,8.75,45.5,88.46,59.63
2018,12,2,16,30,133.0,18.0,1.0,8.2,24.0,63.37,0.0
2018,12,2,16,45,66.5,9.0,1.05,7.65,12.0,24.51,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,1.55,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,24.0,10.0,1.35,2.55,10.0,9.83,0.0
2018,12,3,7,30,24.0,17.0,1.5,3.5,18.0,15.5,0.95
2018,12,3,7,45,30.5,33.0,1.65,4.4,36.0,30.4,20.69
2018,12,3,8,0,37.0,49.0,1.8,5.3,54.0,44.17,34.16
2018,12,3,8,15,32.5,66.0,1.8,5.95,71.5,58.37,47.53
2018,12,3,8,30,28.0,83.0,1.8,6.6,89.0,74.15,58.44
2018,12,3,8,45,161.0,94.0,1.85,7.25,140.5,90.7,67.16
2018,12,3,9,0,294.0,105.0,1.9,7.9,192.0,125.08,89.61
2018,12,3,9,15,547.5,83.5,1.95,8.65,270.5,159.02,107.12
2018,12,3,9,30,801.0,62.0,2.0,9.4,349.0,217.1,147.45
2018,12,3,9,45,819.5,64.5,2.05,10.15,380.0,256.73,183.18
2018,12,3,10,0,838.0,67.0,2.1,10.9,411.0,296.18,218.83
2018,12,3,10,15,852.0,68.5,2.1,11.1,436.0,332.83,252.35
2018,12,3,10,30,866.0,70.0,2.1,11.3,461.0,368.5,284.52
2018,12,3,10,45,858.0,74.0,2.1,11.5,474.0,397.06,310.69
2018,12,3,11,0,850.0,78.0,2.1,11.7,487.0,423.01,334.07
2018,12,3,11,15,680.5,117.5,2.15,11.85,449.5,410.25,327.29
2018,12,3,11,30,511.0,157.0,2.2,12.0,412.0,387.51,311.39
2018,12,3,11,45,395.0,184.0,2.2,12.15,382.0,370.79,299.08
2018,12,3,12,0,279.0,211.0,2.2,12.3,352.0,347.01,280.4
2018,12,3,12,15,433.0,176.5,2.2,12.35,393.0,399.03,323.09
2018,12,3,12,30,587.0,142.0,2.2,12.4,434.0,452.29,366.14
2018,12,3,12,45,716.0,111.0,2.15,12.5,458.5,494.49,399.91
2018,12,3,13,0,845.0,80.0,2.1,12.6,483.0,534.35,431.55
2018,12,3,13,15,731.5,100.0,2.05,12.6,439.0,498.15,403.11
2018,12,3,13,30,618.0,120.0,2.0,12.6,395.0,459.27,372.66
2018,12,3,13,45,569.5,119.5,1.95,12.65,361.5,431.65,351.11
2018,12,3,14,0,521.0,119.0,1.9,12.7,328.0,400.59,326.51
2018,12,3,14,15,357.5,121.0,1.7,12.45,259.0,316.49,258.82
2018,12,3,14,30,194.0,123.0,1.5,12.2,190.0,230.07,188.24
2018,12,3,14,45,132.5,101.0,1.3,11.95,144.5,169.94,138.68
2018,12,3,15,0,71.0,79.0,1.1,11.7,99.0,116.48,93.84
2018,12,3,15,15,212.0,69.0,1.1,11.7,116.5,169.49,137.38
2018,12,3,15,30,353.0,59.0,1.1,11.7,134.0,216.3,172.89
2018,12,3,15,45,221.5,46.0,1.15,10.5,89.5,144.03,112.74
2018,12,3,16,0,90.0,33.0,1.2,9.3,45.0,72.48,53.48
2018,12,3,16,15,54.5,21.0,1.25,8.95,27.5,45.58,28.43
2018,12,3,16,30,19.0,9.0,1.3,8.6,10.0,14.85,0.0
2018,12,3,16,45,9.5,4.5,1.35,8.2,5.0,6.65,0.0
2018,12,3,17,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,4,6,45,6.5,0.5,2.0,5.75,0.5,0.0,0.0
2018,12,4,7,0,13.0,1.0,2.0,5.7,1.0,0.0,0.0
2018,12,4,7,15,13.0,5.5,2.15,6.1,6.0,5.41,0.0
2018,12,4,7,30,13.0,10.0,2.3,6.5,11.0,9.45,0.0
2018,12,4,7,45,6.5,16.5,2.5,6.9,17.0,16.05,8.04
2018,12,4,8,0,0.0,23.0,2.7,7.3,23.0,22.19,14.22
2018,12,4,8,15,0.0,30.0,2.7,7.8,30.0,28.96,20.63
2018,12,4,8,30,0.0,37.0,2.7,8.3,37.0,35.72,25.46
2018,12,4,8,45,0.0,50.0,2.75,8.85,50.0,48.3,36.43
2018,12,4,9,0,0.0,63.0,2.8,9.4,63.0,60.74,47.15
2018,12,4,9,15,19.0,98.0,2.85,10.0,104.5,95.77,76.23
2018,12,4,9,30,38.0,133.0,2.9,10.6,146.0,130.09,104.36
2018,12,4,9,45,22.5,123.5,2.95,11.15,131.5,121.04,97.07
2018,12,4,10,0,7.0,114.0,3.0,11.7,117.0,110.92,88.8
2018,12,4,10,15,5.0,122.5,3.0,12.1,124.5,118.8,95.25
2018,12,4,10,30,3.0,131.0,3.0,12.5,132.0,126.56,101.5
2018,12,4,10,45,4.5,137.5,3.05,12.9,139.5,133.66,107.12
2018,12,4,11,0,6.0,144.0,3.1,13.3,147.0,140.85,112.82
2018,12,4,11,15,7.0,148.0,3.1,13.55,151.5,145.53,116.51
2018,12,4,11,30,8.0,152.0,3.1,13.8,156.0,150.26,120.24
2018,12,4,11,45,7.0,146.0,3.1,14.0,149.5,144.44,115.33
2018,12,4,12,0,6.0,140.0,3.1,14.2,143.0,138.48,110.34
2018,12,4,12,15,3.0,120.5,2.8,14.2,122.0,118.25,93.61
2018,12,4,12,30,0.0,101.0,2.5,14.2,101.0,97.81,76.66
2018,12,4,12,45,0.0,97.5,2.2,14.15,97.5,94.44,73.93
2018,12,4,13,0,0.0,94.0,1.9,14.1,94.0,91.05,71.18
2018,12,4,13,15,0.0,89.0,1.75,13.9,89.0,86.18,67.24
2018,12,4,13,30,0.0,84.0,1.6,13.7,84.0,81.3,63.29
2018,12,4,13,45,0.0,79.5,1.45,13.5,79.5,76.91,59.74
2018,12,4,14,0,0.0,75.0,1.3,13.3,75.0,72.52,56.18
2018,12,4,14,15,0.0,75.0,1.3,12.85,75.0,72.6,56.45
2018,12,4,14,30,0.0,75.0,1.3,12.4,75.0,72.78,56.77
2018,12,4,14,45,0.0,72.0,1.35,12.0,72.0,70.0,54.55
2018,12,4,15,0,0.0,69.0,1.4,11.6,69.0,67.34,52.35
2018,12,4,15,15,0.0,59.0,1.4,11.6,59.0,57.46,43.82
2018,12,4,15,30,0.0,49.0,1.4,11.6,49.0,47.57,35.17
2018,12,4,15,45,0.0,38.5,1.5,10.65,38.5,37.19,26.11
2018,12,4,16,0,0.0,28.0,1.6,9.7,28.0,27.03,17.09
2018,12,4,16,15,9.5,19.0,1.6,9.3,19.5,21.41,10.68
2018,12,4,16,30,19.0,10.0,1.6,8.9,11.0,16.04,0.0
2018,12,4,16,45,9.5,5.0,1.6,8.55,5.5,7.14,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,52.5,7.0,1.7,8.45,10.0,6.88,0.0
2018,12,5,7,30,105.0,14.0,1.8,8.7,20.0,10.72,0.0
2018,12,5,7,45,65.5,12.0,1.85,8.9,17.0,8.8,1.75
2018,12,5,8,0,26.0,10.0,1.9,9.1,14.0,8.56,1.96
2018,12,5,8,15,13.0,13.5,2.0,9.4,15.5,12.74,5.86
2018,12,5,8,30,0.0,17.0,2.1,9.7,17.0,16.39,8.58
2018,12,5,8,45,0.0,27.0,2.15,9.95,27.0,26.05,17.02
2018,12,5,9,0,0.0,37.0,2.2,10.2,37.0,35.72,25.41
2018,12,5,9,15,11.0,76.0,2.25,10.7,80.0,74.64,58.35
2018,12,5,9,30,22.0,115.0,2.3,11.2,123.0,111.32,88.9
2018,12,5,9,45,13.5,113.5,2.3,11.65,118.5,111.2,88.89
2018,12,5,10,0,5.0,112.0,2.3,12.1,114.0,108.48,86.64
2018,12,5,10,15,29.5,137.0,2.3,12.45,150.0,138.76,111.2
2018,12,5,10,30,54.0,162.0,2.3,12.8,186.0,171.86,137.98
2018,12,5,10,45,118.5,176.0,2.25,13.2,231.5,211.24,169.29
2018,12,5,11,0,183.0,190.0,2.2,13.6,277.0,255.02,204.19
2018,12,5,11,15,216.0,200.0,2.15,13.8,305.0,284.76,228.08
2018,12,5,11,30,249.0,210.0,2.1,14.0,333.0,316.67,253.6
2018,12,5,11,45,173.0,213.0,2.0,14.15,299.0,289.43,232.06
2018,12,5,12,0,97.0,216.0,1.9,14.3,265.0,258.12,206.99
2018,12,5,12,15,106.5,216.0,1.8,14.4,269.0,265.47,213.08
2018,12,5,12,30,116.0,216.0,1.7,14.5,273.0,275.46,221.1
2018,12,5,12,45,144.0,210.0,1.6,14.6,279.5,286.52,230.16
2018,12,5,13,0,172.0,204.0,1.5,14.7,286.0,297.39,239.03
2018,12,5,13,15,186.0,194.0,1.4,14.55,279.5,296.3,238.56
2018,12,5,13,30,200.0,184.0,1.3,14.4,273.0,294.47,237.51
2018,12,5,13,45,135.5,166.0,1.2,14.2,224.5,242.67,196.0
2018,12,5,14,0,71.0,148.0,1.1,14.0,176.0,186.6,150.59
2018,12,5,14,15,129.5,144.0,1.05,13.75,190.5,216.64,175.9
2018,12,5,14,30,188.0,140.0,1.0,13.5,205.0,240.56,195.47
2018,12,5,14,45,115.0,122.0,0.95,13.3,160.5,185.2,150.0
2018,12,5,15,0,42.0,104.0,0.9,13.1,116.0,127.32,102.15
2018,12,5,15,15,21.0,84.0,0.9,13.1,90.0,96.59,76.39
2018,12,5,15,30,0.0,64.0,0.9,13.1,64.0,63.9,48.71
2018,12,5,15,45,0.0,50.0,0.9,12.25,50.0,49.83,36.59
2018,12,5,16,0,0.0,36.0,0.9,11.4,36.0,35.58,24.08
2018,12,5,16,15,5.5,24.0,0.95,11.0,24.5,25.05,13.43
2018,12,5,16,30,11.0,12.0,1.0,10.6,13.0,14.61,0.0
2018,12,5,16,45,5.5,6.0,1.05,10.2,6.5,7.18,0.0
2018,12,5,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,7,15,55.0,7.5,1.2,6.35,10.5,7.37,0.0
2018,12,6,7,30,110.0,15.0,1.4,6.9,21.0,11.56,0.0
2018,12,6,7,45,72.0,27.0,1.65,7.5,32.5,22.61,13.28
2018,12,6,8,0,34.0,39.0,1.9,8.1,44.0,36.17,26.51
2018,12,6,8,15,29.0,55.5,1.9,8.6,60.5,50.27,39.67
2018,12,6,8,30,24.0,72.0,1.9,9.1,77.0,65.08,50.25
2018,12,6,8,45,44.5,90.5,1.9,9.6,102.5,84.27,65.59
2018,12,6,9,0,65.0,109.0,1.9,10.1,128.0,105.54,82.44
2018,12,6,9,15,269.0,108.0,1.85,10.65,200.0,135.83,98.83
2018,12,6,9,30,473.0,107.0,1.8,11.2,272.0,185.14,132.36
2018,12,6,9,45,640.5,87.0,1.8,11.75,332.0,226.79,162.81
2018,12,6,10,0,808.0,67.0,1.8,12.3,392.0,281.18,205.28
2018,12,6,10,15,821.0,69.0,1.75,12.75,417.0,316.9,237.42
2018,12,6,10,30,834.0,71.0,1.7,13.2,442.0,351.67,268.25
2018,12,6,10,45,843.0,72.5,1.6,13.65,460.0,383.31,295.84
2018,12,6,11,0,852.0,74.0,1.5,14.1,478.0,413.34,321.38
2018,12,6,11,15,857.0,74.5,1.45,14.4,489.0,438.92,343.15
2018,12,6,11,30,862.0,75.0,1.4,14.7,500.0,462.35,362.68
2018,12,6,11,45,862.5,76.0,1.3,15.0,503.5,481.92,378.53
2018,12,6,12,0,863.0,77.0,1.2,15.3,507.0,498.97,391.96
2018,12,6,12,15,861.5,76.5,1.2,15.45,503.0,510.89,401.96
2018,12,6,12,30,860.0,76.0,1.2,15.6,499.0,520.09,409.69
2018,12,6,12,45,854.5,75.5,1.2,15.75,487.5,524.48,413.62
2018,12,6,13,0,849.0,75.0,1.2,15.9,476.0,526.08,415.28
2018,12,6,13,15,839.5,74.0,1.25,15.9,457.5,522.29,413.29
2018,12,6,13,30,830.0,73.0,1.3,15.9,439.0,515.8,409.08
2018,12,6,13,45,815.5,71.5,1.35,15.9,414.0,503.58,400.32
2018,12,6,14,0,801.0,70.0,1.4,15.9,389.0,488.93,389.43
2018,12,6,14,15,780.5,67.5,1.4,15.75,358.0,467.95,373.34
2018,12,6,14,30,760.0,65.0,1.4,15.6,327.0,445.04,355.31
2018,12,6,14,45,729.5,62.0,1.35,15.4,291.5,415.24,331.27
2018,12,6,15,0,699.0,59.0,1.3,15.2,256.0,384.34,305.69
2018,12,6,15,15,653.5,54.5,1.3,15.2,217.0,344.75,272.47
2018,12,6,15,30,608.0,50.0,1.3,15.2,178.0,307.85,240.39
2018,12,6,15,45,537.5,44.0,1.0,14.0,138.5,259.02,198.64
2018,12,6,16,0,467.0,38.0,0.7,12.8,99.0,213.02,157.98
2018,12,6,16,15,345.0,29.0,0.75,12.45,65.0,151.9,100.29
2018,12,6,16,30,223.0,20.0,0.8,12.1,31.0,89.0,0.0
2018,12,6,16,45,111.5,10.0,0.8,11.75,15.5,35.83,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,7,15,41.0,10.0,0.75,6.55,12.0,9.83,0.0
2018,12,7,7,30,82.0,20.0,0.8,6.9,24.0,16.83,0.0
2018,12,7,7,45,125.5,34.0,0.8,7.2,47.5,28.09,17.67
2018,12,7,8,0,169.0,48.0,0.8,7.5,71.0,39.05,29.12
2018,12,7,8,15,243.5,60.0,1.0,8.0,105.5,44.99,35.02
2018,12,7,8,30,318.0,72.0,1.2,8.5,140.0,60.23,42.22
2018,12,7,8,45,371.5,81.0,1.35,8.95,175.5,87.94,57.38
2018,12,7,9,0,425.0,90.0,1.5,9.4,211.0,119.98,79.25
2018,12,7,9,15,439.0,100.0,1.4,9.85,239.0,151.03,104.29
2018,12,7,9,30,453.0,110.0,1.3,10.3,267.0,182.63,131.15
2018,12,7,9,45,431.0,124.5,1.25,10.7,285.0,210.35,156.65
2018,12,7,10,0,409.0,139.0,1.2,11.1,303.0,235.76,179.95
2018,12,7,10,15,418.0,147.0,1.05,11.75,323.5,262.41,202.66
2018,12,7,10,30,427.0,155.0,0.9,12.4,344.0,288.84,224.66
2018,12,7,10,45,509.5,142.5,0.8,13.1,377.0,322.87,251.25
2018,12,7,11,0,592.0,130.0,0.7,13.8,410.0,361.08,280.9
2018,12,7,11,15,727.5,103.0,0.65,14.35,455.0,409.16,317.83
2018,12,7,11,30,863.0,76.0,0.6,14.9,500.0,461.84,357.75
2018,12,7,11,45,872.5,74.5,0.55,15.4,505.5,483.43,374.23
2018,12,7,12,0,882.0,73.0,0.5,15.9,511.0,502.19,388.44
2018,12,7,12,15,881.5,72.5,0.6,16.15,507.5,514.6,399.3
2018,12,7,12,30,881.0,72.0,0.7,16.4,504.0,524.27,407.94
2018,12,7,12,45,877.0,71.5,0.85,16.6,493.0,529.36,413.46
2018,12,7,13,0,873.0,71.0,1.0,16.8,482.0,531.62,416.65
2018,12,7,13,15,864.0,70.0,1.0,16.75,463.5,527.95,414.55
2018,12,7,13,30,855.0,69.0,1.0,16.7,445.0,523.12,411.4
2018,12,7,13,45,841.0,67.0,1.05,16.7,419.5,510.56,402.56
2018,12,7,14,0,827.0,65.0,1.1,16.7,394.0,495.48,391.56
2018,12,7,14,15,806.0,63.5,1.1,16.5,363.0,475.14,376.19
2018,12,7,14,30,785.0,62.0,1.1,16.3,332.0,452.82,358.84
2018,12,7,14,45,754.0,59.5,1.05,16.1,296.0,423.02,334.98
2018,12,7,15,0,723.0,57.0,1.0,15.9,260.0,392.08,309.55
2018,12,7,15,15,679.0,52.5,1.0,15.9,220.5,352.69,276.76
2018,12,7,15,30,635.0,48.0,1.0,15.9,181.0,313.47,243.1
2018,12,7,15,45,563.5,42.5,0.9,14.55,141.0,266.41,203.39
2018,12,7,16,0,492.0,37.0,0.8,13.2,101.0,220.0,162.81
2018,12,7,16,15,367.5,29.0,0.85,12.8,66.5,158.48,104.43
2018,12,7,16,30,243.0,21.0,0.9,12.4,32.0,95.0,0.0
2018,12,7,16,45,121.5,10.5,0.9,12.0,16.0,38.62,0.0
2018,12,7,17,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,113.0,10.5,1.15,4.75,16.0,10.32,0.0
2018,12,8,7,30,226.0,21.0,1.2,5.5,32.0,17.46,0.0
2018,12,8,7,45,364.5,29.0,1.2,6.25,68.0,22.71,13.04
2018,12,8,8,0,503.0,37.0,1.2,7.0,104.0,27.79,19.11
2018,12,8,8,15,574.5,43.0,1.3,7.65,144.5,30.88,22.33
2018,12,8,8,30,646.0,49.0,1.4,8.3,185.0,47.91,28.41
2018,12,8,8,45,692.0,52.5,1.45,8.9,224.5,84.37,43.58
2018,12,8,9,0,738.0,56.0,1.5,9.5,264.0,124.25,69.42
2018,12,8,9,15,768.0,59.0,1.55,10.25,300.5,164.32,100.82
2018,12,8,9,30,798.0,62.0,1.6,11.0,337.0,205.73,135.94
2018,12,8,9,45,819.0,63.5,1.65,11.8,368.0,244.72,170.54
2018,12,8,10,0,840.0,65.0,1.7,12.6,399.0,283.73,205.39
2018,12,8,10,15,824.0,72.0,1.75,13.15,417.0,316.56,236.09
2018,12,8,10,30,808.0,79.0,1.8,13.7,435.0,346.54,263.74
2018,12,8,10,45,847.0,75.0,1.85,14.25,461.5,383.14,295.01
2018,12,8,11,0,886.0,71.0,1.9,14.8,488.0,421.02,326.71
2018,12,8,11,15,890.5,71.5,1.85,14.95,499.0,447.01,349.19
2018,12,8,11,30,895.0,72.0,1.8,15.1,510.0,470.74,369.39
2018,12,8,11,45,896.0,72.5,1.75,15.3,513.5,490.48,385.98
2018,12,8,12,0,897.0,73.0,1.7,15.5,517.0,507.62,400.14
2018,12,8,12,15,881.0,76.0,1.7,15.55,509.5,516.22,407.93
2018,12,8,12,30,865.0,79.0,1.7,15.6,502.0,522.43,413.63
2018,12,8,12,45,865.5,78.0,1.65,15.6,493.0,529.61,419.76
2018,12,8,13,0,866.0,77.0,1.6,15.6,484.0,534.03,423.57
2018,12,8,13,15,856.0,75.0,1.55,15.55,464.5,529.15,420.29
2018,12,8,13,30,846.0,73.0,1.5,15.5,445.0,521.49,414.77
2018,12,8,13,45,831.0,72.0,1.45,15.45,420.0,509.68,405.85
2018,12,8,14,0,816.0,71.0,1.4,15.4,395.0,495.4,394.79
2018,12,8,14,15,794.0,69.0,1.25,15.15,363.5,474.28,378.01
2018,12,8,14,30,772.0,67.0,1.1,14.9,332.0,451.2,359.32
2018,12,8,14,45,740.0,63.5,0.95,14.65,295.5,420.16,334.02
2018,12,8,15,0,708.0,60.0,0.8,14.4,259.0,388.05,307.24
2018,12,8,15,15,629.5,58.5,0.8,14.4,215.5,340.09,267.97
2018,12,8,15,30,551.0,57.0,0.8,14.4,172.0,292.31,228.05
2018,12,8,15,45,389.0,49.5,0.85,13.05,122.0,210.19,162.16
2018,12,8,16,0,227.0,42.0,0.9,11.7,72.0,135.89,101.79
2018,12,8,16,15,138.0,28.0,0.95,11.15,44.0,87.12,57.36
2018,12,8,16,30,49.0,14.0,1.0,10.6,16.0,31.44,0.0
2018,12,8,16,45,24.5,7.0,1.1,10.05,8.0,12.58,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
