Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,7,15,38.5,5.0,0.65,9.5,6.0,0.0,0.0
2018,12,19,7,30,77.0,10.0,0.6,9.8,12.0,9.83,0.0
2018,12,19,7,45,45.0,20.0,0.6,10.1,21.5,18.06,5.05
2018,12,19,8,0,13.0,30.0,0.6,10.4,31.0,28.17,18.58
2018,12,19,8,15,6.5,44.0,0.7,10.85,44.5,41.49,31.17
2018,12,19,8,30,0.0,58.0,0.8,11.3,58.0,54.14,42.86
2018,12,19,8,45,6.5,68.0,0.9,11.75,69.5,64.07,49.16
2018,12,19,9,0,13.0,78.0,1.0,12.2,81.0,74.6,57.83
2018,12,19,9,15,22.5,87.5,1.15,12.6,94.0,84.07,65.34
2018,12,19,9,30,32.0,97.0,1.3,13.0,107.0,95.9,74.81
2018,12,19,9,45,21.0,107.0,1.4,13.35,114.0,104.66,82.53
2018,12,19,10,0,10.0,117.0,1.5,13.7,121.0,113.77,90.4
2018,12,19,10,15,16.5,134.5,1.65,14.0,141.5,132.54,105.64
2018,12,19,10,30,23.0,152.0,1.8,14.3,162.0,151.85,121.25
2018,12,19,10,45,19.5,144.5,1.95,14.55,153.0,144.98,115.51
2018,12,19,11,0,16.0,137.0,2.1,14.8,144.0,137.58,109.38
2018,12,19,11,15,33.0,140.5,2.2,15.05,156.0,148.52,118.17
2018,12,19,11,30,50.0,144.0,2.3,15.3,168.0,160.46,127.84
2018,12,19,11,45,48.5,148.5,2.4,15.5,172.0,165.74,132.16
2018,12,19,12,0,47.0,153.0,2.5,15.7,176.0,170.88,136.35
2018,12,19,12,15,127.0,154.0,2.5,15.8,215.5,213.55,171.44
2018,12,19,12,30,207.0,155.0,2.5,15.9,255.0,258.81,208.38
2018,12,19,12,45,260.5,155.5,2.5,16.0,278.5,289.45,233.29
2018,12,19,13,0,314.0,156.0,2.5,16.1,302.0,320.08,258.08
2018,12,19,13,15,402.5,143.0,2.35,16.05,323.0,358.29,288.88
2018,12,19,13,30,491.0,130.0,2.2,16.0,344.0,391.28,315.19
2018,12,19,13,45,436.5,129.5,2.1,16.0,312.0,363.04,292.68
2018,12,19,14,0,382.0,129.0,2.0,16.0,280.0,334.0,269.58
2018,12,19,14,15,480.5,109.0,1.8,15.8,284.5,358.38,289.13
2018,12,19,14,30,579.0,89.0,1.6,15.6,289.0,381.2,306.41
2018,12,19,14,45,654.5,72.5,1.35,15.35,276.0,389.77,311.56
2018,12,19,15,0,730.0,56.0,1.1,15.1,263.0,391.71,310.55
2018,12,19,15,15,687.0,52.0,1.1,15.1,224.5,354.11,278.9
2018,12,19,15,30,644.0,48.0,1.1,15.1,186.0,316.49,246.5
2018,12,19,15,45,561.5,43.5,0.85,14.1,145.5,266.83,204.39
2018,12,19,16,0,479.0,39.0,0.6,13.1,105.0,218.36,162.34
2018,12,19,16,15,358.0,30.0,0.6,12.65,69.5,157.38,107.44
2018,12,19,16,30,237.0,21.0,0.6,12.2,34.0,95.97,2.11
2018,12,19,16,45,118.5,10.5,0.65,11.8,17.0,38.38,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,20,7,15,4.5,3.0,1.1,7.2,3.0,0.0,0.0
2018,12,20,7,30,9.0,6.0,1.2,7.4,6.0,5.9,0.0
2018,12,20,7,45,102.0,18.5,1.3,7.55,29.0,14.21,2.39
2018,12,20,8,0,195.0,31.0,1.4,7.7,52.0,23.58,14.75
2018,12,20,8,15,117.0,43.5,1.4,8.0,57.5,35.62,26.25
2018,12,20,8,30,39.0,56.0,1.4,8.3,63.0,51.0,40.52
2018,12,20,8,45,29.0,72.0,1.4,8.65,78.0,66.33,51.16
2018,12,20,9,0,19.0,88.0,1.4,9.0,93.0,83.53,65.98
2018,12,20,9,15,21.0,98.0,1.35,9.45,104.0,92.62,73.51
2018,12,20,9,30,23.0,108.0,1.3,9.9,115.0,103.77,82.77
2018,12,20,9,45,14.5,113.5,1.25,10.35,118.0,110.44,88.6
2018,12,20,10,0,6.0,119.0,1.2,10.8,121.0,114.58,92.17
2018,12,20,10,15,7.0,131.5,1.2,11.2,134.0,127.08,102.37
2018,12,20,10,30,8.0,144.0,1.2,11.6,147.0,139.72,112.58
2018,12,20,10,45,20.5,160.0,1.2,12.0,169.0,159.7,128.58
2018,12,20,11,0,33.0,176.0,1.2,12.4,191.0,180.03,144.81
2018,12,20,11,15,59.0,189.5,1.15,12.6,217.0,205.05,164.77
2018,12,20,11,30,85.0,203.0,1.1,12.8,243.0,231.43,185.77
2018,12,20,11,45,93.5,207.5,1.1,12.95,252.0,242.55,194.63
2018,12,20,12,0,102.0,212.0,1.1,13.1,261.0,253.79,203.65
2018,12,20,12,15,94.5,210.0,1.05,13.2,255.5,251.03,201.44
2018,12,20,12,30,87.0,208.0,1.0,13.3,250.0,247.74,198.85
2018,12,20,12,45,142.5,205.0,0.9,13.35,272.0,277.39,222.8
2018,12,20,13,0,198.0,202.0,0.8,13.4,294.0,304.98,244.73
2018,12,20,13,15,183.5,194.5,0.7,13.35,277.5,292.11,234.42
2018,12,20,13,30,169.0,187.0,0.6,13.3,261.0,278.56,223.77
2018,12,20,13,45,136.5,175.0,0.5,13.2,232.5,250.61,201.56
2018,12,20,14,0,104.0,163.0,0.4,13.1,204.0,222.43,179.05
2018,12,20,14,15,71.5,149.0,0.35,12.95,176.0,187.72,151.22
2018,12,20,14,30,39.0,135.0,0.3,12.8,148.0,157.73,126.9
2018,12,20,14,45,38.0,113.5,0.25,12.65,125.5,134.51,108.01
2018,12,20,15,0,37.0,92.0,0.2,12.5,103.0,110.94,88.5
2018,12,20,15,15,40.5,87.0,0.2,12.5,97.0,107.79,85.7
2018,12,20,15,30,44.0,82.0,0.2,12.5,91.0,105.02,82.84
2018,12,20,15,45,31.0,66.0,0.2,12.05,71.5,82.79,63.79
2018,12,20,16,0,18.0,50.0,0.2,11.6,52.0,60.99,44.97
2018,12,20,16,15,14.5,33.5,0.25,11.45,35.0,41.65,26.98
2018,12,20,16,30,11.0,17.0,0.3,11.3,18.0,20.39,0.0
2018,12,20,16,45,5.5,8.5,0.35,11.1,9.0,9.66,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,7,15,61.5,6.0,0.6,10.4,7.5,0.0,0.0
2018,12,21,7,30,123.0,12.0,0.6,10.6,15.0,11.8,0.0
2018,12,21,7,45,206.5,21.5,0.55,10.75,38.5,16.86,3.2
2018,12,21,8,0,290.0,31.0,0.5,10.9,62.0,23.6,14.52
2018,12,21,8,15,301.5,43.5,0.65,11.2,88.0,32.67,23.31
2018,12,21,8,30,313.0,56.0,0.8,11.5,114.0,41.38,31.45
2018,12,21,8,45,291.0,55.5,0.95,11.8,119.5,52.27,32.49
2018,12,21,9,0,269.0,55.0,1.1,12.1,125.0,65.06,39.75
2018,12,21,9,15,149.0,80.0,1.15,12.4,119.5,88.02,63.16
2018,12,21,9,30,29.0,105.0,1.2,12.7,114.0,102.11,80.23
2018,12,21,9,45,41.5,110.5,1.25,12.95,125.0,111.79,87.8
2018,12,21,10,0,54.0,116.0,1.3,13.2,136.0,122.26,96.14
2018,12,21,10,15,68.0,146.0,1.4,13.45,173.5,155.9,123.7
2018,12,21,10,30,82.0,176.0,1.5,13.7,211.0,190.7,151.92
2018,12,21,10,45,93.5,185.5,1.65,13.95,227.0,207.29,165.29
2018,12,21,11,0,105.0,195.0,1.8,14.2,243.0,224.41,179.16
2018,12,21,11,15,122.5,193.0,1.85,14.45,250.5,233.96,186.85
2018,12,21,11,30,140.0,191.0,1.9,14.7,258.0,244.02,195.04
2018,12,21,11,45,143.0,167.5,1.95,14.9,236.5,227.19,181.85
2018,12,21,12,0,146.0,144.0,2.0,15.1,215.0,209.43,167.94
2018,12,21,12,15,82.5,158.0,2.05,15.15,198.0,195.96,157.05
2018,12,21,12,30,19.0,172.0,2.1,15.2,181.0,176.59,141.04
2018,12,21,12,45,15.0,156.0,2.2,15.25,163.0,159.41,127.16
2018,12,21,13,0,11.0,140.0,2.3,15.3,145.0,141.97,112.99
2018,12,21,13,15,150.5,144.5,2.25,15.25,210.5,223.58,181.07
2018,12,21,13,30,290.0,149.0,2.2,15.2,276.0,304.16,246.72
2018,12,21,13,45,317.5,148.0,2.2,15.1,280.0,317.56,257.48
2018,12,21,14,0,345.0,147.0,2.2,15.0,284.0,329.76,267.41
2018,12,21,14,15,288.0,140.0,2.1,14.8,248.5,292.74,237.63
2018,12,21,14,30,231.0,133.0,2.0,14.6,213.0,256.14,208.02
2018,12,21,14,45,251.5,112.5,1.9,14.35,191.5,240.94,195.73
2018,12,21,15,0,272.0,92.0,1.8,14.1,170.0,223.85,181.34
2018,12,21,15,15,279.0,77.0,1.8,14.1,147.0,211.46,170.11
2018,12,21,15,30,286.0,62.0,1.8,14.1,124.0,191.78,152.29
2018,12,21,15,45,249.5,50.5,1.35,12.55,96.5,158.9,124.04
2018,12,21,16,0,213.0,39.0,0.9,11.0,69.0,127.38,96.34
2018,12,21,16,15,160.0,27.5,0.95,10.55,45.5,92.59,64.08
2018,12,21,16,30,107.0,16.0,1.0,10.1,22.0,54.49,5.6
2018,12,21,16,45,53.5,8.0,1.1,9.65,11.0,20.64,0.0
2018,12,21,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,22,7,15,82.5,6.5,0.65,5.7,8.5,0.0,0.0
2018,12,22,7,30,165.0,13.0,0.7,6.0,17.0,12.78,0.0
2018,12,22,7,45,304.0,22.0,0.7,6.3,47.5,17.46,3.06
2018,12,22,8,0,443.0,31.0,0.7,6.6,78.0,23.74,14.88
2018,12,22,8,15,318.0,47.5,0.8,7.1,89.0,35.95,26.65
2018,12,22,8,30,193.0,64.0,0.9,7.6,100.0,51.17,40.78
2018,12,22,8,45,216.0,79.5,1.0,8.1,128.5,72.06,51.97
2018,12,22,9,0,239.0,95.0,1.1,8.6,157.0,98.48,70.26
2018,12,22,9,15,363.0,95.5,1.1,9.05,205.0,123.7,84.82
2018,12,22,9,30,487.0,96.0,1.1,9.5,253.0,161.59,111.39
2018,12,22,9,45,654.0,79.5,1.1,9.95,313.0,201.9,139.86
2018,12,22,10,0,821.0,63.0,1.1,10.4,373.0,255.44,181.05
2018,12,22,10,15,707.5,88.5,1.0,10.75,369.0,277.06,205.49
2018,12,22,10,30,594.0,114.0,0.9,11.1,365.0,291.49,222.64
2018,12,22,10,45,584.0,122.5,0.85,11.45,378.5,316.82,245.22
2018,12,22,11,0,574.0,131.0,0.8,11.8,392.0,340.21,265.52
2018,12,22,11,15,584.0,132.0,0.8,12.0,404.0,362.43,284.5
2018,12,22,11,30,594.0,133.0,0.8,12.2,416.0,383.59,302.31
2018,12,22,11,45,582.0,137.5,0.8,12.35,417.0,397.17,314.06
2018,12,22,12,0,570.0,142.0,0.8,12.5,418.0,407.15,322.78
2018,12,22,12,15,471.5,164.0,0.9,12.75,391.5,392.36,312.36
2018,12,22,12,30,373.0,186.0,1.0,13.0,365.0,370.98,296.45
2018,12,22,12,45,370.0,182.5,1.05,13.25,357.5,371.19,297.27
2018,12,22,13,0,367.0,179.0,1.1,13.5,350.0,370.14,296.86
2018,12,22,13,15,318.0,175.0,1.15,13.55,319.5,343.92,276.72
2018,12,22,13,30,269.0,171.0,1.2,13.6,289.0,316.54,255.49
2018,12,22,13,45,233.0,166.5,1.2,13.65,264.5,294.53,238.19
2018,12,22,14,0,197.0,162.0,1.2,13.7,240.0,267.66,216.81
2018,12,22,14,15,138.5,149.0,1.15,13.5,202.0,224.85,182.34
2018,12,22,14,30,80.0,136.0,1.1,13.3,164.0,178.27,144.38
2018,12,22,14,45,62.5,119.0,1.05,13.1,139.5,151.87,122.77
2018,12,22,15,0,45.0,102.0,1.0,12.9,115.0,125.71,101.02
2018,12,22,15,15,28.5,89.5,1.0,12.9,97.5,105.58,84.02
2018,12,22,15,30,12.0,77.0,1.0,12.9,80.0,82.9,64.71
2018,12,22,15,45,8.0,61.0,0.95,11.45,63.0,64.98,49.49
2018,12,22,16,0,4.0,45.0,0.9,10.0,46.0,47.04,33.95
2018,12,22,16,15,11.0,31.5,0.9,9.6,32.5,37.43,24.17
2018,12,22,16,30,18.0,18.0,0.9,9.2,19.0,23.5,0.87
2018,12,22,16,45,17.5,10.5,0.95,8.85,10.5,14.52,0.0
2018,12,22,17,0,17.0,3.0,1.0,8.5,2.0,0.0,0.0
2018,12,22,17,15,8.5,1.5,0.95,8.4,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,23,7,15,20.5,5.0,0.5,7.45,5.5,0.0,0.0
2018,12,23,7,30,41.0,10.0,0.5,7.8,11.0,9.83,0.0
2018,12,23,7,45,72.5,24.0,0.45,8.15,30.0,20.07,3.56
2018,12,23,8,0,104.0,38.0,0.4,8.5,49.0,31.24,21.11
2018,12,23,8,15,137.5,53.0,0.4,8.95,74.5,42.85,32.55
2018,12,23,8,30,171.0,68.0,0.4,9.4,100.0,54.12,43.13
2018,12,23,8,45,229.0,80.0,0.4,9.85,133.0,72.46,51.82
2018,12,23,9,0,287.0,92.0,0.4,10.3,166.0,99.35,68.68
2018,12,23,9,15,390.0,90.5,0.5,10.8,207.0,122.11,81.59
2018,12,23,9,30,493.0,89.0,0.6,11.3,248.0,155.94,105.39
2018,12,23,9,45,385.5,117.5,0.65,11.75,249.5,180.94,131.71
2018,12,23,10,0,278.0,146.0,0.7,12.2,251.0,198.93,151.6
2018,12,23,10,15,263.0,158.5,0.95,12.75,263.0,218.05,168.82
2018,12,23,10,30,248.0,171.0,1.2,13.3,275.0,235.7,184.51
2018,12,23,10,45,430.5,145.5,1.45,13.8,337.0,284.26,221.36
2018,12,23,11,0,613.0,120.0,1.7,14.3,399.0,343.66,267.7
2018,12,23,11,15,714.5,99.0,1.75,14.5,432.5,382.1,298.88
2018,12,23,11,30,816.0,78.0,1.8,14.7,466.0,424.15,333.01
2018,12,23,11,45,611.0,121.0,1.85,14.85,413.5,393.55,311.67
2018,12,23,12,0,406.0,164.0,1.9,15.0,361.0,352.5,281.03
2018,12,23,12,15,346.0,177.5,1.95,15.1,345.0,343.08,274.48
2018,12,23,12,30,286.0,191.0,2.0,15.2,329.0,333.15,266.98
2018,12,23,12,45,327.0,182.5,2.0,15.25,337.0,349.59,280.64
2018,12,23,13,0,368.0,174.0,2.0,15.3,345.0,365.47,293.68
2018,12,23,13,15,341.5,170.0,2.0,15.2,324.5,350.69,282.41
2018,12,23,13,30,315.0,166.0,2.0,15.1,304.0,334.72,270.19
2018,12,23,13,45,383.0,146.0,2.0,15.05,305.0,353.35,285.74
2018,12,23,14,0,451.0,126.0,2.0,15.0,306.0,365.45,295.79
2018,12,23,14,15,265.0,125.0,1.95,14.75,229.0,265.29,215.37
2018,12,23,14,30,79.0,124.0,1.9,14.5,152.0,164.56,132.85
2018,12,23,14,45,116.5,113.0,1.8,14.25,149.0,174.56,141.51
2018,12,23,15,0,154.0,102.0,1.7,14.0,146.0,178.44,144.46
2018,12,23,15,15,131.0,90.5,1.7,14.0,124.5,154.34,123.94
2018,12,23,15,30,108.0,79.0,1.7,14.0,103.0,131.0,103.86
2018,12,23,15,45,100.0,62.5,1.3,12.5,81.0,107.92,84.06
2018,12,23,16,0,92.0,46.0,0.9,11.0,59.0,84.67,63.63
2018,12,23,16,15,63.5,31.5,0.9,10.6,39.0,57.53,39.09
2018,12,23,16,30,35.0,17.0,0.9,10.2,19.0,29.33,3.96
2018,12,23,16,45,29.0,10.0,0.95,9.75,10.5,16.82,0.0
2018,12,23,17,0,23.0,3.0,1.0,9.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,9.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,7,15,39.5,5.5,1.3,8.1,6.5,0.0,0.0
2018,12,24,7,30,79.0,11.0,1.4,8.7,13.0,10.81,0.0
2018,12,24,7,45,69.0,23.5,1.45,9.25,27.5,19.67,2.58
2018,12,24,8,0,59.0,36.0,1.5,9.8,42.0,31.31,20.91
2018,12,24,8,15,84.5,52.5,1.7,10.2,65.5,44.7,33.92
2018,12,24,8,30,110.0,69.0,1.9,10.6,89.0,57.76,46.08
2018,12,24,8,45,120.0,83.5,2.05,10.95,110.0,74.49,55.76
2018,12,24,9,0,130.0,98.0,2.2,11.3,131.0,94.73,70.69
2018,12,24,9,15,68.5,89.5,2.3,11.7,107.0,88.53,67.34
2018,12,24,9,30,7.0,81.0,2.4,12.1,83.0,78.61,61.53
2018,12,24,9,45,11.0,91.5,2.5,12.5,95.5,89.69,70.66
2018,12,24,10,0,15.0,102.0,2.6,12.9,108.0,101.1,80.0
2018,12,24,10,15,56.5,136.5,2.7,13.3,160.0,143.94,114.48
2018,12,24,10,30,98.0,171.0,2.8,13.7,212.0,190.83,152.18
2018,12,24,10,45,49.5,135.5,2.9,14.05,156.0,146.1,116.3
2018,12,24,11,0,1.0,100.0,3.0,14.4,100.0,96.84,76.02
2018,12,24,11,15,2.5,115.0,3.15,14.5,116.0,111.87,88.49
2018,12,24,11,30,4.0,130.0,3.3,14.6,132.0,127.07,100.98
2018,12,24,11,45,2.0,108.0,3.4,14.75,109.0,105.27,82.81
2018,12,24,12,0,0.0,86.0,3.5,14.9,86.0,83.18,64.38
2018,12,24,12,15,0.0,89.0,3.5,14.75,89.0,86.1,66.87
2018,12,24,12,30,0.0,92.0,3.5,14.6,92.0,89.03,69.37
2018,12,24,12,45,0.0,74.5,3.55,14.45,74.5,72.04,55.23
2018,12,24,13,0,0.0,57.0,3.6,14.3,57.0,55.09,41.05
2018,12,24,13,15,0.0,53.0,3.45,14.05,53.0,51.21,37.87
2018,12,24,13,30,0.0,49.0,3.3,13.8,49.0,47.34,34.68
2018,12,24,13,45,0.0,46.0,3.2,13.5,46.0,44.43,32.3
2018,12,24,14,0,0.0,43.0,3.1,13.2,43.0,41.53,29.92
2018,12,24,14,15,0.0,44.5,3.0,13.1,44.5,42.98,31.22
2018,12,24,14,30,0.0,46.0,2.9,13.0,46.0,44.43,32.51
2018,12,24,14,45,0.0,34.0,2.85,12.9,34.0,32.82,22.61
2018,12,24,15,0,0.0,22.0,2.8,12.8,22.0,21.22,12.65
2018,12,24,15,15,0.0,18.5,2.8,12.8,18.5,17.84,9.72
2018,12,24,15,30,0.0,15.0,2.8,12.8,15.0,14.46,6.76
2018,12,24,15,45,0.0,13.0,2.9,12.65,13.0,12.53,5.03
2018,12,24,16,0,0.0,11.0,3.0,12.5,11.0,10.6,3.25
2018,12,24,16,15,5.0,8.0,3.2,12.45,8.5,9.32,1.72
2018,12,24,16,30,10.0,5.0,3.4,12.4,6.0,7.93,0.0
2018,12,24,16,45,10.0,3.5,3.65,12.35,4.0,5.87,0.0
2018,12,24,17,0,10.0,2.0,3.9,12.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.8,12.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,25,7,15,9.5,2.0,1.3,4.8,2.0,0.0,0.0
2018,12,25,7,30,19.0,4.0,1.4,5.6,4.0,3.93,0.0
2018,12,25,7,45,47.5,8.5,1.5,6.35,12.5,6.35,0.0
2018,12,25,8,0,76.0,13.0,1.6,7.1,21.0,9.54,2.51
2018,12,25,8,15,315.0,26.5,1.8,7.7,81.0,18.06,10.52
2018,12,25,8,30,554.0,40.0,2.0,8.3,141.0,30.3,21.81
2018,12,25,8,45,640.5,44.0,2.2,8.85,187.5,52.33,26.58
2018,12,25,9,0,727.0,48.0,2.4,9.4,234.0,92.27,46.42
2018,12,25,9,15,758.0,51.5,2.6,9.9,271.0,131.94,74.39
2018,12,25,9,30,789.0,55.0,2.8,10.4,308.0,173.16,107.91
2018,12,25,9,45,809.5,58.0,2.95,10.85,340.5,213.08,143.07
2018,12,25,10,0,830.0,61.0,3.1,11.3,373.0,253.14,179.32
2018,12,25,10,15,847.5,62.5,3.3,11.65,400.5,290.85,214.04
2018,12,25,10,30,865.0,64.0,3.5,12.0,428.0,329.87,249.61
2018,12,25,10,45,878.0,64.5,3.7,12.35,449.0,363.41,280.4
2018,12,25,11,0,891.0,65.0,3.9,12.7,470.0,395.56,309.53
2018,12,25,11,15,899.0,65.5,3.95,12.9,484.0,424.14,335.33
2018,12,25,11,30,907.0,66.0,4.0,13.1,498.0,450.69,358.96
2018,12,25,11,45,912.5,65.5,4.1,13.25,504.5,472.95,378.88
2018,12,25,12,0,918.0,65.0,4.2,13.4,511.0,492.76,396.53
2018,12,25,12,15,917.0,65.5,4.2,13.55,509.5,507.94,409.93
2018,12,25,12,30,916.0,66.0,4.2,13.7,508.0,520.31,420.79
2018,12,25,12,45,911.0,66.5,4.25,13.8,499.0,527.84,427.81
2018,12,25,13,0,906.0,67.0,4.3,13.9,490.0,532.46,432.31
2018,12,25,13,15,899.0,66.0,4.3,13.95,473.5,531.57,432.25
2018,12,25,13,30,892.0,65.0,4.3,14.0,457.0,527.8,429.71
2018,12,25,13,45,880.0,63.5,4.3,14.0,433.5,518.15,422.4
2018,12,25,14,0,868.0,62.0,4.3,14.0,410.0,505.83,412.7
2018,12,25,14,15,849.5,60.0,4.15,13.85,380.0,489.19,399.07
2018,12,25,14,30,831.0,58.0,4.0,13.7,350.0,468.5,381.94
2018,12,25,14,45,803.5,56.0,3.85,13.5,315.0,441.61,359.48
2018,12,25,15,0,776.0,54.0,3.7,13.3,280.0,413.22,335.17
2018,12,25,15,15,736.0,50.5,3.7,13.3,240.5,376.67,303.52
2018,12,25,15,30,696.0,47.0,3.7,13.3,201.0,339.8,270.67
2018,12,25,15,45,633.0,42.0,3.0,11.95,160.5,292.81,229.62
2018,12,25,16,0,570.0,37.0,2.3,10.6,120.0,247.54,188.81
2018,12,25,16,15,462.0,30.5,2.15,9.95,83.0,188.91,135.11
2018,12,25,16,30,354.0,24.0,2.0,9.3,46.0,135.05,48.88
2018,12,25,16,45,191.5,13.5,1.9,8.7,24.0,59.99,0.0
2018,12,25,17,0,29.0,3.0,1.8,8.1,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.75,7.85,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,7,15,17.5,4.0,1.1,5.15,4.5,0.0,0.0
2018,12,26,7,30,35.0,8.0,1.0,5.7,9.0,7.86,0.0
2018,12,26,7,45,67.0,20.5,0.95,6.25,26.0,17.28,0.39
2018,12,26,8,0,99.0,33.0,0.9,6.8,43.0,27.36,17.72
2018,12,26,8,15,56.5,40.0,1.1,7.5,46.5,35.23,25.86
2018,12,26,8,30,14.0,47.0,1.3,8.2,50.0,43.7,33.9
2018,12,26,8,45,13.0,53.0,1.55,8.9,56.0,50.01,37.47
2018,12,26,9,0,12.0,59.0,1.8,9.6,62.0,57.56,43.84
2018,12,26,9,15,70.5,91.0,2.05,9.95,113.0,89.78,68.82
2018,12,26,9,30,129.0,123.0,2.3,10.3,164.0,130.5,100.74
2018,12,26,9,45,270.0,126.0,2.55,10.7,223.5,166.19,125.33
2018,12,26,10,0,411.0,129.0,2.8,11.1,283.0,212.91,160.44
2018,12,26,10,15,437.5,131.5,2.95,11.35,306.0,239.55,183.64
2018,12,26,10,30,464.0,134.0,3.1,11.6,329.0,267.09,207.73
2018,12,26,10,45,664.0,102.5,3.2,11.85,396.5,323.15,251.87
2018,12,26,11,0,864.0,71.0,3.3,12.1,464.0,389.57,305.22
2018,12,26,11,15,884.5,69.0,3.2,12.25,481.0,421.44,333.11
2018,12,26,11,30,905.0,67.0,3.1,12.4,498.0,450.57,358.41
2018,12,26,11,45,907.5,67.5,3.05,12.55,504.0,472.56,377.75
2018,12,26,12,0,910.0,68.0,3.0,12.7,510.0,492.02,394.65
2018,12,26,12,15,905.0,69.5,2.95,12.8,508.0,506.31,407.18
2018,12,26,12,30,900.0,71.0,2.9,12.9,506.0,517.73,417.15
2018,12,26,12,45,882.5,73.5,2.85,13.0,493.5,521.07,420.55
2018,12,26,13,0,865.0,76.0,2.8,13.1,481.0,522.42,422.15
2018,12,26,13,15,863.0,74.0,2.8,13.05,466.5,523.31,423.64
2018,12,26,13,30,861.0,72.0,2.8,13.0,452.0,521.42,422.75
2018,12,26,13,45,846.0,71.5,2.8,12.95,428.5,511.77,415.57
2018,12,26,14,0,831.0,71.0,2.8,12.9,405.0,499.56,406.13
2018,12,26,14,15,785.0,73.0,2.65,12.7,370.0,472.38,384.45
2018,12,26,14,30,739.0,75.0,2.5,12.5,335.0,445.05,362.27
2018,12,26,14,45,611.5,80.0,2.35,12.25,281.0,381.18,310.76
2018,12,26,15,0,484.0,85.0,2.2,12.0,227.0,319.37,260.28
2018,12,26,15,15,482.5,74.0,2.2,12.0,199.0,297.59,241.19
2018,12,26,15,30,481.0,63.0,2.2,12.0,171.0,274.35,219.89
2018,12,26,15,45,475.5,54.0,1.65,10.65,142.5,250.39,197.53
2018,12,26,16,0,470.0,45.0,1.1,9.3,114.0,225.45,172.94
2018,12,26,16,15,333.5,35.0,1.1,8.75,76.0,157.8,114.11
2018,12,26,16,30,197.0,25.0,1.1,8.2,38.0,93.57,37.2
2018,12,26,16,45,108.0,14.0,1.15,7.7,20.0,40.28,0.0
2018,12,26,17,0,19.0,3.0,1.2,7.2,2.0,0.0,0.0
2018,12,26,17,15,9.5,1.5,1.2,6.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,27,7,15,40.0,5.0,2.2,3.8,5.5,0.0,0.0
2018,12,27,7,30,80.0,10.0,2.5,4.6,11.0,9.83,0.0
2018,12,27,7,45,233.5,21.0,2.85,5.45,41.0,16.77,0.0
2018,12,27,8,0,387.0,32.0,3.2,6.3,71.0,25.04,15.68
2018,12,27,8,15,508.0,36.0,3.5,6.9,112.5,26.35,17.93
2018,12,27,8,30,629.0,40.0,3.8,7.5,154.0,30.44,21.96
2018,12,27,8,45,699.0,42.5,4.15,8.1,197.0,51.12,25.24
2018,12,27,9,0,769.0,45.0,4.5,8.7,240.0,91.03,44.3
2018,12,27,9,15,798.5,47.5,4.75,9.15,277.5,134.22,74.98
2018,12,27,9,30,828.0,50.0,5.0,9.6,315.0,175.97,109.15
2018,12,27,9,45,847.0,53.5,5.25,10.05,348.5,217.53,146.17
2018,12,27,10,0,866.0,57.0,5.5,10.5,382.0,259.01,184.27
2018,12,27,10,15,882.0,58.0,5.65,10.8,409.5,297.05,219.98
2018,12,27,10,30,898.0,59.0,5.8,11.1,437.0,334.27,254.86
2018,12,27,10,45,909.5,59.5,5.95,11.4,458.0,368.44,286.91
2018,12,27,11,0,921.0,60.0,6.1,11.7,479.0,401.07,317.15
2018,12,27,11,15,929.0,60.0,6.15,11.85,493.0,430.07,344.02
2018,12,27,11,30,937.0,60.0,6.2,12.0,507.0,456.97,368.62
2018,12,27,11,45,941.0,60.0,6.25,12.2,513.5,479.82,389.41
2018,12,27,12,0,945.0,60.0,6.3,12.4,520.0,500.11,407.68
2018,12,27,12,15,944.0,60.5,6.25,12.4,518.5,515.86,422.07
2018,12,27,12,30,943.0,61.0,6.2,12.4,517.0,528.71,433.8
2018,12,27,12,45,939.0,61.0,6.2,12.45,508.5,536.62,441.29
2018,12,27,13,0,935.0,61.0,6.2,12.5,500.0,541.53,446.13
2018,12,27,13,15,927.0,61.0,6.15,12.45,483.5,541.42,446.77
2018,12,27,13,30,919.0,61.0,6.1,12.4,467.0,538.35,444.81
2018,12,27,13,45,906.5,59.5,6.05,12.35,443.0,528.48,437.17
2018,12,27,14,0,894.0,58.0,6.0,12.3,419.0,515.86,427.02
2018,12,27,14,15,876.0,56.5,5.85,12.1,389.0,497.92,412.3
2018,12,27,14,30,858.0,55.0,5.7,11.9,359.0,477.69,395.29
2018,12,27,14,45,833.0,52.5,5.6,11.7,323.5,450.99,372.58
2018,12,27,15,0,808.0,50.0,5.5,11.5,288.0,424.86,349.63
2018,12,27,15,15,770.0,47.0,5.5,11.5,248.5,389.09,317.96
2018,12,27,15,30,732.0,44.0,5.5,11.5,209.0,352.85,284.95
2018,12,27,15,45,669.5,40.5,4.95,10.55,168.0,306.74,243.61
2018,12,27,16,0,607.0,37.0,4.4,9.6,127.0,262.15,202.48
2018,12,27,16,15,501.0,30.5,4.25,9.05,88.5,202.84,147.66
2018,12,27,16,30,395.0,24.0,4.1,8.5,50.0,144.87,64.65
2018,12,27,16,45,215.0,14.0,4.0,8.0,26.5,66.89,0.0
2018,12,27,17,0,35.0,4.0,3.9,7.5,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.8,7.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,2.55,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,1.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.2,1.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,12,28,7,15,27.0,4.0,2.15,1.65,4.5,0.0,0.0
2018,12,28,7,30,54.0,8.0,2.3,2.3,9.0,7.86,0.0
2018,12,28,7,45,115.5,22.0,2.4,3.0,31.5,17.29,0.0
2018,12,28,8,0,177.0,36.0,2.5,3.7,54.0,27.93,18.31
2018,12,28,8,15,306.0,45.0,2.65,4.25,93.0,34.1,25.13
2018,12,28,8,30,435.0,54.0,2.8,4.8,132.0,40.43,31.34
2018,12,28,8,45,544.5,54.0,2.9,5.4,176.0,53.91,31.3
2018,12,28,9,0,654.0,54.0,3.0,6.0,220.0,90.42,48.75
2018,12,28,9,15,641.0,65.5,3.15,6.6,248.5,126.57,76.06
2018,12,28,9,30,628.0,77.0,3.3,7.2,277.0,163.53,108.08
2018,12,28,9,45,756.5,65.0,3.4,7.85,331.0,207.15,141.72
2018,12,28,10,0,885.0,53.0,3.5,8.5,385.0,259.3,184.32
2018,12,28,10,15,900.0,54.0,3.5,8.95,412.5,297.77,220.21
2018,12,28,10,30,915.0,55.0,3.5,9.4,440.0,335.32,255.06
2018,12,28,10,45,925.0,55.5,3.5,9.8,460.5,369.55,286.78
2018,12,28,11,0,935.0,56.0,3.5,10.2,481.0,402.12,316.48
2018,12,28,11,15,940.5,57.0,3.55,10.45,495.0,431.54,343.25
2018,12,28,11,30,946.0,58.0,3.6,10.7,509.0,458.72,367.61
2018,12,28,11,45,948.5,58.0,3.65,10.9,515.0,481.18,387.77
2018,12,28,12,0,951.0,58.0,3.7,11.1,521.0,500.99,405.37
2018,12,28,12,15,946.0,60.0,3.7,11.2,519.5,516.53,419.24
2018,12,28,12,30,941.0,62.0,3.7,11.3,518.0,529.1,430.41
2018,12,28,12,45,932.0,64.0,3.65,11.45,509.0,536.69,437.19
2018,12,28,13,0,923.0,66.0,3.6,11.6,500.0,541.26,441.33
2018,12,28,13,15,916.5,65.0,3.55,11.6,483.5,540.95,441.72
2018,12,28,13,30,910.0,64.0,3.5,11.6,467.0,537.7,439.59
2018,12,28,13,45,899.5,62.0,3.4,11.55,443.5,528.45,432.5
2018,12,28,14,0,889.0,60.0,3.3,11.5,420.0,516.43,422.96
2018,12,28,14,15,872.0,58.0,3.15,11.3,390.0,498.57,408.59
2018,12,28,14,30,855.0,56.0,3.0,11.1,360.0,478.38,391.95
2018,12,28,14,45,831.0,53.5,2.8,10.9,325.0,452.25,369.96
2018,12,28,15,0,807.0,51.0,2.6,10.7,290.0,426.63,347.7
2018,12,28,15,15,768.5,48.5,2.6,10.7,251.0,391.26,317.06
2018,12,28,15,30,730.0,46.0,2.6,10.7,212.0,355.39,285.05
2018,12,28,15,45,669.5,41.5,1.95,8.8,170.5,308.91,244.57
2018,12,28,16,0,609.0,37.0,1.3,6.9,129.0,263.91,203.91
2018,12,28,16,15,505.0,30.5,1.3,6.35,90.5,205.07,150.27
2018,12,28,16,30,401.0,24.0,1.3,5.8,52.0,147.86,71.76
2018,12,28,16,45,218.5,14.0,1.3,5.25,27.5,68.14,0.0
2018,12,28,17,0,36.0,4.0,1.3,4.7,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,4.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,29,7,15,43.0,4.5,0.75,3.25,5.0,0.0,0.0
2018,12,29,7,30,86.0,9.0,0.7,3.7,10.0,8.85,0.0
2018,12,29,7,45,208.0,20.0,0.7,4.15,37.0,15.85,0.0
2018,12,29,8,0,330.0,31.0,0.7,4.6,64.0,24.13,15.01
2018,12,29,8,15,404.5,40.0,0.75,5.25,99.5,30.08,21.47
2018,12,29,8,30,479.0,49.0,0.8,5.9,135.0,35.81,27.06
2018,12,29,8,45,590.0,49.0,0.9,6.5,181.0,50.21,27.41
2018,12,29,9,0,701.0,49.0,1.0,7.1,227.0,88.54,45.26
2018,12,29,9,15,749.0,51.0,1.1,7.75,267.0,127.72,71.79
2018,12,29,9,30,797.0,53.0,1.2,8.4,307.0,169.95,105.13
2018,12,29,9,45,816.5,55.0,1.35,9.0,339.0,209.22,139.62
